Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,2.8,0.0,31.0,176.09,0.0
2016,1,1,8,0,349.0,31.0,3.1,0.0,62.0,353.23,281.65
2016,1,1,8,15,446.5,39.5,3.05,0.5,101.5,451.18,384.43
2016,1,1,8,30,544.0,48.0,3.0,1.0,141.0,553.84,474.98
2016,1,1,8,45,603.5,53.5,2.95,1.5,181.5,623.92,534.65
2016,1,1,9,0,663.0,59.0,2.9,2.0,222.0,694.26,591.73
2016,1,1,9,15,702.0,63.0,2.75,2.5,260.0,744.07,629.59
2016,1,1,9,30,741.0,67.0,2.6,3.0,298.0,785.03,658.95
2016,1,1,9,45,772.0,69.0,2.5,4.0,332.5,821.96,683.19
2016,1,1,10,0,803.0,71.0,2.4,5.0,367.0,855.97,704.3
2016,1,1,10,15,821.0,73.0,2.3,5.5,395.0,874.88,714.85
2016,1,1,10,30,839.0,75.0,2.2,6.0,423.0,890.32,722.76
2016,1,1,10,45,850.0,76.5,2.1,6.5,444.5,895.13,722.84
2016,1,1,11,0,861.0,78.0,2.0,7.0,466.0,896.27,720.42
2016,1,1,11,15,868.0,79.0,1.9,7.0,480.5,889.48,713.71
2016,1,1,11,30,875.0,80.0,1.8,7.0,495.0,879.01,704.57
2016,1,1,11,45,877.5,81.0,1.75,7.5,502.0,861.06,689.59
2016,1,1,12,0,880.0,82.0,1.7,8.0,509.0,839.66,672.37
2016,1,1,12,15,880.0,82.0,1.65,8.0,508.0,811.71,651.78
2016,1,1,12,30,880.0,82.0,1.6,8.0,507.0,780.65,629.03
2016,1,1,12,45,878.5,80.5,1.55,8.0,499.5,743.81,602.03
2016,1,1,13,0,877.0,79.0,1.5,8.0,492.0,704.3,572.31
2016,1,1,13,15,869.0,78.0,1.45,8.0,476.0,658.67,536.24
2016,1,1,13,30,861.0,77.0,1.4,8.0,460.0,611.26,498.05
2016,1,1,13,45,847.5,75.5,1.4,8.0,437.0,558.76,455.29
2016,1,1,14,0,834.0,74.0,1.4,8.0,414.0,505.5,410.68
2016,1,1,14,15,815.0,72.0,1.3,8.0,384.5,448.78,361.53
2016,1,1,14,30,796.0,70.0,1.2,8.0,355.0,392.45,311.4
2016,1,1,14,45,767.5,67.0,1.2,8.0,320.5,332.64,257.75
2016,1,1,15,0,739.0,64.0,1.2,8.0,286.0,274.89,204.9
2016,1,1,15,15,698.0,59.5,1.1,7.0,247.0,215.39,151.52
2016,1,1,15,30,657.0,55.0,1.0,6.0,208.0,158.43,101.82
2016,1,1,15,45,591.5,49.5,0.95,5.5,167.0,103.89,59.38
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,57.08,31.32
2016,1,1,16,15,420.0,35.0,0.95,4.5,87.5,28.89,19.98
2016,1,1,16,30,314.0,26.0,1.0,4.0,49.0,21.69,10.21
2016,1,1,16,45,157.0,13.0,1.05,3.5,24.5,11.1,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,20.0,65.4,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,40.0,138.53,107.37
2016,1,2,8,15,119.0,48.5,2.0,2.0,65.0,185.96,157.4
2016,1,2,8,30,149.0,65.0,2.0,2.0,90.0,233.71,202.0
2016,1,2,8,45,166.5,81.5,2.05,2.5,116.5,271.46,236.08
2016,1,2,9,0,184.0,98.0,2.1,3.0,143.0,309.07,268.97
2016,1,2,9,15,194.0,113.0,2.0,3.5,167.5,337.4,292.68
2016,1,2,9,30,204.0,128.0,1.9,4.0,192.0,365.19,315.16
2016,1,2,9,45,219.0,139.5,1.85,4.5,215.0,391.7,336.3
2016,1,2,10,0,234.0,151.0,1.8,5.0,238.0,417.65,356.47
2016,1,2,10,15,168.0,165.5,1.65,5.5,230.5,353.34,300.37
2016,1,2,10,30,102.0,180.0,1.5,6.0,223.0,288.87,244.21
2016,1,2,10,45,203.0,183.0,1.4,6.5,273.0,397.71,335.36
2016,1,2,11,0,304.0,186.0,1.3,7.0,323.0,505.21,420.47
2016,1,2,11,15,382.0,177.0,1.2,7.5,355.0,554.63,457.77
2016,1,2,11,30,460.0,168.0,1.1,8.0,387.0,620.42,506.24
2016,1,2,11,45,306.5,194.0,1.05,8.5,340.5,489.02,400.53
2016,1,2,12,0,153.0,220.0,1.0,9.0,294.0,365.69,300.09
2016,1,2,12,15,203.5,216.0,1.05,9.0,314.5,392.97,323.84
2016,1,2,12,30,254.0,212.0,1.1,9.0,335.0,431.86,354.98
2016,1,2,12,45,240.0,209.5,1.2,9.5,324.5,405.81,333.39
2016,1,2,13,0,226.0,207.0,1.3,10.0,314.0,367.15,302.29
2016,1,2,13,15,113.0,172.5,1.25,10.0,226.0,245.41,202.38
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,118.66,95.75
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.0,118.47,95.84
2016,1,2,14,0,0.0,138.0,1.2,11.0,138.0,118.26,95.62
2016,1,2,14,15,79.0,145.0,1.0,11.0,173.5,165.32,134.95
2016,1,2,14,30,158.0,152.0,0.8,11.0,209.0,203.57,164.85
2016,1,2,14,45,149.0,139.0,0.65,11.0,189.0,177.16,141.61
2016,1,2,15,0,140.0,126.0,0.5,11.0,169.0,151.86,119.49
2016,1,2,15,15,131.5,110.0,0.6,10.5,146.0,125.23,96.62
2016,1,2,15,30,123.0,94.0,0.7,10.0,123.0,99.9,74.9
2016,1,2,15,45,108.5,77.0,0.8,9.5,99.0,74.53,53.96
2016,1,2,16,0,94.0,60.0,0.9,9.0,75.0,51.38,36.09
2016,1,2,16,15,66.0,43.5,0.95,8.0,52.5,33.85,24.07
2016,1,2,16,30,38.0,27.0,1.0,7.0,30.0,21.5,10.4
2016,1,2,16,45,19.0,13.5,1.1,6.5,15.0,11.52,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,62.4,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,132.26,100.94
2016,1,3,8,15,111.5,48.0,1.0,5.0,63.5,178.96,149.18
2016,1,3,8,30,139.0,65.0,1.0,5.0,88.0,225.48,191.75
2016,1,3,8,45,155.0,81.0,1.0,5.5,114.0,260.84,223.0
2016,1,3,9,0,171.0,97.0,1.0,6.0,140.0,296.14,253.16
2016,1,3,9,15,180.0,113.0,1.1,6.0,164.0,307.13,263.12
2016,1,3,9,30,189.0,129.0,1.2,6.0,188.0,334.89,286.35
2016,1,3,9,45,196.5,141.5,1.3,6.5,209.0,355.39,302.6
2016,1,3,10,0,204.0,154.0,1.4,7.0,230.0,375.38,318.15
2016,1,3,10,15,233.0,163.5,1.55,7.0,256.0,429.57,362.1
2016,1,3,10,30,262.0,173.0,1.7,7.0,282.0,463.71,389.58
2016,1,3,10,45,315.5,174.0,1.85,7.5,312.5,507.7,424.82
2016,1,3,11,0,369.0,175.0,2.0,8.0,343.0,549.94,458.07
2016,1,3,11,15,236.5,193.5,2.15,8.0,302.5,446.79,372.74
2016,1,3,11,30,104.0,212.0,2.3,8.0,262.0,310.71,259.52
2016,1,3,11,45,61.5,198.0,2.5,8.0,228.0,252.21,210.53
2016,1,3,12,0,19.0,184.0,2.7,8.0,194.0,182.68,151.22
2016,1,3,12,15,47.0,198.5,2.8,8.0,222.0,233.35,194.64
2016,1,3,12,30,75.0,213.0,2.9,8.0,250.0,267.67,223.72
2016,1,3,12,45,148.5,211.0,3.05,8.5,282.0,327.49,274.22
2016,1,3,13,0,222.0,209.0,3.2,9.0,314.0,366.96,307.04
2016,1,3,13,15,160.0,203.0,3.15,9.0,277.5,308.37,257.43
2016,1,3,13,30,98.0,197.0,3.1,9.0,241.0,244.58,203.64
2016,1,3,13,45,212.0,179.5,3.05,9.0,268.5,292.51,244.35
2016,1,3,14,0,326.0,162.0,3.0,9.0,296.0,327.76,272.48
2016,1,3,14,15,278.5,155.5,2.8,9.0,264.5,279.68,230.89
2016,1,3,14,30,231.0,149.0,2.6,9.0,233.0,236.2,193.39
2016,1,3,14,45,215.0,137.0,2.4,9.0,209.5,203.22,164.24
2016,1,3,15,0,199.0,125.0,2.2,9.0,186.0,172.02,136.47
2016,1,3,15,15,186.5,109.5,2.0,8.5,160.5,140.43,108.57
2016,1,3,15,30,174.0,94.0,1.8,8.0,135.0,110.56,82.49
2016,1,3,15,45,149.0,77.5,1.65,8.0,108.0,80.38,57.59
2016,1,3,16,0,124.0,61.0,1.5,8.0,81.0,53.65,37.34
2016,1,3,16,15,89.0,44.5,1.55,7.5,56.5,34.67,24.9
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,22.28,11.43
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.64,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.28,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,5.33,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,7.39,0.76
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,9.86,2.97
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,12.34,5.16
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,14.4,6.97
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,16.47,8.76
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,18.54,10.53
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,20.62,12.29
2016,1,4,10,15,187.0,91.0,3.3,11.0,169.5,289.8,248.01
2016,1,4,10,30,374.0,157.0,3.4,11.0,314.0,545.2,457.06
2016,1,4,10,45,326.5,174.0,3.55,11.5,315.5,517.98,431.44
2016,1,4,11,0,279.0,191.0,3.7,12.0,317.0,489.65,406.48
2016,1,4,11,15,283.0,197.0,3.8,12.0,328.5,492.66,408.62
2016,1,4,11,30,287.0,203.0,3.9,12.0,340.0,494.37,409.59
2016,1,4,11,45,183.0,209.0,4.0,12.5,297.0,385.52,319.22
2016,1,4,12,0,79.0,215.0,4.1,13.0,254.0,282.77,232.61
2016,1,4,12,15,84.0,216.0,4.05,13.0,257.5,283.05,233.05
2016,1,4,12,30,89.0,217.0,4.0,13.0,261.0,282.94,232.9
2016,1,4,12,45,44.5,167.5,4.0,13.0,189.5,190.85,156.19
2016,1,4,13,0,0.0,118.0,4.0,13.0,118.0,100.38,79.63
2016,1,4,13,15,54.0,158.5,3.8,13.0,183.0,181.82,149.1
2016,1,4,13,30,108.0,199.0,3.6,13.0,248.0,252.79,208.08
2016,1,4,13,45,54.0,158.0,3.4,13.0,182.5,174.38,142.33
2016,1,4,14,0,0.0,117.0,3.2,13.0,117.0,99.13,78.91
2016,1,4,14,15,0.0,74.5,2.8,12.5,74.5,61.81,47.51
2016,1,4,14,30,0.0,32.0,2.4,12.0,32.0,26.41,17.24
2016,1,4,14,45,0.0,29.0,2.0,12.0,29.0,23.92,15.12
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,21.43,12.98
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,18.53,10.49
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,15.64,7.97
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,12.33,5.03
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,9.03,2.09
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,6.15,0.0
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.28,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.71,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,10.3,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,21.87,11.49
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,39.97,28.2
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,56.74,43.21
2016,1,5,8,45,3.0,73.0,2.45,9.5,73.5,75.39,59.74
2016,1,5,9,0,6.0,89.0,2.5,10.0,90.0,93.84,75.89
2016,1,5,9,15,10.5,103.0,2.65,10.0,106.0,110.83,90.8
2016,1,5,9,30,15.0,117.0,2.8,10.0,122.0,128.01,105.68
2016,1,5,9,45,18.0,129.0,2.95,10.5,135.5,141.41,116.9
2016,1,5,10,0,21.0,141.0,3.1,11.0,149.0,154.97,128.11
2016,1,5,10,15,10.5,78.5,3.25,11.0,82.5,75.26,59.79
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,13.19,5.79
2016,1,5,10,45,8.0,92.5,3.6,11.0,96.0,85.57,68.41
2016,1,5,11,0,16.0,169.0,3.8,11.0,176.0,171.29,140.99
2016,1,5,11,15,9.5,164.0,3.85,11.0,168.5,158.03,129.31
2016,1,5,11,30,3.0,159.0,3.9,11.0,161.0,145.6,118.51
2016,1,5,11,45,1.5,150.0,4.0,11.0,151.0,134.09,108.73
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,123.22,99.51
2016,1,5,12,15,16.0,169.0,4.1,11.0,176.5,163.25,133.72
2016,1,5,12,30,32.0,197.0,4.1,11.0,212.0,216.63,178.59
2016,1,5,12,45,16.0,134.5,4.15,11.0,142.0,127.54,103.62
2016,1,5,13,0,0.0,72.0,4.2,11.0,72.0,59.73,45.7
2016,1,5,13,15,20.0,128.5,4.1,10.5,137.5,129.68,105.94
2016,1,5,13,30,40.0,185.0,4.0,10.0,203.0,197.18,163.21
2016,1,5,13,45,20.5,163.0,3.9,10.0,172.5,153.09,125.73
2016,1,5,14,0,1.0,141.0,3.8,10.0,142.0,121.39,98.83
2016,1,5,14,15,130.5,144.5,3.6,10.0,193.0,195.53,161.54
2016,1,5,14,30,260.0,148.0,3.4,10.0,244.0,247.81,202.75
2016,1,5,14,45,245.0,137.0,3.25,10.0,220.5,214.46,172.87
2016,1,5,15,0,230.0,126.0,3.1,10.0,197.0,182.68,144.39
2016,1,5,15,15,215.5,111.0,2.85,9.5,171.0,149.2,114.75
2016,1,5,15,30,201.0,96.0,2.6,9.0,145.0,117.6,87.14
2016,1,5,15,45,179.0,79.5,2.35,9.0,117.0,85.97,60.86
2016,1,5,16,0,157.0,63.0,2.1,9.0,89.0,57.41,39.35
2016,1,5,16,15,118.5,46.5,2.0,8.5,63.0,35.63,25.76
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,23.39,12.99
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,11.97,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,9.0,1.0,0.82,0.0
2016,1,6,8,30,0.0,2.0,3.2,9.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,3.25,9.5,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,2.87,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.29,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,3.7,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.11,0.0
2016,1,6,10,15,12.0,83.5,3.4,10.0,89.0,81.49,65.58
2016,1,6,10,30,24.0,162.0,3.4,10.0,173.0,175.86,146.07
2016,1,6,10,45,12.0,97.0,3.4,10.0,102.5,93.56,75.53
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,26.44,17.28
2016,1,6,11,15,12.0,109.0,3.35,10.0,115.0,104.04,84.42
2016,1,6,11,30,24.0,186.0,3.3,10.0,198.0,192.66,159.29
2016,1,6,11,45,13.0,174.0,3.25,10.0,180.5,168.52,138.37
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,145.77,118.82
2016,1,6,12,15,26.0,185.0,3.2,10.0,198.0,187.51,154.65
2016,1,6,12,30,50.0,208.0,3.2,10.0,233.0,242.77,201.07
2016,1,6,12,45,249.0,191.0,3.2,10.0,311.0,393.41,328.79
2016,1,6,13,0,448.0,174.0,3.2,10.0,389.0,513.38,426.66
2016,1,6,13,15,262.5,185.5,3.1,10.0,311.0,369.07,307.02
2016,1,6,13,30,77.0,197.0,3.0,10.0,233.0,232.08,191.96
2016,1,6,13,45,65.0,185.0,2.95,10.0,214.5,207.84,171.87
2016,1,6,14,0,53.0,173.0,2.9,10.0,196.0,185.07,152.65
2016,1,6,14,15,61.5,163.5,2.7,9.5,188.0,175.58,144.78
2016,1,6,14,30,70.0,154.0,2.5,9.0,180.0,165.29,135.92
2016,1,6,14,45,66.5,141.5,2.35,9.0,164.5,147.17,120.14
2016,1,6,15,0,63.0,129.0,2.2,9.0,149.0,129.61,104.73
2016,1,6,15,15,56.0,113.0,2.05,8.5,129.0,108.77,86.75
2016,1,6,15,30,49.0,97.0,1.9,8.0,109.0,89.09,69.78
2016,1,6,15,45,39.5,79.5,1.75,8.0,88.5,69.15,52.74
2016,1,6,16,0,30.0,62.0,1.6,8.0,68.0,50.88,37.43
2016,1,6,16,15,15.0,45.0,1.55,7.5,48.0,35.47,25.81
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,22.67,12.79
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,11.56,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,1.1,6.5,26.5,118.17,0.0
2016,1,7,8,0,186.0,37.0,1.2,7.0,53.0,240.01,184.74
2016,1,7,8,15,281.0,49.0,1.15,7.0,89.5,331.84,275.65
2016,1,7,8,30,376.0,61.0,1.1,7.0,126.0,430.37,360.82
2016,1,7,8,45,461.5,66.5,1.05,7.5,166.5,518.51,432.4
2016,1,7,9,0,547.0,72.0,1.0,8.0,207.0,610.13,503.2
2016,1,7,9,15,590.0,77.0,0.8,8.0,244.0,664.06,541.56
2016,1,7,9,30,633.0,82.0,0.6,8.0,281.0,716.59,576.91
2016,1,7,9,45,702.0,76.5,0.45,8.5,320.0,777.44,615.87
2016,1,7,10,0,771.0,71.0,0.3,9.0,359.0,829.91,646.97
2016,1,7,10,15,789.0,73.5,0.35,9.0,387.0,850.06,660.0
2016,1,7,10,30,807.0,76.0,0.4,9.0,415.0,866.88,671.26
2016,1,7,10,45,818.5,77.5,0.45,9.5,437.0,872.99,674.08
2016,1,7,11,0,830.0,79.0,0.5,10.0,459.0,875.52,674.73
2016,1,7,11,15,837.5,80.0,0.6,10.0,473.5,870.2,672.43
2016,1,7,11,30,845.0,81.0,0.7,10.0,488.0,861.29,667.84
2016,1,7,11,45,848.5,81.5,0.85,10.0,495.5,844.75,658.91
2016,1,7,12,0,852.0,82.0,1.0,10.0,503.0,824.8,647.46
2016,1,7,12,15,852.0,82.0,1.1,10.0,503.0,798.1,630.27
2016,1,7,12,30,852.0,82.0,1.2,10.0,503.0,768.37,610.75
2016,1,7,12,45,851.5,80.5,1.3,10.0,496.0,733.61,587.32
2016,1,7,13,0,851.0,79.0,1.4,10.0,489.0,696.16,561.32
2016,1,7,13,15,844.0,78.0,1.45,10.0,474.0,652.48,527.98
2016,1,7,13,30,837.0,77.0,1.5,10.0,459.0,606.97,492.34
2016,1,7,13,45,825.0,75.5,1.6,10.0,437.5,556.5,452.1
2016,1,7,14,0,813.0,74.0,1.7,10.0,416.0,505.14,409.77
2016,1,7,14,15,795.0,71.5,1.6,10.0,387.5,449.36,361.78
2016,1,7,14,30,777.0,69.0,1.5,10.0,359.0,393.9,312.79
2016,1,7,14,45,756.0,65.5,1.4,10.0,326.0,336.98,261.49
2016,1,7,15,0,735.0,62.0,1.3,10.0,293.0,281.3,210.32
2016,1,7,15,15,698.0,58.0,1.15,9.5,255.5,222.92,157.61
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,168.23,109.31
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.0,112.45,64.39
2016,1,7,16,0,557.0,43.0,0.7,9.0,138.0,64.38,33.49
2016,1,7,16,15,464.5,35.5,0.7,8.5,99.5,29.12,20.18
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,23.23,13.48
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,11.34,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,24.92,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,59.35,42.65
2016,1,8,8,15,44.5,48.0,0.95,4.0,54.5,96.08,78.39
2016,1,8,8,30,63.0,65.0,0.9,4.0,76.0,146.54,123.76
2016,1,8,8,45,74.0,82.0,0.9,4.5,98.0,176.89,150.81
2016,1,8,9,0,85.0,99.0,0.9,5.0,120.0,207.07,177.08
2016,1,8,9,15,90.5,115.0,0.8,5.0,141.0,230.61,197.07
2016,1,8,9,30,96.0,131.0,0.7,5.0,162.0,253.9,216.31
2016,1,8,9,45,97.5,144.5,0.6,5.5,179.0,269.44,228.15
2016,1,8,10,0,99.0,158.0,0.5,6.0,196.0,266.32,224.56
2016,1,8,10,15,86.5,169.0,0.4,6.5,203.5,264.54,221.5
2016,1,8,10,30,74.0,180.0,0.3,7.0,211.0,262.65,218.3
2016,1,8,10,45,189.0,184.5,0.25,7.5,270.0,387.43,320.45
2016,1,8,11,0,304.0,189.0,0.2,8.0,329.0,510.75,414.77
2016,1,8,11,15,271.5,200.5,0.2,8.5,328.5,487.94,393.59
2016,1,8,11,30,239.0,212.0,0.2,9.0,328.0,446.41,360.56
2016,1,8,11,45,119.5,176.0,0.2,9.5,234.0,292.39,238.1
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,122.08,97.26
2016,1,8,12,15,21.0,172.5,0.25,10.0,183.0,170.61,138.97
2016,1,8,12,30,42.0,205.0,0.3,10.0,226.0,233.06,189.99
2016,1,8,12,45,130.5,210.0,0.4,10.5,273.5,313.97,256.06
2016,1,8,13,0,219.0,215.0,0.5,11.0,321.0,373.03,302.96
2016,1,8,13,15,300.0,196.0,0.55,11.0,336.5,405.69,328.78
2016,1,8,13,30,381.0,177.0,0.6,11.0,352.0,418.06,338.58
2016,1,8,13,45,228.5,179.0,0.7,11.0,282.5,312.96,254.43
2016,1,8,14,0,76.0,181.0,0.8,11.0,213.0,204.83,166.73
2016,1,8,14,15,57.5,165.5,0.75,10.5,189.0,175.74,143.31
2016,1,8,14,30,39.0,150.0,0.7,10.0,165.0,149.05,121.34
2016,1,8,14,45,34.0,137.0,0.65,10.0,149.0,131.83,106.86
2016,1,8,15,0,29.0,124.0,0.6,10.0,133.0,115.41,92.95
2016,1,8,15,15,24.0,109.0,0.6,9.5,115.5,98.09,78.36
2016,1,8,15,30,19.0,94.0,0.6,9.0,98.0,80.5,63.44
2016,1,8,15,45,11.0,77.5,0.65,9.0,80.0,64.17,49.55
2016,1,8,16,0,3.0,61.0,0.7,9.0,62.0,49.12,36.63
2016,1,8,16,15,1.5,44.0,0.75,8.5,44.5,35.2,25.62
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,22.07,12.74
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,11.13,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,170.0,14.5,3.15,6.5,29.5,170.52,0.0
2016,1,9,8,0,340.0,29.0,3.3,7.0,59.0,343.71,268.52
2016,1,9,8,15,433.0,37.0,3.3,7.0,97.5,436.8,364.92
2016,1,9,8,30,526.0,45.0,3.3,7.0,136.0,534.95,451.06
2016,1,9,8,45,583.0,50.5,3.35,7.0,175.5,602.71,509.24
2016,1,9,9,0,640.0,56.0,3.4,7.0,215.0,671.04,565.57
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,578.42,492.07
2016,1,9,9,30,332.0,118.0,3.3,7.0,223.0,465.74,399.47
2016,1,9,9,45,330.0,130.5,3.3,7.5,244.5,480.33,410.62
2016,1,9,10,0,328.0,143.0,3.3,8.0,266.0,493.46,419.61
2016,1,9,10,15,196.0,160.5,3.2,8.0,235.5,372.26,316.43
2016,1,9,10,30,64.0,178.0,3.1,8.0,205.0,250.55,210.76
2016,1,9,10,45,48.0,180.5,3.05,8.0,201.5,234.3,196.53
2016,1,9,11,0,32.0,183.0,3.0,8.0,198.0,218.75,182.6
2016,1,9,11,15,49.0,196.0,2.9,8.0,220.0,246.45,206.11
2016,1,9,11,30,66.0,209.0,2.8,8.0,242.0,273.37,228.62
2016,1,9,11,45,87.0,216.5,2.7,8.5,260.0,295.98,247.11
2016,1,9,12,0,108.0,224.0,2.6,9.0,278.0,317.36,264.34
2016,1,9,12,15,98.5,223.0,2.45,9.0,272.0,302.69,251.63
2016,1,9,12,30,89.0,222.0,2.3,9.0,266.0,288.57,239.55
2016,1,9,12,45,142.0,220.0,2.2,9.0,289.5,333.73,277.38
2016,1,9,13,0,195.0,218.0,2.1,9.0,313.0,359.87,299.0
2016,1,9,13,15,114.0,201.5,2.0,9.0,256.5,277.86,230.4
2016,1,9,13,30,33.0,185.0,1.9,9.0,200.0,192.72,158.81
2016,1,9,13,45,16.5,162.0,1.85,9.0,169.5,149.74,122.87
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,118.84,96.76
2016,1,9,14,15,0.0,121.5,1.75,9.0,121.5,102.86,83.35
2016,1,9,14,30,0.0,104.0,1.7,9.0,104.0,87.3,70.16
2016,1,9,14,45,0.0,94.5,1.7,9.0,94.5,78.96,63.11
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,70.73,56.07
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,61.34,48.04
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,52.07,40.01
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,42.52,31.53
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,33.09,23.08
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,23.53,15.34
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,14.0,6.14
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,166.82,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,334.0,260.5
2016,1,10,8,15,419.5,40.0,1.95,7.0,100.0,429.6,356.67
2016,1,10,8,30,514.0,49.0,1.9,7.0,139.0,530.18,443.01
2016,1,10,8,45,579.0,54.5,1.9,7.5,180.0,604.92,504.25
2016,1,10,9,0,644.0,60.0,1.9,8.0,221.0,680.38,563.2
2016,1,10,9,15,682.0,64.0,1.85,8.0,259.0,729.88,600.64
2016,1,10,9,30,720.0,68.0,1.8,8.0,297.0,770.68,630.31
2016,1,10,9,45,752.5,70.0,1.8,8.5,332.0,809.8,657.11
2016,1,10,10,0,785.0,72.0,1.8,9.0,367.0,846.14,681.15
2016,1,10,10,15,803.0,74.0,1.7,9.5,395.5,866.02,691.69
2016,1,10,10,30,821.0,76.0,1.6,10.0,424.0,882.52,699.72
2016,1,10,10,45,838.5,75.5,1.55,10.5,447.5,891.8,703.18
2016,1,10,11,0,856.0,75.0,1.5,11.0,471.0,897.34,704.15
2016,1,10,11,15,862.5,76.0,1.4,11.0,486.0,891.11,697.6
2016,1,10,11,30,869.0,77.0,1.3,11.0,501.0,881.22,688.78
2016,1,10,11,45,876.0,76.0,1.25,11.5,509.0,856.92,669.59
2016,1,10,12,0,883.0,75.0,1.2,12.0,517.0,838.16,654.64
2016,1,10,12,15,882.5,75.0,1.15,12.0,517.0,811.06,635.08
2016,1,10,12,30,882.0,75.0,1.1,12.0,517.0,780.9,613.5
2016,1,10,12,45,880.5,74.0,1.1,12.0,510.0,745.87,589.12
2016,1,10,13,0,879.0,73.0,1.1,12.0,503.0,708.14,562.68
2016,1,10,13,15,871.5,72.0,1.1,12.0,487.5,663.91,529.71
2016,1,10,13,30,864.0,71.0,1.1,12.0,472.0,617.81,494.03
2016,1,10,13,45,852.0,69.5,1.15,12.0,450.0,570.3,456.59
2016,1,10,14,0,840.0,68.0,1.2,12.0,428.0,517.72,414.1
2016,1,10,14,15,601.5,104.5,1.15,12.0,353.5,397.91,318.27
2016,1,10,14,30,363.0,141.0,1.1,12.0,279.0,293.04,234.23
2016,1,10,14,45,559.0,100.5,1.1,12.0,291.5,304.71,237.85
2016,1,10,15,0,755.0,60.0,1.1,12.0,304.0,289.87,215.63
2016,1,10,15,15,720.0,56.5,1.0,11.5,266.0,231.05,162.68
2016,1,10,15,30,685.0,53.0,0.9,11.0,228.0,175.62,113.84
2016,1,10,15,45,632.0,48.0,0.85,10.5,187.5,120.36,69.47
2016,1,10,16,0,579.0,43.0,0.8,10.0,147.0,71.3,37.42
2016,1,10,16,15,493.0,36.0,0.85,9.5,107.5,29.49,20.54
2016,1,10,16,30,407.0,29.0,0.9,9.0,68.0,24.01,14.67
2016,1,10,16,45,203.5,14.5,1.0,8.5,34.0,11.69,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,16.0,1.0,7.0,17.5,36.46,0.0
2016,1,11,8,0,35.0,32.0,1.0,7.0,35.0,80.96,59.82
2016,1,11,8,15,55.0,49.0,1.1,7.0,57.0,119.53,97.56
2016,1,11,8,30,75.0,66.0,1.2,7.0,79.0,157.56,132.26
2016,1,11,8,45,86.0,83.0,1.35,7.5,102.0,188.13,159.42
2016,1,11,9,0,97.0,100.0,1.5,8.0,125.0,218.53,185.79
2016,1,11,9,15,103.5,116.5,1.45,8.0,146.5,243.96,207.38
2016,1,11,9,30,110.0,133.0,1.4,8.0,168.0,269.07,228.21
2016,1,11,9,45,115.5,147.0,1.4,8.5,187.5,289.12,244.09
2016,1,11,10,0,121.0,161.0,1.4,9.0,207.0,308.86,259.41
2016,1,11,10,15,68.0,159.5,1.45,9.5,185.5,233.81,195.22
2016,1,11,10,30,15.0,158.0,1.5,10.0,164.0,162.24,133.29
2016,1,11,10,45,7.5,139.5,1.55,10.5,142.5,132.62,107.96
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,105.5,84.55
2016,1,11,11,15,2.5,143.5,1.65,11.0,145.0,129.71,104.98
2016,1,11,11,30,5.0,166.0,1.7,11.0,169.0,154.11,125.29
2016,1,11,11,45,27.0,188.5,1.75,11.5,202.5,195.34,159.87
2016,1,11,12,0,49.0,211.0,1.8,12.0,236.0,252.49,206.68
2016,1,11,12,15,73.5,218.0,1.8,12.0,255.5,276.55,226.55
2016,1,11,12,30,98.0,225.0,1.8,12.0,275.0,298.85,244.92
2016,1,11,12,45,202.0,216.0,1.85,12.5,316.0,373.83,306.5
2016,1,11,13,0,306.0,207.0,1.9,13.0,357.0,439.55,358.65
2016,1,11,13,15,162.0,191.5,1.9,13.0,270.5,299.08,244.58
2016,1,11,13,30,18.0,176.0,1.9,13.0,184.0,165.04,133.35
2016,1,11,13,45,420.5,122.5,1.9,13.0,304.5,377.12,310.1
2016,1,11,14,0,823.0,69.0,1.9,13.0,425.0,511.71,413.01
2016,1,11,14,15,411.5,99.0,1.8,13.0,277.0,299.49,242.08
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,109.21,87.18
2016,1,11,14,45,373.5,94.5,1.6,13.0,216.0,229.88,181.51
2016,1,11,15,0,747.0,60.0,1.5,13.0,303.0,289.01,215.59
2016,1,11,15,15,712.5,56.5,1.35,12.5,265.5,230.69,162.66
2016,1,11,15,30,678.0,53.0,1.2,12.0,228.0,175.71,114.11
2016,1,11,15,45,627.5,48.0,1.05,11.5,188.5,121.04,69.97
2016,1,11,16,0,577.0,43.0,0.9,11.0,149.0,72.26,37.8
2016,1,11,16,15,493.0,36.0,0.95,10.5,109.5,29.43,20.43
2016,1,11,16,30,409.0,29.0,1.0,10.0,70.0,23.95,14.7
2016,1,11,16,45,204.5,14.5,1.05,9.5,35.0,11.65,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
