Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,9.5,23.0,95.26,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,253.55,172.91
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,363.5,296.07
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,476.75,392.33
2016,2,12,8,15,392.5,71.5,1.2,11.0,152.0,452.11,375.71
2016,2,12,8,30,312.0,94.0,1.1,11.0,175.0,423.99,353.43
2016,2,12,8,45,346.0,105.5,1.05,11.5,210.5,475.49,394.37
2016,2,12,9,0,380.0,117.0,1.0,12.0,246.0,527.52,433.35
2016,2,12,9,15,405.0,130.0,0.95,12.5,283.0,573.09,465.74
2016,2,12,9,30,430.0,143.0,0.9,13.0,320.0,617.73,496.38
2016,2,12,9,45,541.5,129.0,0.9,13.5,373.5,710.17,562.01
2016,2,12,10,0,653.0,115.0,0.9,14.0,427.0,814.52,632.13
2016,2,12,10,15,573.0,149.5,0.95,14.0,436.5,769.06,598.43
2016,2,12,10,30,493.0,184.0,1.0,14.0,446.0,730.1,570.07
2016,2,12,10,45,669.0,142.0,1.05,14.5,514.5,856.99,658.62
2016,2,12,11,0,845.0,100.0,1.1,15.0,583.0,962.63,726.49
2016,2,12,11,15,851.5,101.0,1.15,15.0,600.5,957.66,721.71
2016,2,12,11,30,858.0,102.0,1.2,15.0,618.0,948.86,716.13
2016,2,12,11,45,737.5,141.5,1.25,15.0,590.0,869.57,663.22
2016,2,12,12,0,617.0,181.0,1.3,15.0,562.0,782.46,604.25
2016,2,12,12,15,473.0,227.5,1.3,15.0,520.0,678.34,527.93
2016,2,12,12,30,329.0,274.0,1.3,15.0,478.0,571.16,447.62
2016,2,12,12,45,393.0,255.5,1.3,15.0,497.5,585.99,460.63
2016,2,12,13,0,457.0,237.0,1.3,15.0,517.0,609.45,478.17
2016,2,12,13,15,392.5,246.0,1.25,15.0,483.0,534.49,421.09
2016,2,12,13,30,328.0,255.0,1.2,15.0,449.0,477.44,377.22
2016,2,12,13,45,272.0,254.0,1.2,15.0,411.0,420.55,333.32
2016,2,12,14,0,216.0,253.0,1.2,15.0,373.0,359.35,285.64
2016,2,12,14,15,339.5,217.0,1.05,15.0,394.0,382.5,303.18
2016,2,12,14,30,463.0,181.0,0.9,15.0,415.0,390.9,306.78
2016,2,12,14,45,513.0,155.5,0.8,15.0,399.0,356.84,276.66
2016,2,12,15,0,563.0,130.0,0.7,15.0,383.0,320.57,243.52
2016,2,12,15,15,450.5,136.0,0.7,14.5,327.0,250.57,187.44
2016,2,12,15,30,338.0,142.0,0.7,14.0,271.0,194.87,143.93
2016,2,12,15,45,310.5,130.0,0.75,14.0,237.0,155.24,111.37
2016,2,12,16,0,283.0,118.0,0.8,14.0,203.0,118.99,83.73
2016,2,12,16,15,257.0,100.5,0.85,13.5,168.0,82.48,60.16
2016,2,12,16,30,231.0,83.0,0.9,13.0,133.0,61.98,49.74
2016,2,12,16,45,190.0,65.0,0.95,13.0,99.5,49.2,37.98
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,36.1,25.72
2016,2,12,17,15,74.5,30.0,1.0,12.5,39.5,23.33,12.05
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,11.1,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,123.81,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,317.06,227.83
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,427.85,351.17
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,536.25,444.45
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,617.55,510.25
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,700.56,573.38
2016,2,13,8,45,743.0,57.5,1.9,11.5,284.5,764.68,619.21
2016,2,13,9,0,788.0,61.0,1.8,12.0,332.0,828.11,662.26
2016,2,13,9,15,816.0,64.0,1.9,12.5,375.5,873.84,693.0
2016,2,13,9,30,844.0,67.0,2.0,13.0,419.0,917.23,721.48
2016,2,13,9,45,872.5,66.5,2.15,13.5,459.5,942.87,737.65
2016,2,13,10,0,901.0,66.0,2.3,14.0,500.0,975.99,759.0
2016,2,13,10,15,915.0,67.5,2.3,14.5,533.0,994.4,768.32
2016,2,13,10,30,929.0,69.0,2.3,15.0,566.0,1009.04,775.23
2016,2,13,10,45,941.5,69.0,2.35,15.5,592.5,1016.28,777.83
2016,2,13,11,0,954.0,69.0,2.4,16.0,619.0,1019.46,777.92
2016,2,13,11,15,960.0,70.0,2.45,16.0,637.5,1013.51,773.5
2016,2,13,11,30,966.0,71.0,2.5,16.0,656.0,1003.41,766.54
2016,2,13,11,45,971.5,70.0,2.6,16.5,666.5,986.23,754.02
2016,2,13,12,0,977.0,69.0,2.7,17.0,677.0,964.99,738.88
2016,2,13,12,15,977.5,69.5,2.7,17.0,679.5,937.2,719.81
2016,2,13,12,30,978.0,70.0,2.7,17.0,682.0,905.69,698.25
2016,2,13,12,45,969.5,73.0,2.7,17.0,675.0,866.26,671.14
2016,2,13,13,0,961.0,76.0,2.7,17.0,668.0,823.95,641.9
2016,2,13,13,15,955.5,75.5,2.75,17.0,653.5,777.33,609.68
2016,2,13,13,30,950.0,75.0,2.8,17.0,639.0,728.21,574.36
2016,2,13,13,45,939.5,74.5,2.85,17.0,616.0,673.68,532.58
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,617.61,488.42
2016,2,13,14,15,917.0,73.0,2.9,16.5,563.5,558.98,441.58
2016,2,13,14,30,905.0,72.0,2.9,16.0,534.0,499.54,392.39
2016,2,13,14,45,887.0,70.0,2.95,16.0,498.0,436.13,337.83
2016,2,13,15,0,869.0,68.0,3.0,16.0,462.0,373.2,282.04
2016,2,13,15,15,846.0,65.5,2.65,15.5,421.0,307.63,223.24
2016,2,13,15,30,823.0,63.0,2.3,15.0,380.0,244.62,166.48
2016,2,13,15,45,785.5,60.5,1.95,15.0,334.0,181.31,112.0
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,122.17,67.21
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.0,65.37,37.51
2016,2,13,16,30,647.0,49.0,1.5,13.0,192.0,43.0,32.92
2016,2,13,16,45,560.5,42.5,1.45,12.5,145.0,34.54,25.14
2016,2,13,17,0,474.0,36.0,1.4,12.0,98.0,29.6,20.26
2016,2,13,17,15,328.5,25.5,1.4,11.5,59.5,21.03,10.86
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,12.8,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,13.0,1.8,9.5,25.5,112.22,0.0
2016,2,14,7,30,307.0,26.0,2.0,10.0,51.0,294.72,217.91
2016,2,14,7,45,382.0,37.5,2.25,10.5,90.5,377.26,310.95
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,465.36,388.2
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,534.88,446.15
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,606.07,502.53
2016,2,14,8,45,592.0,73.0,2.55,12.5,256.0,659.02,542.58
2016,2,14,9,0,624.0,80.0,2.6,13.0,297.0,711.27,580.63
2016,2,14,9,15,357.5,130.0,2.75,13.5,258.0,529.34,437.29
2016,2,14,9,30,91.0,180.0,2.9,14.0,219.0,283.46,233.5
2016,2,14,9,45,230.0,185.0,3.05,15.0,294.0,460.09,378.1
2016,2,14,10,0,369.0,190.0,3.2,16.0,369.0,599.56,486.33
2016,2,14,10,15,419.5,192.0,3.45,16.5,408.0,671.15,538.9
2016,2,14,10,30,470.0,194.0,3.7,17.0,447.0,720.28,574.81
2016,2,14,10,45,681.5,136.0,4.0,17.5,521.5,864.13,680.66
2016,2,14,11,0,893.0,78.0,4.3,18.0,596.0,973.25,756.49
2016,2,14,11,15,603.0,174.0,4.4,18.0,528.5,811.79,640.02
2016,2,14,11,30,313.0,270.0,4.5,18.0,461.0,605.69,481.16
2016,2,14,11,45,613.0,176.0,4.6,18.5,557.5,794.19,628.38
2016,2,14,12,0,913.0,82.0,4.7,19.0,654.0,924.47,720.27
2016,2,14,12,15,915.0,82.0,4.7,19.0,657.0,898.87,700.98
2016,2,14,12,30,917.0,82.0,4.7,19.0,660.0,869.72,680.26
2016,2,14,12,45,915.5,82.0,4.7,19.0,655.0,834.3,655.03
2016,2,14,13,0,914.0,82.0,4.7,19.0,650.0,795.81,627.52
2016,2,14,13,15,910.5,81.5,4.65,19.0,636.5,752.43,596.02
2016,2,14,13,30,907.0,81.0,4.6,19.0,623.0,706.51,561.33
2016,2,14,13,45,896.5,81.5,4.55,19.0,601.5,654.89,520.45
2016,2,14,14,0,886.0,82.0,4.5,19.0,580.0,601.79,477.49
2016,2,14,14,15,655.5,138.0,4.35,19.0,496.5,488.31,386.28
2016,2,14,14,30,425.0,194.0,4.2,19.0,413.0,384.82,303.26
2016,2,14,14,45,407.5,182.5,4.1,19.0,381.5,337.39,263.76
2016,2,14,15,0,390.0,171.0,4.0,19.0,350.0,291.58,224.8
2016,2,14,15,15,343.0,161.5,3.85,18.5,308.5,237.54,180.03
2016,2,14,15,30,296.0,152.0,3.7,18.0,267.0,193.34,143.64
2016,2,14,15,45,279.0,137.0,3.55,17.5,235.0,155.47,112.22
2016,2,14,16,0,262.0,122.0,3.4,17.0,203.0,119.86,84.67
2016,2,14,16,15,243.0,104.0,3.2,16.5,169.5,84.49,61.47
2016,2,14,16,30,224.0,86.0,3.0,16.0,136.0,64.0,50.98
2016,2,14,16,45,194.5,67.0,2.8,15.5,103.5,50.67,38.95
2016,2,14,17,0,165.0,48.0,2.6,15.0,71.0,36.96,26.37
2016,2,14,17,15,82.5,32.0,2.55,14.5,43.5,24.86,14.07
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,13.66,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,6.83,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,153.53,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,373.15,280.8
2016,2,15,7,45,533.0,32.0,2.8,13.0,108.5,475.5,386.97
2016,2,15,8,0,633.0,39.0,3.0,14.0,154.0,584.3,478.17
2016,2,15,8,15,690.0,44.0,3.05,14.0,202.5,660.45,540.72
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,737.93,601.28
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,795.94,643.82
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,843.16,676.87
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,885.7,705.88
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,925.91,732.5
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,955.19,749.85
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,981.23,764.78
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,997.84,773.06
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,1010.64,778.83
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,1015.36,779.62
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,1016.02,777.87
2016,2,15,11,15,954.5,68.5,3.3,18.0,641.0,1009.01,772.16
2016,2,15,11,30,960.0,69.0,3.3,18.0,659.0,997.9,763.89
2016,2,15,11,45,962.5,69.5,3.35,18.5,669.0,979.91,750.06
2016,2,15,12,0,965.0,70.0,3.4,19.0,679.0,957.97,733.71
2016,2,15,12,15,965.5,70.0,3.4,19.0,681.5,929.81,714.23
2016,2,15,12,30,966.0,70.0,3.4,19.0,684.0,897.99,692.27
2016,2,15,12,45,957.0,73.5,3.4,19.0,677.0,859.02,665.26
2016,2,15,13,0,948.0,77.0,3.4,19.0,670.0,817.21,636.15
2016,2,15,13,15,943.5,76.0,3.35,19.0,655.5,771.16,603.56
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,722.58,568.08
2016,2,15,13,45,930.5,74.5,3.3,19.0,619.0,669.68,527.27
2016,2,15,14,0,922.0,74.0,3.3,19.0,597.0,615.08,484.07
2016,2,15,14,15,911.0,73.0,3.15,19.0,568.0,557.19,436.7
2016,2,15,14,30,900.0,72.0,3.0,19.0,539.0,498.39,387.28
2016,2,15,14,45,883.0,70.5,2.9,19.0,503.5,436.0,333.83
2016,2,15,15,0,866.0,69.0,2.8,19.0,468.0,373.96,279.22
2016,2,15,15,15,844.0,66.5,2.45,18.5,427.5,308.61,221.34
2016,2,15,15,30,822.0,64.0,2.1,18.0,387.0,245.77,165.4
2016,2,15,15,45,790.0,60.5,1.8,18.0,341.5,182.34,111.27
2016,2,15,16,0,758.0,57.0,1.5,18.0,296.0,122.43,66.14
2016,2,15,16,15,711.0,53.0,1.4,17.0,248.5,65.4,36.73
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,42.97,32.51
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,37.61,27.58
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,32.27,22.42
2016,2,15,17,15,381.5,26.0,1.2,15.0,66.5,21.46,11.68
2016,2,15,17,30,246.0,16.0,1.2,15.0,26.0,13.25,0.0
2016,2,15,17,45,123.0,8.0,1.25,15.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,176.98,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,368.29,282.74
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,459.35,375.32
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,567.64,466.01
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.0,644.18,528.05
2016,2,16,8,30,721.0,53.0,2.4,13.0,251.0,721.93,587.88
2016,2,16,8,45,759.0,57.0,2.35,13.5,298.0,781.26,630.1
2016,2,16,9,0,797.0,61.0,2.3,14.0,345.0,839.58,669.76
2016,2,16,9,15,822.5,64.0,2.35,14.5,388.5,883.31,698.41
2016,2,16,9,30,848.0,67.0,2.4,15.0,432.0,924.58,724.71
2016,2,16,9,45,868.5,68.5,2.45,16.0,470.5,945.37,734.88
2016,2,16,10,0,889.0,70.0,2.5,17.0,509.0,973.53,750.17
2016,2,16,10,15,901.5,71.5,2.5,17.0,541.5,990.4,759.86
2016,2,16,10,30,914.0,73.0,2.5,17.0,574.0,1003.53,767.19
2016,2,16,10,45,921.5,74.5,2.5,17.5,599.0,1007.83,767.25
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,1008.13,764.88
2016,2,16,11,15,935.0,77.0,2.5,18.0,642.0,1002.28,760.05
2016,2,16,11,30,941.0,78.0,2.5,18.0,660.0,992.37,752.72
2016,2,16,11,45,942.5,78.5,2.5,18.5,670.0,973.62,738.23
2016,2,16,12,0,944.0,79.0,2.5,19.0,680.0,951.04,721.4
2016,2,16,12,15,944.5,79.0,2.5,19.0,682.0,923.24,702.53
2016,2,16,12,30,945.0,79.0,2.5,19.0,684.0,891.86,681.26
2016,2,16,12,45,945.0,78.0,2.55,19.5,678.0,855.49,655.68
2016,2,16,13,0,945.0,77.0,2.6,20.0,672.0,815.86,627.76
2016,2,16,13,15,940.5,76.5,2.6,20.0,658.0,770.42,596.44
2016,2,16,13,30,936.0,76.0,2.6,20.0,644.0,722.43,562.22
2016,2,16,13,45,928.5,75.0,2.65,20.0,622.5,669.69,522.42
2016,2,16,14,0,921.0,74.0,2.7,20.0,601.0,615.16,480.09
2016,2,16,14,15,910.0,72.5,2.65,20.0,572.0,556.75,433.16
2016,2,16,14,30,899.0,71.0,2.6,20.0,543.0,497.45,384.09
2016,2,16,14,45,884.0,69.0,2.55,20.0,507.5,435.41,331.4
2016,2,16,15,0,869.0,67.0,2.5,20.0,472.0,373.5,277.31
2016,2,16,15,15,847.5,65.0,2.2,19.5,431.5,310.12,221.29
2016,2,16,15,30,826.0,63.0,1.9,19.0,391.0,245.92,164.57
2016,2,16,15,45,792.5,60.0,1.65,18.5,345.5,182.39,110.9
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,122.55,66.15
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.0,64.99,36.25
2016,2,16,16,30,667.0,48.0,1.2,17.0,204.0,42.05,31.58
2016,2,16,16,45,587.5,42.5,1.15,16.5,156.5,37.52,27.41
2016,2,16,17,0,508.0,37.0,1.1,16.0,109.0,30.36,20.73
2016,2,16,17,15,254.0,32.5,1.05,15.5,68.5,26.79,16.25
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,21.27,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.41,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.82,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.64,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.46,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.0,4.0,3.28,0.0
2016,2,17,8,30,0.0,5.0,4.1,14.0,5.0,4.11,0.0
2016,2,17,8,45,0.0,6.0,4.25,14.5,6.0,4.93,0.0
2016,2,17,9,0,0.0,7.0,4.4,15.0,7.0,5.76,0.0
2016,2,17,9,15,154.0,91.0,4.5,15.0,158.0,263.52,222.28
2016,2,17,9,30,308.0,175.0,4.6,15.0,309.0,522.29,432.86
2016,2,17,9,45,427.0,165.0,4.75,15.5,368.5,646.96,530.1
2016,2,17,10,0,546.0,155.0,4.9,16.0,428.0,752.51,610.07
2016,2,17,10,15,501.5,180.5,5.1,16.0,443.0,739.49,598.56
2016,2,17,10,30,457.0,206.0,5.3,16.0,458.0,722.62,583.95
2016,2,17,10,45,356.0,239.0,5.5,16.5,441.0,636.05,514.13
2016,2,17,11,0,255.0,272.0,5.7,17.0,424.0,569.94,459.07
2016,2,17,11,15,241.5,283.0,5.85,17.0,430.0,541.24,436.57
2016,2,17,11,30,228.0,294.0,6.0,17.0,436.0,532.75,429.23
2016,2,17,11,45,235.0,298.0,6.2,17.0,447.0,534.48,430.62
2016,2,17,12,0,242.0,302.0,6.4,17.0,458.0,534.93,431.01
2016,2,17,12,15,230.5,304.5,6.45,16.5,453.0,516.2,416.6
2016,2,17,12,30,219.0,307.0,6.5,16.0,448.0,497.24,402.0
2016,2,17,12,45,300.5,288.5,6.6,16.0,480.0,546.29,442.21
2016,2,17,13,0,382.0,270.0,6.7,16.0,512.0,572.58,464.2
2016,2,17,13,15,415.5,254.5,6.65,16.0,513.0,559.9,454.34
2016,2,17,13,30,449.0,239.0,6.6,16.0,514.0,554.89,450.03
2016,2,17,13,45,607.5,184.0,6.6,16.0,542.5,575.35,467.21
2016,2,17,14,0,766.0,129.0,6.6,16.0,571.0,584.28,473.5
2016,2,17,14,15,596.0,165.0,6.35,15.5,499.0,482.39,389.89
2016,2,17,14,30,426.0,201.0,6.1,15.0,427.0,391.38,315.14
2016,2,17,14,45,340.0,201.0,5.9,15.0,374.0,320.08,255.86
2016,2,17,15,0,254.0,201.0,5.7,15.0,321.0,264.58,209.78
2016,2,17,15,15,454.0,152.0,5.5,14.5,343.0,264.8,202.54
2016,2,17,15,30,654.0,103.0,5.3,14.0,365.0,239.43,170.57
2016,2,17,15,45,625.5,95.0,5.1,14.0,322.5,182.11,120.78
2016,2,17,16,0,597.0,87.0,4.9,14.0,280.0,128.2,78.95
2016,2,17,16,15,542.5,79.5,4.8,13.5,234.0,77.5,50.75
2016,2,17,16,30,488.0,72.0,4.7,13.0,188.0,56.85,45.32
2016,2,17,16,45,411.0,61.5,4.6,13.0,143.5,49.36,38.32
2016,2,17,17,0,334.0,51.0,4.5,13.0,99.0,39.16,28.71
2016,2,17,17,15,167.0,38.0,4.65,13.0,62.0,29.15,18.61
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,19.52,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,10.67,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,99.69,4.28
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,221.82,175.68
2016,2,18,7,45,282.5,55.5,3.9,10.5,102.0,325.53,272.44
2016,2,18,8,0,393.0,69.0,4.0,11.0,145.0,439.08,371.3
2016,2,18,8,15,462.5,78.5,4.1,11.0,192.0,520.63,440.51
2016,2,18,8,30,532.0,88.0,4.2,11.0,239.0,610.18,513.56
2016,2,18,8,45,585.0,93.5,4.35,11.5,285.5,680.7,568.38
2016,2,18,9,0,638.0,99.0,4.5,12.0,332.0,750.99,621.39
2016,2,18,9,15,325.5,129.0,4.55,12.0,248.5,498.78,418.84
2016,2,18,9,30,13.0,159.0,4.6,12.0,165.0,161.36,131.82
2016,2,18,9,45,158.0,185.5,4.7,12.0,265.0,368.43,308.75
2016,2,18,10,0,303.0,212.0,4.8,12.0,365.0,563.1,467.11
2016,2,18,10,15,540.0,168.5,4.8,12.0,461.5,763.53,626.32
2016,2,18,10,30,777.0,125.0,4.8,12.0,558.0,953.61,766.01
2016,2,18,10,45,597.5,182.0,4.8,12.5,524.0,828.42,669.59
2016,2,18,11,0,418.0,239.0,4.8,13.0,490.0,709.5,574.24
2016,2,18,11,15,615.5,186.0,4.75,13.0,567.0,839.32,675.9
2016,2,18,11,30,813.0,133.0,4.7,13.0,644.0,947.69,753.59
2016,2,18,11,45,816.0,134.0,4.7,13.0,654.0,932.15,741.05
2016,2,18,12,0,819.0,135.0,4.7,13.0,664.0,913.0,726.89
2016,2,18,12,15,535.0,220.0,4.7,13.0,566.0,726.75,585.85
2016,2,18,12,30,251.0,305.0,4.7,13.0,468.0,521.71,422.41
2016,2,18,12,45,131.5,262.0,4.7,13.0,347.0,366.98,298.61
2016,2,18,13,0,12.0,219.0,4.7,13.0,226.0,198.98,160.04
2016,2,18,13,15,12.0,215.5,4.6,13.0,223.0,194.46,156.65
2016,2,18,13,30,12.0,212.0,4.5,13.0,220.0,189.95,153.04
2016,2,18,13,45,183.5,228.0,4.45,13.0,335.5,329.14,269.23
2016,2,18,14,0,355.0,244.0,4.4,13.0,451.0,439.17,357.25
2016,2,18,14,15,582.5,174.0,4.25,13.0,493.0,479.02,387.53
2016,2,18,14,30,810.0,104.0,4.1,13.0,535.0,489.17,391.23
2016,2,18,14,45,491.0,157.0,3.95,13.0,413.5,349.56,278.1
2016,2,18,15,0,172.0,210.0,3.8,13.0,292.0,239.29,191.15
2016,2,18,15,15,353.0,164.5,3.5,12.5,313.5,242.61,187.86
2016,2,18,15,30,534.0,119.0,3.2,12.0,335.0,222.49,161.69
2016,2,18,15,45,496.5,113.5,2.9,12.0,296.5,173.24,119.57
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,128.37,85.22
2016,2,18,16,15,511.0,86.5,2.3,11.5,229.5,82.03,55.6
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,51.4,40.82
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,44.92,34.82
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,38.38,28.51
2016,2,18,17,15,285.5,34.5,1.35,9.5,69.5,28.43,18.58
2016,2,18,17,30,158.0,22.0,1.3,9.0,30.0,17.15,0.0
2016,2,18,17,45,79.0,11.0,1.3,9.0,15.0,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,170.59,45.38
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,342.13,276.41
2016,2,19,7,45,449.5,42.0,3.45,9.5,114.0,435.49,364.69
2016,2,19,8,0,537.0,52.0,3.7,10.0,158.0,535.28,450.34
2016,2,19,8,15,595.5,58.5,3.95,10.5,205.5,611.37,513.44
2016,2,19,8,30,654.0,65.0,4.2,11.0,253.0,689.25,575.48
2016,2,19,8,45,685.0,71.0,4.45,11.5,298.0,742.95,616.83
2016,2,19,9,0,716.0,77.0,4.7,12.0,343.0,795.6,656.24
2016,2,19,9,15,743.5,81.0,4.75,12.0,385.5,834.38,684.33
2016,2,19,9,30,771.0,85.0,4.8,12.0,428.0,877.72,715.42
2016,2,19,9,45,595.0,138.0,4.9,12.5,416.0,786.4,643.85
2016,2,19,10,0,419.0,191.0,5.0,13.0,404.0,671.99,551.75
2016,2,19,10,15,459.0,194.0,4.9,13.0,441.0,714.29,584.04
2016,2,19,10,30,499.0,197.0,4.8,13.0,478.0,754.57,613.59
2016,2,19,10,45,405.5,231.5,4.75,13.0,466.5,675.67,549.76
2016,2,19,11,0,312.0,266.0,4.7,13.0,455.0,617.98,501.77
2016,2,19,11,15,156.0,211.5,4.55,12.5,306.0,375.34,308.46
2016,2,19,11,30,0.0,157.0,4.4,12.0,157.0,135.43,107.93
2016,2,19,11,45,23.5,218.5,4.25,12.0,233.5,215.47,174.98
2016,2,19,12,0,47.0,280.0,4.1,12.0,310.0,315.47,256.21
2016,2,19,12,15,27.5,245.0,3.95,12.0,263.0,256.83,207.92
2016,2,19,12,30,8.0,210.0,3.8,12.0,216.0,189.53,152.56
2016,2,19,12,45,13.0,223.0,3.7,12.0,232.0,204.65,165.2
2016,2,19,13,0,18.0,236.0,3.6,12.0,248.0,219.22,177.19
2016,2,19,13,15,65.5,263.5,3.6,11.5,305.0,289.66,235.9
2016,2,19,13,30,113.0,291.0,3.6,11.0,362.0,343.21,280.04
2016,2,19,13,45,56.5,210.5,3.65,11.0,246.0,222.8,181.61
2016,2,19,14,0,0.0,130.0,3.7,11.0,130.0,108.85,86.6
2016,2,19,14,15,0.5,148.5,3.6,11.0,149.0,124.65,100.13
2016,2,19,14,30,1.0,167.0,3.5,11.0,168.0,140.09,113.21
2016,2,19,14,45,5.5,168.5,3.45,11.0,171.5,142.39,115.32
2016,2,19,15,0,10.0,170.0,3.4,11.0,175.0,143.88,116.68
2016,2,19,15,15,73.0,173.0,3.15,10.5,203.5,163.69,131.85
2016,2,19,15,30,136.0,176.0,2.9,10.0,232.0,173.7,137.59
2016,2,19,15,45,124.5,158.5,2.65,10.0,205.5,145.4,113.67
2016,2,19,16,0,113.0,141.0,2.4,10.0,179.0,118.8,92.17
2016,2,19,16,15,102.5,120.0,2.15,9.5,150.5,91.78,72.1
2016,2,19,16,30,92.0,99.0,1.9,9.0,122.0,73.18,60.82
2016,2,19,16,45,74.0,78.0,1.65,9.0,94.0,58.64,47.38
2016,2,19,17,0,56.0,57.0,1.4,9.0,66.0,43.72,33.42
2016,2,19,17,15,28.0,38.0,1.3,8.5,42.5,30.09,20.27
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,15.55,0.26
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,8.11,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,131.33,53.72
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,260.93,214.3
2016,2,20,7,45,297.5,54.0,1.75,5.5,103.0,333.8,283.31
2016,2,20,8,0,356.0,70.0,1.8,6.0,142.0,410.99,351.09
2016,2,20,8,15,398.0,83.0,1.85,6.5,183.0,473.58,404.03
2016,2,20,8,30,440.0,96.0,1.9,7.0,224.0,537.82,455.65
2016,2,20,8,45,479.5,102.5,1.95,8.0,264.0,592.06,496.42
2016,2,20,9,0,519.0,109.0,2.0,9.0,304.0,646.73,536.03
2016,2,20,9,15,522.0,123.5,2.0,9.5,339.0,677.33,556.75
2016,2,20,9,30,525.0,138.0,2.0,10.0,374.0,705.48,575.36
2016,2,20,9,45,427.0,175.0,2.05,10.5,377.5,659.97,536.97
2016,2,20,10,0,329.0,212.0,2.1,11.0,381.0,588.32,478.65
2016,2,20,10,15,598.5,155.0,2.0,11.0,485.5,815.26,650.84
2016,2,20,10,30,868.0,98.0,1.9,11.0,590.0,1005.96,779.93
2016,2,20,10,45,870.0,102.0,1.85,11.5,614.0,1007.54,775.21
2016,2,20,11,0,872.0,106.0,1.8,12.0,638.0,1005.15,770.36
2016,2,20,11,15,709.5,159.5,1.75,12.0,600.0,903.46,699.37
2016,2,20,11,30,547.0,213.0,1.7,12.0,562.0,784.07,614.15
2016,2,20,11,45,501.5,235.0,1.65,12.0,559.0,750.01,588.62
2016,2,20,12,0,456.0,257.0,1.6,12.0,556.0,714.57,561.15
2016,2,20,12,15,403.0,273.0,1.6,12.0,538.0,649.95,513.18
2016,2,20,12,30,350.0,289.0,1.6,12.0,520.0,604.19,478.34
2016,2,20,12,45,470.5,246.0,1.65,12.5,553.0,654.58,517.53
2016,2,20,13,0,591.0,203.0,1.7,13.0,586.0,680.42,537.33
2016,2,20,13,15,525.0,222.0,1.7,13.0,557.5,620.64,491.27
2016,2,20,13,30,459.0,241.0,1.7,13.0,529.0,563.68,447.47
2016,2,20,13,45,677.0,165.5,1.75,13.0,573.0,607.88,482.92
2016,2,20,14,0,895.0,90.0,1.8,13.0,617.0,618.21,490.36
2016,2,20,14,15,884.0,88.0,1.8,13.0,588.0,561.91,444.38
2016,2,20,14,30,873.0,86.0,1.8,13.0,559.0,502.05,394.75
2016,2,20,14,45,860.0,83.0,1.8,13.0,524.0,439.91,341.68
2016,2,20,15,0,847.0,80.0,1.8,13.0,489.0,377.81,286.95
2016,2,20,15,15,825.5,77.0,1.65,12.5,448.0,313.56,229.63
2016,2,20,15,30,804.0,74.0,1.5,12.0,407.0,250.97,173.41
2016,2,20,15,45,778.5,69.0,1.35,12.0,362.0,187.91,118.62
2016,2,20,16,0,753.0,64.0,1.2,12.0,317.0,127.64,72.18
2016,2,20,16,15,708.5,59.5,1.15,11.5,268.5,70.21,41.87
2016,2,20,16,30,664.0,55.0,1.1,11.0,220.0,47.8,37.63
2016,2,20,16,45,597.0,47.5,1.1,10.5,172.0,38.33,28.98
2016,2,20,17,0,530.0,40.0,1.1,10.0,124.0,32.68,23.57
2016,2,20,17,15,408.0,30.5,1.1,9.5,81.0,25.07,16.03
2016,2,20,17,30,286.0,21.0,1.1,9.0,38.0,17.44,2.9
2016,2,20,17,45,143.0,10.5,1.1,9.0,19.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,16.5,1.3,6.5,41.5,202.22,106.33
2016,2,21,7,30,444.0,33.0,1.5,7.0,83.0,402.53,328.34
2016,2,21,7,45,536.5,40.5,1.7,8.0,131.0,500.32,415.37
2016,2,21,8,0,629.0,48.0,1.9,9.0,179.0,596.9,495.11
2016,2,21,8,15,684.5,53.5,1.9,9.5,229.0,673.49,555.12
2016,2,21,8,30,740.0,59.0,1.9,10.0,279.0,751.05,612.72
2016,2,21,8,45,779.0,62.5,1.9,10.5,328.0,811.65,655.13
2016,2,21,9,0,818.0,66.0,1.9,11.0,377.0,871.11,695.12
2016,2,21,9,15,843.0,69.0,1.9,11.0,421.5,915.06,724.11
2016,2,21,9,30,868.0,72.0,1.9,11.0,466.0,956.4,750.81
2016,2,21,9,45,887.5,73.5,1.95,11.5,506.0,976.43,761.65
2016,2,21,10,0,907.0,75.0,2.0,12.0,546.0,1003.84,777.74
2016,2,21,10,15,919.5,77.0,2.0,12.5,579.0,1021.41,786.3
2016,2,21,10,30,932.0,79.0,2.0,13.0,612.0,1035.09,792.41
2016,2,21,10,45,941.5,80.0,2.0,13.5,638.0,1040.49,793.1
2016,2,21,11,0,951.0,81.0,2.0,14.0,664.0,1041.76,791.32
2016,2,21,11,15,956.5,81.5,2.0,14.0,682.5,1034.32,785.43
2016,2,21,11,30,962.0,82.0,2.0,14.0,701.0,1022.73,777.05
2016,2,21,11,45,964.5,82.5,2.05,14.0,711.0,1004.19,764.88
2016,2,21,12,0,967.0,83.0,2.1,14.0,721.0,981.66,750.15
2016,2,21,12,15,967.0,83.5,2.15,14.0,723.0,953.0,731.31
2016,2,21,12,30,967.0,84.0,2.2,14.0,725.0,920.67,709.94
2016,2,21,12,45,964.0,84.0,2.25,14.5,718.5,881.8,682.66
2016,2,21,13,0,961.0,84.0,2.3,15.0,712.0,839.79,653.08
2016,2,21,13,15,956.5,83.5,2.35,15.0,697.0,793.18,621.22
2016,2,21,13,30,952.0,83.0,2.4,15.0,682.0,743.96,586.26
2016,2,21,13,45,941.5,83.0,2.45,15.0,659.0,689.06,544.56
2016,2,21,14,0,931.0,83.0,2.5,15.0,636.0,632.58,500.42
2016,2,21,14,15,919.5,81.5,2.5,14.5,606.0,572.81,453.0
2016,2,21,14,30,908.0,80.0,2.5,14.0,576.0,512.18,403.13
2016,2,21,14,45,890.0,78.5,2.5,14.0,539.0,448.27,348.24
2016,2,21,15,0,872.0,77.0,2.5,14.0,502.0,383.86,291.35
2016,2,21,15,15,750.5,89.0,2.25,13.5,433.0,302.57,222.86
2016,2,21,15,30,629.0,101.0,2.0,13.0,364.0,231.55,164.04
2016,2,21,15,45,697.0,83.0,1.75,13.0,344.0,183.09,117.99
2016,2,21,16,0,765.0,65.0,1.5,13.0,324.0,129.47,73.01
2016,2,21,16,15,719.5,60.0,1.45,12.0,275.0,70.74,42.14
2016,2,21,16,30,674.0,55.0,1.4,11.0,226.0,47.78,37.63
2016,2,21,16,45,603.5,48.5,1.35,10.5,177.0,39.1,29.69
2016,2,21,17,0,533.0,42.0,1.3,10.0,128.0,34.3,25.05
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,26.3,17.21
2016,2,21,17,30,288.0,22.0,1.3,9.0,40.0,18.26,4.86
2016,2,21,17,45,144.0,11.0,1.35,9.0,20.0,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.5,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,161.0,10.0,1.4,7.0,13.0,108.72,0.0
2016,2,22,7,15,322.5,21.0,1.65,7.5,50.5,278.69,168.46
2016,2,22,7,30,484.0,32.0,1.9,8.0,88.0,420.65,343.72
2016,2,22,7,45,568.0,39.0,2.15,9.0,136.5,515.05,427.71
2016,2,22,8,0,652.0,46.0,2.4,10.0,185.0,614.01,509.27
2016,2,22,8,15,704.5,51.0,2.6,10.5,235.0,688.07,568.38
2016,2,22,8,30,757.0,56.0,2.8,11.0,285.0,762.96,625.51
2016,2,22,8,45,790.0,60.0,3.0,11.5,333.0,819.24,666.56
