Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,823.0,64.0,3.2,12.0,381.0,874.1,705.38
2016,2,22,9,15,847.5,67.0,3.35,12.5,425.5,917.69,734.71
2016,2,22,9,30,872.0,70.0,3.5,13.0,470.0,947.97,754.01
2016,2,22,9,45,888.5,72.5,3.65,13.5,509.0,977.17,772.42
2016,2,22,10,0,905.0,75.0,3.8,14.0,548.0,1003.0,788.31
2016,2,22,10,15,917.5,76.5,3.8,14.0,581.5,1019.91,798.33
2016,2,22,10,30,930.0,78.0,3.8,14.0,615.0,1032.95,805.83
2016,2,22,10,45,938.0,80.0,3.85,14.5,641.0,1038.13,806.89
2016,2,22,11,0,946.0,82.0,3.9,15.0,667.0,1039.17,805.31
2016,2,22,11,15,952.0,83.0,3.95,15.0,685.5,1032.84,800.33
2016,2,22,11,30,958.0,84.0,4.0,15.0,704.0,1022.33,792.7
2016,2,22,11,45,960.5,84.5,4.05,15.5,714.5,1003.78,778.18
2016,2,22,12,0,963.0,85.0,4.1,16.0,725.0,981.25,761.1
2016,2,22,12,15,963.5,85.0,4.1,16.0,727.0,952.48,740.88
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,920.03,718.13
2016,2,22,12,45,960.0,86.0,4.15,16.0,722.5,881.47,691.26
2016,2,22,13,0,956.0,87.0,4.2,16.0,716.0,839.8,662.02
2016,2,22,13,15,952.5,86.5,4.15,16.0,702.0,794.01,629.15
2016,2,22,13,30,949.0,86.0,4.1,16.0,688.0,745.52,593.17
2016,2,22,13,45,942.0,85.0,4.1,16.0,666.0,691.83,551.2
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,636.25,506.67
2016,2,22,14,15,925.5,82.5,3.95,16.0,614.5,577.22,457.84
2016,2,22,14,30,916.0,81.0,3.8,16.0,585.0,517.09,406.77
2016,2,22,14,45,790.0,98.5,3.65,16.0,513.5,425.67,331.07
2016,2,22,15,0,664.0,116.0,3.5,16.0,442.0,343.92,262.91
2016,2,22,15,15,755.0,94.0,3.15,15.5,435.5,305.72,224.43
2016,2,22,15,30,846.0,72.0,2.8,15.0,429.0,258.5,176.85
2016,2,22,15,45,815.5,68.5,2.45,14.5,382.0,193.16,120.57
2016,2,22,16,0,785.0,65.0,2.1,14.0,335.0,131.19,73.44
2016,2,22,16,15,741.5,60.5,1.95,13.0,285.5,71.59,42.42
2016,2,22,16,30,698.0,56.0,1.8,12.0,236.0,48.75,38.34
2016,2,22,16,45,627.5,49.5,1.7,11.5,185.5,43.54,33.56
2016,2,22,17,0,557.0,43.0,1.6,11.0,135.0,35.18,25.75
2016,2,22,17,15,436.0,33.5,1.6,10.5,90.0,27.61,18.35
2016,2,22,17,30,315.0,24.0,1.6,10.0,45.0,20.03,7.13
2016,2,22,17,45,157.5,12.0,1.6,10.0,22.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,101.65,0.0
2016,2,23,7,15,309.0,23.0,1.6,7.5,54.0,274.65,181.75
2016,2,23,7,30,470.0,35.0,1.7,8.0,93.0,424.39,347.8
2016,2,23,7,45,558.0,43.0,1.8,8.5,142.0,521.08,432.54
2016,2,23,8,0,646.0,51.0,1.9,9.0,191.0,615.73,510.29
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,637.54,527.73
2016,2,23,8,30,582.0,78.0,1.6,9.0,257.0,646.63,533.96
2016,2,23,8,45,626.5,80.0,1.45,9.5,300.0,705.65,575.71
2016,2,23,9,0,671.0,82.0,1.3,10.0,343.0,764.14,614.41
2016,2,23,9,15,774.5,78.5,1.3,10.5,412.5,864.74,683.08
2016,2,23,9,30,878.0,75.0,1.3,11.0,482.0,972.34,753.14
2016,2,23,9,45,897.0,77.0,1.35,11.5,522.0,992.62,762.97
2016,2,23,10,0,916.0,79.0,1.4,12.0,562.0,1020.25,778.91
2016,2,23,10,15,928.0,80.5,1.4,12.5,595.5,1036.63,786.33
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,1049.09,791.39
2016,2,23,10,45,948.5,83.5,1.45,13.5,655.0,1053.99,792.6
2016,2,23,11,0,957.0,85.0,1.5,14.0,681.0,1054.72,791.33
2016,2,23,11,15,962.0,86.0,1.45,14.5,699.5,1047.18,783.17
2016,2,23,11,30,967.0,87.0,1.4,15.0,718.0,1035.44,772.59
2016,2,23,11,45,967.5,88.0,1.35,15.5,727.5,1015.32,756.83
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,991.25,738.81
2016,2,23,12,15,968.0,89.5,1.25,16.0,739.0,962.32,719.17
2016,2,23,12,30,968.0,90.0,1.2,16.0,741.0,929.7,697.2
2016,2,23,12,45,962.5,91.0,1.15,16.5,733.5,889.59,669.05
2016,2,23,13,0,957.0,92.0,1.1,17.0,726.0,846.48,638.96
2016,2,23,13,15,952.0,91.5,1.1,17.0,711.0,799.37,607.94
2016,2,23,13,30,947.0,91.0,1.1,17.0,696.0,749.71,573.8
2016,2,23,13,45,937.5,90.5,1.1,17.0,672.5,694.86,533.78
2016,2,23,14,0,928.0,90.0,1.1,17.0,649.0,638.35,491.36
2016,2,23,14,15,916.5,88.0,1.05,17.0,619.0,577.97,444.3
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,516.76,395.07
2016,2,23,14,45,888.5,84.5,0.95,17.0,552.0,453.27,342.5
2016,2,23,15,0,872.0,83.0,0.9,17.0,515.0,389.37,287.98
2016,2,23,15,15,740.0,96.0,0.85,16.5,441.5,302.92,218.37
2016,2,23,15,30,608.0,109.0,0.8,16.0,368.0,233.05,162.81
2016,2,23,15,45,569.5,105.5,0.8,16.0,327.5,180.42,119.37
2016,2,23,16,0,531.0,102.0,0.8,16.0,287.0,132.52,84.0
2016,2,23,16,15,499.5,90.5,0.85,15.5,244.5,80.96,54.23
2016,2,23,16,30,468.0,79.0,0.9,15.0,202.0,59.13,47.06
2016,2,23,16,45,407.0,68.0,1.0,14.5,158.5,51.38,40.1
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,43.47,32.74
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,31.96,21.93
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,20.21,8.12
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,11.1,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,73.31,0.0
2016,2,24,7,15,241.5,25.5,0.35,9.0,50.5,234.67,162.86
2016,2,24,7,30,382.0,39.0,0.4,9.0,87.0,365.98,297.29
2016,2,24,7,45,471.0,48.0,0.45,9.5,134.0,461.66,378.11
2016,2,24,8,0,560.0,57.0,0.5,10.0,181.0,563.2,458.44
2016,2,24,8,15,615.0,63.5,0.55,10.5,229.5,637.77,514.5
2016,2,24,8,30,670.0,70.0,0.6,11.0,278.0,713.79,569.09
2016,2,24,8,45,712.5,73.5,0.7,11.5,326.0,775.17,611.72
2016,2,24,9,0,755.0,77.0,0.8,12.0,374.0,830.01,648.59
2016,2,24,9,15,780.5,80.5,0.85,12.5,417.5,873.97,676.22
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,915.46,701.72
2016,2,24,9,45,828.5,85.5,0.95,13.5,500.5,948.68,721.3
2016,2,24,10,0,851.0,87.0,1.0,14.0,540.0,978.68,738.66
2016,2,24,10,15,864.0,89.0,0.95,14.5,572.5,996.39,745.89
2016,2,24,10,30,877.0,91.0,0.9,15.0,605.0,1010.3,750.81
2016,2,24,10,45,886.0,92.5,0.85,15.5,630.5,1004.14,742.96
2016,2,24,11,0,895.0,94.0,0.8,16.0,656.0,1005.64,740.52
2016,2,24,11,15,900.5,95.0,0.75,16.0,674.0,999.13,734.37
2016,2,24,11,30,906.0,96.0,0.7,16.0,692.0,988.66,726.01
2016,2,24,11,45,908.0,96.5,0.65,16.5,701.5,970.38,711.57
2016,2,24,12,0,910.0,97.0,0.6,17.0,711.0,948.34,695.04
2016,2,24,12,15,910.5,97.5,0.65,17.0,712.5,921.29,678.89
2016,2,24,12,30,911.0,98.0,0.7,17.0,714.0,890.72,660.42
2016,2,24,12,45,907.5,98.0,0.8,17.5,707.5,852.98,636.78
2016,2,24,13,0,904.0,98.0,0.9,18.0,701.0,812.32,610.87
2016,2,24,13,15,899.0,97.0,1.0,18.0,686.5,766.79,582.29
2016,2,24,13,30,894.0,96.0,1.1,18.0,672.0,718.88,550.15
2016,2,24,13,45,886.5,94.5,1.2,18.0,650.0,666.73,512.94
2016,2,24,14,0,879.0,93.0,1.3,18.0,628.0,612.91,473.07
2016,2,24,14,15,867.5,91.5,1.35,17.5,598.5,557.31,430.71
2016,2,24,14,30,856.0,90.0,1.4,17.0,569.0,498.28,384.03
2016,2,24,14,45,840.0,87.5,1.45,17.0,533.0,436.01,332.37
2016,2,24,15,0,824.0,85.0,1.5,17.0,497.0,374.17,279.3
2016,2,24,15,15,802.0,82.0,1.4,17.0,456.0,310.84,223.63
2016,2,24,15,30,780.0,79.0,1.3,17.0,415.0,249.28,169.28
2016,2,24,15,45,748.5,75.0,1.25,17.0,369.0,187.36,117.02
2016,2,24,16,0,717.0,71.0,1.2,17.0,323.0,129.03,73.41
2016,2,24,16,15,672.5,66.0,1.15,16.0,275.0,69.01,41.16
2016,2,24,16,30,628.0,61.0,1.1,15.0,227.0,48.02,37.24
2016,2,24,16,45,560.5,53.5,1.05,14.5,179.0,42.64,32.39
2016,2,24,17,0,493.0,46.0,1.0,14.0,131.0,37.21,27.3
2016,2,24,17,15,382.5,35.5,1.0,13.5,88.0,28.98,19.46
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,20.65,9.23
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,93.0,13.0,0.7,10.0,16.0,69.28,0.0
2016,2,25,7,15,224.5,27.5,0.8,10.5,52.0,228.03,164.98
2016,2,25,7,30,356.0,42.0,0.9,11.0,88.0,350.68,286.06
2016,2,25,7,45,434.0,53.0,1.0,11.5,134.0,439.61,362.42
2016,2,25,8,0,512.0,64.0,1.1,12.0,180.0,533.63,438.32
2016,2,25,8,15,567.5,71.5,1.1,12.0,228.0,608.68,496.32
2016,2,25,8,30,623.0,79.0,1.1,12.0,276.0,685.18,552.84
2016,2,25,8,45,657.5,85.0,1.1,12.5,322.0,741.62,591.4
2016,2,25,9,0,692.0,91.0,1.1,13.0,368.0,797.14,628.03
2016,2,25,9,15,719.5,95.5,1.15,13.5,410.5,842.65,657.22
2016,2,25,9,30,747.0,100.0,1.2,14.0,453.0,886.04,684.44
2016,2,25,9,45,770.0,102.0,1.3,15.0,491.5,919.24,703.77
2016,2,25,10,0,793.0,104.0,1.4,16.0,530.0,943.08,716.68
2016,2,25,10,15,807.0,106.5,1.35,16.0,562.0,962.08,726.77
2016,2,25,10,30,821.0,109.0,1.3,16.0,594.0,977.44,734.51
2016,2,25,10,45,836.0,108.5,1.3,16.5,620.5,986.46,737.67
2016,2,25,11,0,851.0,108.0,1.3,17.0,647.0,991.52,738.47
2016,2,25,11,15,703.0,164.5,1.25,17.0,617.5,905.96,680.36
2016,2,25,11,30,555.0,221.0,1.2,17.0,588.0,802.06,608.58
2016,2,25,11,45,556.5,224.5,1.2,17.5,597.0,791.31,600.66
2016,2,25,12,0,558.0,228.0,1.2,18.0,606.0,777.9,589.86
2016,2,25,12,15,717.5,168.5,1.15,18.0,656.5,843.35,635.78
2016,2,25,12,30,877.0,109.0,1.1,18.0,707.0,882.88,660.64
2016,2,25,12,45,883.5,105.0,1.05,18.5,703.0,841.31,630.57
2016,2,25,13,0,890.0,101.0,1.0,19.0,699.0,805.01,605.1
2016,2,25,13,15,650.5,184.0,0.95,19.0,616.0,681.47,517.12
2016,2,25,13,30,411.0,267.0,0.9,19.0,533.0,543.84,416.07
2016,2,25,13,45,637.5,182.5,0.85,19.5,580.5,598.77,457.34
2016,2,25,14,0,864.0,98.0,0.8,20.0,628.0,611.98,464.89
2016,2,25,14,15,853.5,96.5,0.75,19.5,599.0,554.82,421.03
2016,2,25,14,30,843.0,95.0,0.7,19.0,570.0,496.87,375.76
2016,2,25,14,45,823.0,94.0,0.65,19.0,534.0,434.93,325.3
2016,2,25,15,0,803.0,93.0,0.6,19.0,498.0,373.88,274.05
2016,2,25,15,15,781.0,89.5,0.55,18.5,457.0,311.21,220.93
2016,2,25,15,30,759.0,86.0,0.5,18.0,416.0,250.36,168.81
2016,2,25,15,45,726.0,82.0,0.5,18.0,370.5,185.82,115.56
2016,2,25,16,0,693.0,78.0,0.5,18.0,325.0,128.11,73.08
2016,2,25,16,15,648.5,72.5,0.55,17.5,277.0,72.89,44.67
2016,2,25,16,30,604.0,67.0,0.6,17.0,229.0,52.47,40.86
2016,2,25,16,45,543.0,58.0,0.7,16.5,181.5,46.1,35.19
2016,2,25,17,0,482.0,49.0,0.8,16.0,134.0,39.59,29.18
2016,2,25,17,15,374.5,38.0,0.85,15.5,90.5,31.03,21.12
2016,2,25,17,30,267.0,27.0,0.9,15.0,47.0,22.35,11.0
2016,2,25,17,45,133.5,13.5,0.95,14.5,23.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,6.4,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,12.8,0.0
2016,2,26,7,15,100.5,32.0,1.1,11.0,45.5,135.14,99.4
2016,2,26,7,30,201.0,49.0,1.3,11.0,76.0,247.63,203.61
2016,2,26,7,45,245.0,67.0,1.5,11.5,113.5,311.18,259.93
2016,2,26,8,0,289.0,85.0,1.7,12.0,151.0,377.6,316.59
2016,2,26,8,15,318.5,102.0,1.75,12.0,190.5,432.73,362.19
2016,2,26,8,30,348.0,119.0,1.8,12.0,230.0,488.61,406.81
2016,2,26,8,45,364.5,136.0,1.85,12.5,268.5,532.98,440.05
2016,2,26,9,0,381.0,153.0,1.9,13.0,307.0,576.5,471.7
2016,2,26,9,15,405.5,162.5,2.0,13.5,342.5,617.56,501.37
2016,2,26,9,30,430.0,172.0,2.1,14.0,378.0,657.66,529.76
2016,2,26,9,45,389.0,197.5,2.25,14.5,395.0,629.3,505.88
2016,2,26,10,0,348.0,223.0,2.4,15.0,412.0,620.02,496.23
2016,2,26,10,15,260.0,251.0,2.4,15.0,397.0,564.07,450.47
2016,2,26,10,30,172.0,279.0,2.4,15.0,382.0,483.91,386.52
2016,2,26,10,45,351.5,248.5,2.45,15.5,469.5,642.26,509.86
2016,2,26,11,0,531.0,218.0,2.5,16.0,557.0,799.56,625.08
2016,2,26,11,15,526.0,226.5,2.5,16.0,570.0,793.54,618.26
2016,2,26,11,30,521.0,235.0,2.5,16.0,583.0,784.94,611.15
2016,2,26,11,45,471.5,259.0,2.55,16.5,577.5,748.37,582.18
2016,2,26,12,0,422.0,283.0,2.6,17.0,572.0,693.91,540.89
2016,2,26,12,15,649.5,198.0,2.65,17.0,643.5,813.67,632.1
2016,2,26,12,30,877.0,113.0,2.7,17.0,715.0,887.71,684.0
2016,2,26,12,45,646.0,197.0,2.8,17.0,638.5,754.91,588.32
2016,2,26,13,0,415.0,281.0,2.9,17.0,562.0,607.8,477.25
2016,2,26,13,15,642.0,193.5,2.95,17.0,618.0,684.19,538.28
2016,2,26,13,30,869.0,106.0,3.0,17.0,674.0,717.22,564.71
2016,2,26,13,45,861.5,104.0,3.15,17.0,651.5,664.47,524.27
2016,2,26,14,0,854.0,102.0,3.3,17.0,629.0,610.13,481.96
2016,2,26,14,15,841.0,100.0,3.35,16.5,599.0,551.56,435.54
2016,2,26,14,30,828.0,98.0,3.4,16.0,569.0,492.52,387.1
2016,2,26,14,45,815.5,94.0,3.5,16.0,533.5,431.67,334.95
2016,2,26,15,0,803.0,90.0,3.6,16.0,498.0,370.94,281.33
2016,2,26,15,15,780.5,86.5,3.55,15.5,457.0,308.12,225.49
2016,2,26,15,30,758.0,83.0,3.5,15.0,416.0,247.2,171.04
2016,2,26,15,45,732.0,78.0,3.5,14.5,371.5,186.58,118.92
2016,2,26,16,0,706.0,73.0,3.5,14.0,327.0,124.98,71.67
2016,2,26,16,15,662.0,68.0,3.25,13.5,279.0,69.4,42.48
2016,2,26,16,30,618.0,63.0,3.0,13.0,231.0,49.32,38.72
2016,2,26,16,45,554.0,55.5,2.8,12.5,183.5,44.03,33.92
2016,2,26,17,0,490.0,48.0,2.6,12.0,136.0,38.69,28.88
2016,2,26,17,15,381.5,37.5,2.4,11.5,93.0,30.52,21.1
2016,2,26,17,30,273.0,27.0,2.2,11.0,50.0,22.26,11.69
2016,2,26,17,45,136.5,13.5,2.0,11.0,25.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,30.61,0.0
2016,2,27,7,15,230.5,31.5,1.3,9.5,64.0,237.13,182.75
2016,2,27,7,30,461.0,39.0,1.4,10.0,104.0,424.58,349.52
2016,2,27,7,45,541.5,46.5,1.55,10.5,152.0,515.29,426.11
2016,2,27,8,0,622.0,54.0,1.7,11.0,200.0,611.05,503.17
2016,2,27,8,15,671.5,59.0,1.65,11.0,249.5,674.9,552.0
2016,2,27,8,30,721.0,64.0,1.6,11.0,299.0,746.66,604.45
2016,2,27,8,45,754.5,68.0,1.55,11.5,346.5,802.69,641.98
2016,2,27,9,0,788.0,72.0,1.5,12.0,394.0,857.36,677.13
2016,2,27,9,15,811.5,75.0,1.5,12.5,438.0,899.39,702.92
2016,2,27,9,30,835.0,78.0,1.5,13.0,482.0,938.82,726.46
2016,2,27,9,45,851.5,81.0,1.5,13.5,520.5,968.41,742.91
2016,2,27,10,0,868.0,84.0,1.5,14.0,559.0,994.59,757.03
2016,2,27,10,15,880.5,85.5,1.5,14.0,591.5,999.67,758.49
2016,2,27,10,30,893.0,87.0,1.5,14.0,624.0,1012.44,765.5
2016,2,27,10,45,901.5,88.5,1.5,14.5,649.5,1017.3,765.9
2016,2,27,11,0,910.0,90.0,1.5,15.0,675.0,1018.16,763.95
2016,2,27,11,15,677.5,179.5,1.5,15.0,621.5,898.38,683.2
2016,2,27,11,30,445.0,269.0,1.5,15.0,568.0,748.22,575.68
2016,2,27,11,45,685.5,181.0,1.5,15.5,649.0,874.33,667.84
2016,2,27,12,0,926.0,93.0,1.5,16.0,730.0,960.34,722.58
2016,2,27,12,15,926.5,93.0,1.55,16.0,732.0,932.17,703.27
2016,2,27,12,30,927.0,93.0,1.6,16.0,734.0,900.43,682.94
2016,2,27,12,45,715.5,170.5,1.7,16.0,663.0,785.53,605.15
2016,2,27,13,0,504.0,248.0,1.8,16.0,592.0,657.78,511.41
2016,2,27,13,15,478.0,253.5,1.75,16.0,574.0,615.96,480.76
2016,2,27,13,30,452.0,259.0,1.7,16.0,556.0,574.52,449.27
2016,2,27,13,45,666.0,178.5,1.7,16.0,600.0,613.06,479.74
2016,2,27,14,0,880.0,98.0,1.7,16.0,644.0,621.36,485.42
2016,2,27,14,15,671.0,155.0,1.7,16.0,560.0,512.64,400.64
2016,2,27,14,30,462.0,212.0,1.7,16.0,476.0,415.77,325.04
2016,2,27,14,45,481.5,192.5,1.75,16.0,453.0,374.13,290.65
2016,2,27,15,0,501.0,173.0,1.8,16.0,430.0,329.86,252.49
2016,2,27,15,15,471.5,163.0,1.65,15.5,389.0,276.42,207.34
2016,2,27,15,30,442.0,153.0,1.5,15.0,348.0,226.34,164.97
2016,2,27,15,45,596.5,111.0,1.35,15.0,345.0,187.76,124.89
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,129.47,73.05
2016,2,27,16,15,709.0,64.0,1.15,14.0,293.0,71.52,43.54
2016,2,27,16,30,667.0,59.0,1.1,13.0,244.0,46.52,36.24
2016,2,27,16,45,609.0,52.0,1.05,12.5,195.0,41.51,31.72
2016,2,27,17,0,551.0,45.0,1.0,12.0,146.0,36.43,26.95
2016,2,27,17,15,443.0,36.0,1.05,11.5,101.0,29.39,20.2
2016,2,27,17,30,335.0,27.0,1.1,11.0,56.0,22.32,12.19
2016,2,27,17,45,167.5,13.5,1.15,11.0,28.0,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,28.6,17.33
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,48.82,35.86
2016,2,28,7,45,9.5,69.0,2.3,10.5,71.0,76.35,60.36
2016,2,28,8,0,19.0,89.0,2.5,11.0,93.0,103.87,84.62
2016,2,28,8,15,25.0,109.0,2.45,11.0,116.0,142.29,117.74
2016,2,28,8,30,31.0,129.0,2.4,11.0,139.0,169.0,140.43
2016,2,28,8,45,36.5,147.0,2.4,11.5,161.0,192.52,159.76
2016,2,28,9,0,42.0,165.0,2.4,12.0,183.0,216.22,178.87
2016,2,28,9,15,38.5,179.5,2.4,12.0,197.5,226.78,186.83
2016,2,28,9,30,35.0,194.0,2.4,12.0,212.0,237.22,194.65
2016,2,28,9,45,97.0,223.5,2.4,12.5,276.5,331.18,272.05
2016,2,28,10,0,159.0,253.0,2.4,13.0,341.0,447.09,363.46
2016,2,28,10,15,192.5,266.5,2.4,13.5,379.0,492.9,397.61
2016,2,28,10,30,226.0,280.0,2.4,14.0,417.0,537.94,430.93
2016,2,28,10,45,214.0,294.0,2.4,14.5,428.0,536.93,427.75
2016,2,28,11,0,202.0,308.0,2.4,15.0,439.0,534.88,424.19
2016,2,28,11,15,355.0,276.0,2.45,15.0,513.5,661.14,521.98
2016,2,28,11,30,508.0,244.0,2.5,15.0,588.0,782.39,611.92
2016,2,28,11,45,513.0,246.0,2.55,15.0,598.0,773.82,604.48
2016,2,28,12,0,518.0,248.0,2.6,15.0,608.0,762.61,596.31
2016,2,28,12,15,408.0,285.0,2.6,15.0,569.0,666.08,523.45
2016,2,28,12,30,298.0,322.0,2.6,15.0,530.0,592.22,466.27
2016,2,28,12,45,246.5,327.0,2.6,15.0,498.0,523.48,414.09
2016,2,28,13,0,195.0,332.0,2.6,15.0,466.0,473.68,375.33
2016,2,28,13,15,363.0,280.5,2.55,15.0,523.0,545.27,432.99
2016,2,28,13,30,531.0,229.0,2.5,15.0,580.0,600.8,475.93
2016,2,28,13,45,408.5,255.5,2.45,15.0,521.0,504.94,400.75
2016,2,28,14,0,286.0,282.0,2.4,15.0,462.0,430.74,342.03
2016,2,28,14,15,398.0,240.0,2.35,15.0,477.0,431.27,342.34
2016,2,28,14,30,510.0,198.0,2.3,15.0,492.0,426.16,336.05
2016,2,28,14,45,337.0,215.5,2.25,15.0,405.0,328.45,258.28
2016,2,28,15,0,164.0,233.0,2.2,15.0,318.0,252.6,199.08
2016,2,28,15,15,360.0,181.0,2.0,14.5,348.0,255.59,195.22
2016,2,28,15,30,556.0,129.0,1.8,14.0,378.0,233.0,166.9
2016,2,28,15,45,428.5,134.5,1.6,14.0,314.5,175.59,122.82
2016,2,28,16,0,301.0,140.0,1.4,14.0,251.0,134.5,95.92
2016,2,28,16,15,271.5,125.5,1.3,13.5,215.0,98.4,73.84
2016,2,28,16,30,242.0,111.0,1.2,13.0,179.0,80.77,66.69
2016,2,28,16,45,216.0,91.5,1.15,13.0,143.0,67.62,54.87
2016,2,28,17,0,190.0,72.0,1.1,13.0,107.0,54.07,42.45
2016,2,28,17,15,143.0,52.0,1.1,12.5,74.0,39.68,29.14
2016,2,28,17,30,96.0,32.0,1.1,12.0,41.0,24.93,14.56
2016,2,28,17,45,48.0,16.0,1.15,11.5,20.5,13.66,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.5,9.5,1.65,7.5,14.5,66.77,0.0
2016,2,29,7,0,201.0,19.0,1.8,8.0,29.0,179.73,50.45
2016,2,29,7,15,332.5,30.5,1.85,8.5,70.5,307.03,247.83
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,431.82,360.05
2016,2,29,7,45,551.5,48.5,2.0,9.5,162.0,527.22,440.35
2016,2,29,8,0,639.0,55.0,2.1,10.0,212.0,628.08,521.0
2016,2,29,8,15,687.0,60.0,2.05,10.5,262.0,691.98,568.76
2016,2,29,8,30,735.0,65.0,2.0,11.0,312.0,763.02,619.62
2016,2,29,8,45,769.0,68.5,2.0,12.0,360.5,819.31,656.68
2016,2,29,9,0,803.0,72.0,2.0,13.0,409.0,874.22,691.4
2016,2,29,9,15,825.5,75.5,2.0,13.5,452.5,916.26,717.29
2016,2,29,9,30,848.0,79.0,2.0,14.0,496.0,955.6,740.88
2016,2,29,9,45,858.0,83.5,2.05,14.5,533.5,980.84,755.09
2016,2,29,10,0,868.0,88.0,2.1,15.0,571.0,1002.44,766.93
2016,2,29,10,15,879.5,90.0,2.05,15.0,603.5,1006.85,767.44
2016,2,29,10,30,891.0,92.0,2.0,15.0,636.0,1019.06,773.53
2016,2,29,10,45,898.5,93.5,1.95,15.5,661.0,1022.71,772.49
2016,2,29,11,0,906.0,95.0,1.9,16.0,686.0,1022.37,769.07
2016,2,29,11,15,911.0,95.5,1.95,16.0,703.5,1014.35,763.6
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,1002.33,755.7
2016,2,29,11,45,925.5,93.5,2.1,16.5,732.5,987.14,745.06
2016,2,29,12,0,935.0,91.0,2.2,17.0,744.0,967.86,731.75
2016,2,29,12,15,936.0,91.0,2.25,17.0,746.0,939.7,713.33
2016,2,29,12,30,937.0,91.0,2.3,17.0,748.0,907.92,692.47
2016,2,29,12,45,938.5,89.5,2.35,17.5,742.0,871.43,667.02
2016,2,29,13,0,940.0,88.0,2.4,18.0,736.0,831.59,639.16
2016,2,29,13,15,936.0,87.0,2.3,18.0,721.5,785.0,606.49
2016,2,29,13,30,932.0,86.0,2.2,18.0,707.0,735.84,571.03
2016,2,29,13,45,710.0,158.0,2.15,18.0,622.5,621.41,483.66
2016,2,29,14,0,488.0,230.0,2.1,18.0,538.0,509.6,397.61
2016,2,29,14,15,690.0,157.0,1.95,18.0,570.0,523.61,407.18
2016,2,29,14,30,892.0,84.0,1.8,18.0,602.0,508.3,391.13
2016,2,29,14,45,870.5,84.0,1.65,18.5,564.5,444.58,336.51
2016,2,29,15,0,849.0,84.0,1.5,19.0,527.0,380.44,280.76
2016,2,29,15,15,828.5,81.0,1.35,18.5,485.0,315.7,224.63
2016,2,29,15,30,808.0,78.0,1.2,18.0,443.0,252.53,169.51
2016,2,29,15,45,775.5,75.5,1.05,18.0,396.0,189.71,116.86
2016,2,29,16,0,743.0,73.0,0.9,18.0,349.0,130.57,73.44
2016,2,29,16,15,701.5,68.0,0.85,17.5,300.0,73.06,44.99
2016,2,29,16,30,660.0,63.0,0.8,17.0,251.0,49.3,38.1
2016,2,29,16,45,588.5,57.5,0.8,16.5,200.5,45.51,34.76
2016,2,29,17,0,517.0,52.0,0.8,16.0,150.0,41.79,31.28
2016,2,29,17,15,413.5,41.5,0.75,16.0,105.0,33.71,23.7
2016,2,29,17,30,310.0,31.0,0.7,16.0,60.0,25.54,15.33
2016,2,29,17,45,155.0,15.5,0.7,16.0,30.0,12.6,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,120.5,10.0,1.4,9.5,16.5,78.99,0.0
2016,3,1,7,0,241.0,20.0,1.4,10.0,33.0,208.65,90.89
2016,3,1,7,15,370.5,31.0,1.7,10.5,76.0,333.75,269.1
2016,3,1,7,30,500.0,42.0,2.0,11.0,119.0,458.55,379.46
2016,3,1,7,45,579.0,48.5,2.3,12.0,169.5,548.98,454.74
2016,3,1,8,0,658.0,55.0,2.6,13.0,220.0,637.76,525.15
2016,3,1,8,15,632.5,67.5,2.65,13.5,253.0,662.58,543.54
2016,3,1,8,30,607.0,80.0,2.7,14.0,286.0,676.5,552.74
2016,3,1,8,45,615.0,91.5,2.8,14.5,326.5,715.46,580.39
2016,3,1,9,0,623.0,103.0,2.9,15.0,367.0,752.08,605.36
2016,3,1,9,15,577.5,129.5,3.0,15.0,394.0,752.16,604.05
2016,3,1,9,30,532.0,156.0,3.1,15.0,421.0,738.96,593.19
2016,3,1,9,45,717.5,117.0,3.25,15.5,503.5,891.03,702.16
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,1013.87,785.26
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,1029.06,793.4
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,1040.33,799.97
2016,3,1,10,45,934.0,81.5,3.6,16.5,677.0,1044.29,800.63
2016,3,1,11,0,943.0,82.0,3.7,17.0,703.0,1044.12,798.68
2016,3,1,11,15,948.0,83.0,3.7,17.0,721.0,1036.41,792.55
2016,3,1,11,30,953.0,84.0,3.7,17.0,739.0,1024.53,783.81
2016,3,1,11,45,957.5,83.5,3.75,17.0,749.0,1006.28,771.24
2016,3,1,12,0,962.0,83.0,3.8,17.0,759.0,983.97,756.02
2016,3,1,12,15,962.5,83.0,3.8,17.0,761.0,954.67,735.71
2016,3,1,12,30,963.0,83.0,3.8,17.0,763.0,921.67,712.87
2016,3,1,12,45,961.0,83.0,3.8,17.0,756.0,883.06,686.04
2016,3,1,13,0,959.0,83.0,3.8,17.0,749.0,841.22,656.82
2016,3,1,13,15,954.5,82.5,3.8,17.0,734.0,793.98,623.52
2016,3,1,13,30,950.0,82.0,3.8,17.0,719.0,744.14,587.41
2016,3,1,13,45,943.5,80.5,3.8,17.0,696.5,689.64,545.25
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,633.23,500.49
2016,3,1,14,15,926.5,78.0,3.8,16.5,643.5,573.53,452.7
2016,3,1,14,30,916.0,77.0,3.8,16.0,613.0,512.85,402.41
2016,3,1,14,45,902.5,74.5,3.8,16.0,576.0,448.84,347.08
2016,3,1,15,0,889.0,72.0,3.8,16.0,539.0,384.83,290.14
2016,3,1,15,15,869.0,70.0,3.65,15.5,496.5,319.63,231.6
2016,3,1,15,30,849.0,68.0,3.5,15.0,454.0,255.75,174.04
2016,3,1,15,45,822.0,65.0,3.4,15.0,407.0,187.75,115.4
2016,3,1,16,0,795.0,62.0,3.3,15.0,360.0,125.82,68.69
2016,3,1,16,15,755.5,58.0,2.9,14.5,310.0,65.9,38.96
2016,3,1,16,30,716.0,54.0,2.5,14.0,260.0,46.58,36.14
2016,3,1,16,45,654.0,49.0,2.2,13.5,209.5,42.63,32.61
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,38.71,28.94
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,29.32,20.23
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,23.05,13.73
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,11.31,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,84.82,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,223.77,121.38
2016,3,2,7,15,382.5,31.0,1.25,11.5,78.5,342.08,275.62
2016,3,2,7,30,506.0,41.0,1.4,12.0,121.0,462.02,379.42
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,406.79,338.57
2016,3,2,8,0,230.0,96.0,1.7,13.0,155.0,325.78,272.82
2016,3,2,8,15,249.0,114.5,1.65,13.5,190.5,371.15,309.96
2016,3,2,8,30,268.0,133.0,1.6,14.0,226.0,416.74,345.22
2016,3,2,8,45,530.5,103.0,1.55,14.5,319.5,652.79,528.16
2016,3,2,9,0,793.0,73.0,1.5,15.0,413.0,867.9,677.81
2016,3,2,9,15,815.0,76.0,1.45,15.5,456.5,908.58,699.43
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,946.57,720.74
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,973.6,734.33
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,985.62,738.0
2016,3,2,10,15,728.5,136.5,1.35,17.0,565.5,931.78,701.57
2016,3,2,10,30,592.0,188.0,1.4,17.0,555.0,849.5,646.28
2016,3,2,10,45,583.0,200.5,1.5,17.5,574.5,840.95,640.44
2016,3,2,11,0,574.0,213.0,1.6,18.0,594.0,837.64,636.81
2016,3,2,11,15,559.0,225.5,1.75,18.0,604.0,825.51,628.71
2016,3,2,11,30,544.0,238.0,1.9,18.0,614.0,810.75,618.82
2016,3,2,11,45,541.0,243.0,2.05,18.0,621.5,796.98,609.92
2016,3,2,12,0,538.0,248.0,2.2,18.0,629.0,780.73,599.15
2016,3,2,12,15,539.0,248.5,2.35,18.0,630.5,761.05,586.02
2016,3,2,12,30,540.0,249.0,2.5,18.0,632.0,739.0,571.01
2016,3,2,12,45,452.5,278.5,2.65,18.0,597.5,670.3,520.18
2016,3,2,13,0,365.0,308.0,2.8,18.0,563.0,593.56,463.01
2016,3,2,13,15,348.5,312.0,2.9,17.5,552.0,563.36,441.48
2016,3,2,13,30,332.0,316.0,3.0,17.0,541.0,533.21,419.3
2016,3,2,13,45,280.0,307.5,3.1,17.0,493.0,469.23,370.15
2016,3,2,14,0,228.0,299.0,3.2,17.0,445.0,402.19,318.17
2016,3,2,14,15,140.5,276.0,3.3,16.5,365.0,318.13,252.54
2016,3,2,14,30,53.0,253.0,3.4,16.0,285.0,239.47,190.48
2016,3,2,14,45,63.0,242.0,3.5,16.0,277.0,228.01,181.37
2016,3,2,15,0,73.0,231.0,3.6,16.0,269.0,215.3,170.81
2016,3,2,15,15,36.5,173.5,3.65,15.5,192.5,152.18,120.4
2016,3,2,15,30,0.0,116.0,3.7,15.0,116.0,95.2,74.77
2016,3,2,15,45,57.5,137.5,3.8,14.5,159.5,118.85,92.45
2016,3,2,16,0,115.0,159.0,3.9,14.0,203.0,130.12,100.21
2016,3,2,16,15,100.0,140.0,3.8,13.5,174.5,104.13,81.82
2016,3,2,16,30,85.0,121.0,3.7,13.0,146.0,90.07,75.04
2016,3,2,16,45,77.0,99.0,3.65,13.0,118.0,74.73,61.29
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,58.03,46.1
2016,3,2,17,15,46.5,56.0,3.4,12.5,63.5,43.66,32.85
2016,3,2,17,30,24.0,35.0,3.2,12.0,37.0,27.99,18.03
2016,3,2,17,45,12.0,17.5,3.05,12.0,18.5,14.45,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,18.2,6.02
2016,3,3,7,15,24.0,40.5,0.95,11.0,44.5,63.72,48.09
2016,3,3,7,30,48.0,60.0,1.0,11.0,68.0,104.27,84.53
2016,3,3,7,45,61.5,81.0,1.1,11.5,95.0,139.93,115.88
2016,3,3,8,0,75.0,102.0,1.2,12.0,122.0,175.72,146.66
2016,3,3,8,15,84.5,123.0,1.15,12.0,149.5,208.44,174.15
2016,3,3,8,30,94.0,144.0,1.1,12.0,177.0,258.76,215.21
2016,3,3,8,45,47.0,141.0,1.1,12.5,157.5,189.98,156.31
2016,3,3,9,0,0.0,138.0,1.1,13.0,138.0,125.15,100.24
2016,3,3,9,15,9.5,163.5,1.0,13.0,168.5,159.3,128.75
2016,3,3,9,30,19.0,189.0,0.9,13.0,199.0,193.69,156.66
2016,3,3,9,45,26.5,209.5,0.85,13.5,224.5,220.7,177.78
2016,3,3,10,0,34.0,230.0,0.8,14.0,250.0,268.74,215.08
2016,3,3,10,15,42.0,249.5,0.7,14.0,275.0,296.14,235.71
2016,3,3,10,30,50.0,269.0,0.6,14.0,300.0,323.17,255.81
2016,3,3,10,45,39.0,266.5,0.55,14.0,291.0,305.18,240.75
2016,3,3,11,0,28.0,264.0,0.5,14.0,282.0,287.78,226.53
2016,3,3,11,15,37.0,282.5,0.7,14.0,307.5,313.64,247.23
2016,3,3,11,30,46.0,301.0,0.9,14.0,333.0,338.73,266.92
2016,3,3,11,45,46.5,304.0,1.15,14.5,337.0,338.1,266.31
2016,3,3,12,0,47.0,307.0,1.4,15.0,341.0,337.31,265.65
2016,3,3,12,15,46.5,308.5,1.6,15.0,342.0,333.84,263.25
2016,3,3,12,30,46.0,310.0,1.8,15.0,343.0,330.23,260.74
2016,3,3,12,45,78.5,324.5,2.0,15.0,380.0,366.5,289.96
2016,3,3,13,0,111.0,339.0,2.2,15.0,417.0,399.47,316.17
2016,3,3,13,15,112.0,331.5,1.95,15.0,409.0,384.25,303.8
2016,3,3,13,30,113.0,324.0,1.7,15.0,401.0,368.8,291.44
