Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,76.5,296.0,1.45,15.0,347.5,310.37,245.32
2016,3,3,14,0,40.0,268.0,1.2,15.0,294.0,256.63,202.82
2016,3,3,14,15,30.5,246.0,1.1,15.0,265.5,227.28,179.86
2016,3,3,14,30,21.0,224.0,1.0,15.0,237.0,196.16,155.27
2016,3,3,14,45,63.0,232.0,0.95,15.0,266.5,219.6,173.81
2016,3,3,15,0,105.0,240.0,0.9,15.0,296.0,233.41,183.59
2016,3,3,15,15,59.0,203.0,0.8,14.5,234.5,181.23,142.71
2016,3,3,15,30,13.0,166.0,0.7,14.0,173.0,136.79,108.51
2016,3,3,15,45,13.0,152.5,0.6,14.0,158.5,123.89,98.21
2016,3,3,16,0,13.0,139.0,0.5,14.0,144.0,110.99,87.82
2016,3,3,16,15,7.5,121.0,0.5,13.5,124.0,94.84,75.12
2016,3,3,16,30,2.0,103.0,0.5,13.0,104.0,80.68,66.57
2016,3,3,16,45,1.0,83.5,0.55,13.0,84.0,65.98,53.5
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,51.13,40.05
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,36.82,26.89
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,22.32,13.35
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,11.13,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,6.83,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,13.19,3.49
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,29.13,18.71
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,46.65,34.22
2016,3,4,7,45,0.0,70.5,1.3,12.5,70.5,66.05,51.1
2016,3,4,8,0,0.0,90.0,1.4,13.0,90.0,84.93,67.27
2016,3,4,8,15,4.0,108.5,1.5,13.5,110.0,105.71,84.89
2016,3,4,8,30,8.0,127.0,1.6,14.0,130.0,126.62,102.28
2016,3,4,8,45,4.5,136.0,1.75,14.5,138.0,129.84,104.34
2016,3,4,9,0,1.0,145.0,1.9,15.0,146.0,133.35,106.6
2016,3,4,9,15,0.5,140.5,2.05,15.0,141.0,125.67,99.94
2016,3,4,9,30,0.0,136.0,2.2,15.0,136.0,119.06,94.2
2016,3,4,9,45,7.5,171.5,2.35,15.5,176.0,161.06,128.59
2016,3,4,10,0,15.0,207.0,2.5,16.0,216.0,203.57,162.69
2016,3,4,10,15,7.5,186.5,2.6,16.0,191.0,173.27,137.52
2016,3,4,10,30,0.0,166.0,2.7,16.0,166.0,144.6,113.76
2016,3,4,10,45,0.0,131.5,2.85,16.0,131.5,111.86,86.98
2016,3,4,11,0,0.0,97.0,3.0,16.0,97.0,80.92,61.54
2016,3,4,11,15,0.0,125.5,2.9,16.0,125.5,106.08,82.13
2016,3,4,11,30,0.0,154.0,2.8,16.0,154.0,131.55,102.74
2016,3,4,11,45,0.0,87.5,2.7,16.0,87.5,72.91,54.76
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,17.43,8.88
2016,3,4,12,15,2.0,100.5,2.6,15.5,102.0,85.74,65.59
2016,3,4,12,30,4.0,180.0,2.6,15.0,183.0,157.03,123.85
2016,3,4,12,45,2.0,130.5,2.6,15.0,132.0,111.4,86.59
2016,3,4,13,0,0.0,81.0,2.6,15.0,81.0,67.46,50.51
2016,3,4,13,15,0.0,79.0,2.7,15.0,79.0,65.77,49.19
2016,3,4,13,30,0.0,77.0,2.8,15.0,77.0,64.08,47.85
2016,3,4,13,45,0.0,85.5,2.9,15.0,85.5,71.17,53.79
2016,3,4,14,0,0.0,94.0,3.0,15.0,94.0,78.27,59.75
2016,3,4,14,15,6.0,151.0,2.95,14.5,154.5,129.15,102.05
2016,3,4,14,30,12.0,208.0,2.9,14.0,215.0,178.53,142.75
2016,3,4,14,45,23.5,212.0,2.9,14.0,225.5,184.56,147.67
2016,3,4,15,0,35.0,216.0,2.9,14.0,236.0,189.7,151.75
2016,3,4,15,15,23.5,191.5,2.55,14.0,204.0,162.04,129.35
2016,3,4,15,30,12.0,167.0,2.2,14.0,172.0,137.31,109.5
2016,3,4,15,45,6.0,148.0,1.85,14.0,150.5,119.48,95.17
2016,3,4,16,0,0.0,129.0,1.5,14.0,129.0,102.7,81.65
2016,3,4,16,15,0.0,111.5,1.35,13.5,111.5,88.22,69.79
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,74.64,61.29
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,60.52,48.68
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,46.23,35.73
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,33.24,23.78
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,19.81,11.3
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,9.88,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.28,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.11,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,4.94,0.0
2016,3,5,8,45,0.0,47.5,4.2,14.0,47.5,39.29,28.03
2016,3,5,9,0,0.0,89.0,4.4,14.0,89.0,74.81,58.07
2016,3,5,9,15,0.0,90.5,4.5,14.0,90.5,75.74,58.66
2016,3,5,9,30,0.0,92.0,4.6,14.0,92.0,76.83,59.4
2016,3,5,9,45,0.0,116.5,4.7,14.5,116.5,99.24,77.85
2016,3,5,10,0,0.0,141.0,4.8,15.0,141.0,121.94,96.29
2016,3,5,10,15,0.0,115.0,4.9,15.0,115.0,97.2,75.62
2016,3,5,10,30,0.0,89.0,5.0,15.0,89.0,74.07,56.31
2016,3,5,10,45,10.5,171.5,5.15,15.5,178.5,159.56,126.93
2016,3,5,11,0,21.0,254.0,5.3,16.0,268.0,249.48,199.39
2016,3,5,11,15,20.5,258.5,5.4,16.0,272.5,251.54,200.67
2016,3,5,11,30,20.0,263.0,5.5,16.0,277.0,253.61,202.13
2016,3,5,11,45,22.0,270.0,5.6,16.5,285.5,260.44,207.14
2016,3,5,12,0,24.0,277.0,5.7,17.0,294.0,267.05,211.98
2016,3,5,12,15,15.5,239.5,5.6,17.0,250.5,222.18,175.84
2016,3,5,12,30,7.0,202.0,5.5,17.0,207.0,179.29,141.15
2016,3,5,12,45,3.5,145.0,5.4,17.0,147.5,125.22,97.37
2016,3,5,13,0,0.0,88.0,5.3,17.0,88.0,73.33,54.93
2016,3,5,13,15,0.0,86.0,5.2,16.5,86.0,71.64,53.71
2016,3,5,13,30,0.0,84.0,5.1,16.0,84.0,69.94,52.48
2016,3,5,13,45,0.0,107.0,5.05,15.5,107.0,89.26,68.62
2016,3,5,14,0,0.0,130.0,5.0,15.0,130.0,108.55,84.78
2016,3,5,14,15,0.0,87.5,5.4,15.0,87.5,72.8,55.3
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,37.31,25.74
2016,3,5,14,45,0.0,38.0,6.2,15.0,38.0,31.47,20.9
2016,3,5,15,0,0.0,31.0,6.6,15.0,31.0,25.65,16.04
2016,3,5,15,15,0.0,32.0,6.95,14.5,32.0,26.46,16.83
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,27.28,17.62
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,16.91,8.82
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,1.65,9.5,23.0,57.91,0.0
2016,3,6,7,0,147.0,34.0,1.7,10.0,46.0,178.94,131.98
2016,3,6,7,15,263.0,49.0,1.95,10.0,89.0,281.52,232.86
2016,3,6,7,30,379.0,64.0,2.2,10.0,132.0,396.11,333.35
2016,3,6,7,45,458.5,73.5,2.5,10.5,181.5,484.23,408.34
2016,3,6,8,0,538.0,83.0,2.8,11.0,231.0,583.8,488.66
2016,3,6,8,15,589.5,90.0,2.9,11.0,281.5,656.96,545.59
2016,3,6,8,30,641.0,97.0,3.0,11.0,332.0,730.93,601.4
2016,3,6,8,45,677.0,102.5,3.2,11.5,380.0,789.15,643.19
2016,3,6,9,0,713.0,108.0,3.4,12.0,428.0,846.25,683.28
2016,3,6,9,15,433.0,172.0,3.5,12.0,372.0,656.92,537.36
2016,3,6,9,30,153.0,236.0,3.6,12.0,316.0,421.47,345.9
2016,3,6,9,45,76.5,188.0,3.7,12.5,228.0,263.19,216.45
2016,3,6,10,0,0.0,140.0,3.8,13.0,140.0,120.87,95.84
2016,3,6,10,15,200.5,202.0,3.85,13.0,330.5,441.64,362.93
2016,3,6,10,30,401.0,264.0,3.9,13.0,521.0,713.82,573.7
2016,3,6,10,45,337.0,291.0,4.0,13.0,513.0,674.68,539.93
2016,3,6,11,0,273.0,318.0,4.1,13.0,505.0,633.94,506.77
2016,3,6,11,15,562.5,227.0,4.1,13.0,623.5,830.54,660.67
2016,3,6,11,30,852.0,136.0,4.1,13.0,742.0,999.11,781.07
2016,3,6,11,45,856.5,136.5,4.15,13.0,752.0,982.46,767.8
2016,3,6,12,0,861.0,137.0,4.2,13.0,762.0,961.96,753.42
2016,3,6,12,15,617.5,229.5,4.3,13.0,678.5,816.04,647.09
2016,3,6,12,30,374.0,322.0,4.4,13.0,595.0,653.32,521.32
2016,3,6,12,45,249.0,335.5,4.5,13.0,516.5,544.45,436.44
2016,3,6,13,0,124.0,349.0,4.6,13.0,438.0,430.62,345.63
2016,3,6,13,15,122.0,343.0,4.6,13.0,429.0,412.48,331.69
2016,3,6,13,30,120.0,337.0,4.6,13.0,420.0,394.25,317.28
2016,3,6,13,45,88.0,312.5,4.7,13.0,372.5,331.47,267.2
2016,3,6,14,0,56.0,288.0,4.8,13.0,325.0,282.66,227.9
2016,3,6,14,15,73.5,282.5,4.8,13.0,329.0,280.6,226.48
2016,3,6,14,30,91.0,277.0,4.8,13.0,333.0,276.3,222.86
2016,3,6,14,45,73.0,254.5,4.8,13.0,297.5,241.22,194.27
2016,3,6,15,0,55.0,232.0,4.8,13.0,262.0,208.88,167.97
2016,3,6,15,15,28.0,192.0,4.7,12.5,207.5,163.48,131.43
2016,3,6,15,30,1.0,152.0,4.6,12.0,153.0,123.41,99.33
2016,3,6,15,45,0.5,132.5,4.5,12.0,133.0,107.1,85.9
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,91.15,72.62
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,78.47,62.09
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,66.31,54.35
2016,3,6,16,45,0.0,66.0,3.85,11.0,66.0,53.82,43.07
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,41.2,31.52
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,29.34,20.59
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,17.31,9.42
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,74.0,14.5,2.2,7.5,21.0,79.62,0.0
2016,3,7,7,0,148.0,29.0,2.3,8.0,42.0,168.84,129.19
2016,3,7,7,15,201.0,47.5,2.4,8.0,77.5,235.58,196.92
2016,3,7,7,30,254.0,66.0,2.5,8.0,113.0,306.31,260.88
2016,3,7,7,45,285.0,83.5,2.7,8.0,151.5,362.19,310.31
2016,3,7,8,0,316.0,101.0,2.9,8.0,190.0,419.59,359.34
2016,3,7,8,15,340.0,117.0,3.05,8.0,229.0,470.13,401.09
2016,3,7,8,30,364.0,133.0,3.2,8.0,268.0,520.89,441.91
2016,3,7,8,45,203.0,158.0,3.35,8.5,235.0,391.58,331.4
2016,3,7,9,0,42.0,183.0,3.5,9.0,202.0,232.4,193.67
2016,3,7,9,15,38.5,197.0,3.55,9.0,216.0,242.24,201.51
2016,3,7,9,30,35.0,211.0,3.6,9.0,230.0,251.94,208.78
2016,3,7,9,45,24.5,210.0,3.65,9.5,224.0,217.44,178.98
2016,3,7,10,0,14.0,209.0,3.7,10.0,218.0,203.58,166.39
2016,3,7,10,15,16.0,222.5,3.75,10.0,233.0,217.56,177.66
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,231.47,188.78
2016,3,7,10,45,15.0,233.5,3.85,10.0,244.0,224.12,182.31
2016,3,7,11,0,12.0,231.0,3.9,10.0,240.0,217.1,176.22
2016,3,7,11,15,20.0,257.5,3.95,10.0,272.0,249.48,202.75
2016,3,7,11,30,28.0,284.0,4.0,10.0,304.0,300.82,244.24
2016,3,7,11,45,95.5,322.5,4.05,10.5,392.5,402.02,326.5
2016,3,7,12,0,163.0,361.0,4.1,11.0,481.0,516.98,416.67
2016,3,7,12,15,105.0,341.0,4.1,11.0,418.5,417.44,337.03
2016,3,7,12,30,47.0,321.0,4.1,11.0,356.0,340.22,274.44
2016,3,7,12,45,78.5,335.0,4.2,11.0,392.5,374.88,303.19
2016,3,7,13,0,110.0,349.0,4.3,11.0,429.0,406.29,328.75
2016,3,7,13,15,148.5,344.0,4.3,11.0,449.5,432.3,349.89
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,441.59,357.68
2016,3,7,13,45,314.0,301.0,4.3,11.0,512.0,482.01,391.03
2016,3,7,14,0,441.0,263.0,4.3,11.0,554.0,507.13,410.77
2016,3,7,14,15,400.5,260.5,4.2,11.0,515.5,446.12,360.69
2016,3,7,14,30,360.0,258.0,4.1,11.0,477.0,396.04,319.05
2016,3,7,14,45,373.5,238.0,4.0,11.0,454.0,357.85,286.15
2016,3,7,15,0,387.0,218.0,3.9,11.0,431.0,318.03,251.01
2016,3,7,15,15,549.5,166.5,3.65,11.0,443.5,296.52,225.44
2016,3,7,15,30,712.0,115.0,3.4,11.0,456.0,254.09,179.89
2016,3,7,15,45,695.5,105.5,3.15,11.0,411.0,193.02,126.83
2016,3,7,16,0,679.0,96.0,2.9,11.0,366.0,133.91,81.72
2016,3,7,16,15,636.0,90.0,2.4,10.5,317.0,78.96,54.58
2016,3,7,16,30,593.0,84.0,1.9,10.0,268.0,64.29,52.74
2016,3,7,16,45,542.0,74.0,1.45,10.0,219.0,57.68,46.76
2016,3,7,17,0,491.0,64.0,1.0,10.0,170.0,50.88,40.43
2016,3,7,17,15,394.0,52.5,1.0,9.5,123.0,42.34,32.39
2016,3,7,17,30,297.0,41.0,1.0,9.0,76.0,31.7,22.17
2016,3,7,17,45,148.5,20.5,1.05,8.5,38.0,15.94,5.16
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.5,15.0,1.2,6.0,30.0,138.55,0.0
2016,3,8,7,0,327.0,30.0,1.3,7.0,60.0,288.48,227.2
2016,3,8,7,15,434.5,40.0,1.2,7.5,106.5,390.92,325.24
2016,3,8,7,30,542.0,50.0,1.1,8.0,153.0,503.09,418.95
2016,3,8,7,45,594.0,59.0,1.05,8.5,203.0,578.56,478.58
2016,3,8,8,0,646.0,68.0,1.0,9.0,253.0,656.36,536.62
2016,3,8,8,15,628.0,79.0,0.95,9.0,286.0,678.03,551.04
2016,3,8,8,30,610.0,90.0,0.9,9.0,319.0,695.9,562.32
2016,3,8,8,45,684.5,93.5,0.9,9.5,382.0,785.96,624.85
2016,3,8,9,0,759.0,97.0,0.9,10.0,445.0,877.05,684.57
2016,3,8,9,15,561.5,155.0,1.05,10.0,426.5,761.09,602.2
2016,3,8,9,30,364.0,213.0,1.2,10.0,408.0,621.05,498.02
2016,3,8,9,45,499.5,187.5,1.35,10.5,475.0,750.24,596.18
2016,3,8,10,0,635.0,162.0,1.5,11.0,542.0,868.7,678.81
2016,3,8,10,15,606.0,183.5,1.65,11.0,561.5,863.22,674.01
2016,3,8,10,30,577.0,205.0,1.8,11.0,581.0,846.55,662.74
2016,3,8,10,45,449.0,259.0,1.95,11.0,558.0,771.4,606.03
2016,3,8,11,0,321.0,313.0,2.1,11.0,535.0,675.09,533.45
2016,3,8,11,15,176.5,303.0,2.1,11.0,425.5,491.38,392.98
2016,3,8,11,30,32.0,293.0,2.1,11.0,316.0,313.81,251.16
2016,3,8,11,45,28.5,290.0,2.15,11.0,311.0,303.69,243.69
2016,3,8,12,0,25.0,287.0,2.2,11.0,306.0,276.73,222.17
2016,3,8,12,15,39.5,308.5,2.15,11.0,338.0,325.13,260.86
2016,3,8,12,30,54.0,330.0,2.1,11.0,370.0,354.78,284.14
2016,3,8,12,45,30.0,263.0,2.05,11.0,285.0,264.17,211.96
2016,3,8,13,0,6.0,196.0,2.0,11.0,200.0,171.28,136.79
2016,3,8,13,15,68.5,268.0,2.1,11.0,316.0,289.93,234.35
2016,3,8,13,30,131.0,340.0,2.2,11.0,432.0,403.39,323.97
2016,3,8,13,45,79.5,301.5,2.35,11.0,357.0,315.23,253.7
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,243.62,196.28
2016,3,8,14,15,68.0,274.0,2.5,10.5,317.0,269.72,218.32
2016,3,8,14,30,108.0,285.0,2.5,10.0,352.0,290.25,234.98
2016,3,8,14,45,70.0,252.5,2.5,10.0,295.0,237.82,192.43
2016,3,8,15,0,32.0,220.0,2.5,10.0,238.0,191.04,154.74
2016,3,8,15,15,19.5,192.0,2.2,9.5,203.0,161.09,130.61
2016,3,8,15,30,7.0,164.0,1.9,9.0,168.0,133.89,108.71
2016,3,8,15,45,14.5,157.5,1.65,9.0,163.5,127.88,103.59
2016,3,8,16,0,22.0,151.0,1.4,9.0,159.0,120.48,97.35
2016,3,8,16,15,17.0,132.0,1.25,9.0,138.0,102.93,83.31
2016,3,8,16,30,12.0,113.0,1.1,9.0,117.0,88.07,74.28
2016,3,8,16,45,6.0,93.5,0.95,9.0,95.5,73.38,61.08
2016,3,8,17,0,0.0,74.0,0.8,9.0,74.0,58.56,47.52
2016,3,8,17,15,0.0,54.0,0.8,8.5,54.0,43.29,33.42
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,27.81,18.94
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,16.1,5.97
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.27,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,138.0,16.0,1.75,8.5,29.5,126.58,0.0
2016,3,9,7,0,276.0,32.0,1.9,9.0,59.0,257.76,205.05
2016,3,9,7,15,379.5,43.0,1.95,9.0,103.5,356.54,298.12
2016,3,9,7,30,483.0,54.0,2.0,9.0,148.0,464.72,391.55
2016,3,9,7,45,241.5,74.5,2.15,9.5,121.5,315.07,267.95
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,87.95,70.41
2016,3,9,8,15,2.0,113.0,2.35,10.0,114.0,106.4,86.54
2016,3,9,8,30,4.0,131.0,2.4,10.0,133.0,124.9,102.16
2016,3,9,8,45,2.0,140.0,2.45,10.5,141.0,129.7,105.62
2016,3,9,9,0,0.0,149.0,2.5,11.0,149.0,134.78,109.27
2016,3,9,9,15,57.0,195.5,2.5,11.0,226.5,256.86,212.5
2016,3,9,9,30,114.0,242.0,2.5,11.0,304.0,388.32,319.05
2016,3,9,9,45,92.5,255.0,2.5,11.5,307.5,357.75,292.1
2016,3,9,10,0,71.0,268.0,2.5,12.0,311.0,347.59,282.04
2016,3,9,10,15,41.0,244.0,2.55,12.5,269.5,285.05,230.34
2016,3,9,10,30,11.0,220.0,2.6,13.0,228.0,207.63,166.38
2016,3,9,10,45,18.5,246.5,2.65,13.5,259.5,240.07,192.39
2016,3,9,11,0,26.0,273.0,2.7,14.0,291.0,272.23,217.55
2016,3,9,11,15,16.5,238.5,2.7,14.0,250.0,227.0,180.89
2016,3,9,11,30,7.0,204.0,2.7,14.0,209.0,183.89,145.88
2016,3,9,11,45,12.0,234.0,2.75,14.5,243.0,215.74,171.34
2016,3,9,12,0,17.0,264.0,2.8,15.0,277.0,247.24,196.05
2016,3,9,12,15,8.5,161.0,2.8,15.0,167.5,144.33,113.35
2016,3,9,12,30,0.0,58.0,2.8,15.0,58.0,48.27,34.52
2016,3,9,12,45,3.5,133.0,2.8,15.5,136.0,114.73,89.23
2016,3,9,13,0,7.0,208.0,2.8,16.0,214.0,182.56,143.83
2016,3,9,13,15,8.0,212.5,2.8,16.0,219.0,186.3,146.78
2016,3,9,13,30,9.0,217.0,2.8,16.0,224.0,189.82,149.72
2016,3,9,13,45,13.5,229.5,2.8,16.0,239.5,202.21,159.83
2016,3,9,14,0,18.0,242.0,2.8,16.0,255.0,213.75,169.22
2016,3,9,14,15,18.5,235.5,2.75,16.0,248.0,206.27,163.36
2016,3,9,14,30,19.0,229.0,2.7,16.0,241.0,198.69,157.44
2016,3,9,14,45,11.0,201.5,2.65,16.0,209.0,170.5,134.96
2016,3,9,15,0,3.0,174.0,2.6,16.0,177.0,143.79,113.65
2016,3,9,15,15,16.5,181.5,2.4,15.5,190.5,152.07,120.54
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,156.27,123.8
2016,3,9,15,45,15.0,146.0,2.0,15.0,153.5,119.51,94.29
2016,3,9,16,0,0.0,103.0,1.8,15.0,103.0,83.81,65.46
2016,3,9,16,15,0.0,89.5,1.6,14.5,89.5,72.8,56.5
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,62.1,49.96
2016,3,9,16,45,0.0,62.5,1.25,13.5,62.5,51.39,40.51
2016,3,9,17,0,0.0,49.0,1.1,13.0,49.0,40.56,30.78
2016,3,9,17,15,0.0,36.0,1.1,12.5,36.0,29.75,20.9
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,18.96,10.94
2016,3,9,17,45,0.0,13.0,1.1,12.0,13.0,10.7,2.28
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,18.5,17.5,2.2,11.5,19.0,28.43,2.19
2016,3,10,7,0,37.0,35.0,2.4,12.0,38.0,75.43,56.48
2016,3,10,7,15,61.5,56.0,2.55,12.0,66.0,120.16,97.32
2016,3,10,7,30,86.0,77.0,2.7,12.0,94.0,165.27,137.54
2016,3,10,7,45,100.0,99.0,2.85,12.5,124.5,204.79,171.75
2016,3,10,8,0,114.0,121.0,3.0,13.0,155.0,244.56,205.25
2016,3,10,8,15,125.5,141.5,3.25,13.0,185.5,280.3,234.99
2016,3,10,8,30,137.0,162.0,3.5,13.0,216.0,316.22,264.3
2016,3,10,8,45,259.0,169.0,3.8,13.5,285.5,456.44,379.77
2016,3,10,9,0,381.0,176.0,4.1,14.0,355.0,583.88,481.06
2016,3,10,9,15,209.5,198.0,4.25,14.0,298.5,427.83,352.61
2016,3,10,9,30,38.0,220.0,4.4,14.0,242.0,263.81,214.42
2016,3,10,9,45,153.5,246.5,4.55,14.5,339.5,429.13,350.3
2016,3,10,10,0,269.0,273.0,4.7,15.0,437.0,597.01,481.72
2016,3,10,10,15,136.5,231.0,4.75,15.0,314.5,387.65,314.5
2016,3,10,10,30,4.0,189.0,4.8,15.0,192.0,169.88,134.78
2016,3,10,10,45,7.0,205.5,4.85,15.5,211.0,187.86,149.31
2016,3,10,11,0,10.0,222.0,4.9,16.0,230.0,205.7,163.31
2016,3,10,11,15,8.5,214.5,4.8,16.0,221.0,195.96,155.19
2016,3,10,11,30,7.0,207.0,4.7,16.0,212.0,186.55,147.41
2016,3,10,11,45,7.5,209.0,4.65,16.0,214.5,188.06,148.54
2016,3,10,12,0,8.0,211.0,4.6,16.0,217.0,189.52,149.65
2016,3,10,12,15,4.0,147.5,4.5,16.0,150.5,128.38,100.08
2016,3,10,12,30,0.0,84.0,4.4,16.0,84.0,70.03,52.29
2016,3,10,12,45,0.0,100.0,4.35,16.0,100.0,83.52,63.43
2016,3,10,13,0,0.0,116.0,4.3,16.0,116.0,97.13,74.59
2016,3,10,13,15,1.0,141.0,4.1,15.5,142.0,119.13,92.8
2016,3,10,13,30,2.0,166.0,3.9,15.0,168.0,140.93,110.85
2016,3,10,13,45,1.0,124.0,3.7,15.0,125.0,104.23,80.89
2016,3,10,14,0,0.0,82.0,3.5,15.0,82.0,68.25,51.32
2016,3,10,14,15,0.0,56.0,3.25,15.0,56.0,46.51,33.34
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,24.86,15.28
2016,3,10,14,45,0.0,25.5,2.75,15.0,25.5,21.11,12.17
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,17.37,9.05
2016,3,10,15,15,0.0,25.0,2.25,15.0,25.0,20.67,11.89
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,23.97,14.75
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,27.27,17.62
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,30.57,20.51
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,26.41,17.06
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,22.26,14.41
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,18.12,10.69
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,13.98,6.93
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,10.27,3.52
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,6.56,0.09
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.69,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.0,4.25,11.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,10.0,4.4,11.0,10.0,8.21,1.45
2016,3,11,7,45,0.0,13.5,4.6,11.0,13.5,11.1,4.01
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,13.99,6.54
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,16.89,9.05
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,19.8,11.53
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,32.65,22.6
2016,3,11,9,0,0.0,55.0,4.5,11.0,55.0,45.56,33.6
2016,3,11,9,15,0.0,100.5,4.6,11.0,100.5,84.73,66.86
2016,3,11,9,30,0.0,146.0,4.7,11.0,146.0,127.71,102.89
2016,3,11,9,45,18.0,197.5,4.8,11.0,208.5,196.28,160.57
2016,3,11,10,0,36.0,249.0,4.9,11.0,271.0,288.09,236.11
2016,3,11,10,15,18.0,201.0,5.0,11.0,212.0,196.74,160.08
2016,3,11,10,30,0.0,153.0,5.1,11.0,153.0,131.57,105.12
2016,3,11,10,45,0.0,122.5,5.25,11.5,122.5,103.49,81.47
2016,3,11,11,0,0.0,92.0,5.4,12.0,92.0,76.67,58.87
2016,3,11,11,15,2.0,136.5,5.5,12.0,138.0,117.71,93.07
2016,3,11,11,30,4.0,181.0,5.6,12.0,184.0,159.55,127.59
2016,3,11,11,45,25.5,255.0,5.75,12.0,274.5,263.57,213.21
2016,3,11,12,0,47.0,329.0,5.9,12.0,365.0,356.0,287.84
2016,3,11,12,15,143.0,348.0,5.85,12.0,456.0,472.86,383.12
2016,3,11,12,30,239.0,367.0,5.8,12.0,547.0,564.37,456.44
2016,3,11,12,45,337.5,336.0,5.75,12.5,587.0,614.19,495.9
2016,3,11,13,0,436.0,305.0,5.7,13.0,627.0,652.5,525.75
2016,3,11,13,15,277.5,325.5,5.7,12.5,529.0,518.42,419.3
2016,3,11,13,30,119.0,346.0,5.7,12.0,431.0,398.78,322.56
2016,3,11,13,45,96.5,328.0,5.7,12.0,395.5,348.55,282.36
2016,3,11,14,0,74.0,310.0,5.7,12.0,360.0,310.49,251.51
2016,3,11,14,15,76.0,297.0,5.8,11.5,346.5,292.42,237.44
2016,3,11,14,30,78.0,284.0,5.9,11.0,333.0,274.21,222.98
2016,3,11,14,45,94.5,271.0,6.0,11.0,327.0,261.76,212.47
2016,3,11,15,0,111.0,258.0,6.1,11.0,321.0,247.26,199.82
2016,3,11,15,15,55.5,186.5,5.95,10.5,218.0,166.51,134.06
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,94.5,75.51
2016,3,11,15,45,0.0,112.0,5.65,10.0,112.0,91.54,73.24
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,88.38,70.75
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,76.93,61.21
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,65.89,54.38
2016,3,11,16,45,262.5,72.5,4.6,9.0,133.0,52.65,42.39
2016,3,11,17,0,525.0,64.0,4.3,9.0,185.0,50.59,40.38
2016,3,11,17,15,432.5,54.0,4.1,8.5,137.0,43.33,33.52
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,35.98,26.3
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,22.47,12.22
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,11.95,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,43.25,19.11
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,90.63,70.9
2016,3,12,7,15,82.0,63.5,3.05,9.0,79.0,145.01,120.37
2016,3,12,7,30,117.0,86.0,3.2,9.0,111.0,200.72,170.27
2016,3,12,7,45,142.5,108.0,3.4,9.0,146.5,250.07,213.67
2016,3,12,8,0,168.0,130.0,3.6,9.0,182.0,300.67,257.13
2016,3,12,8,15,199.5,146.0,3.7,9.0,217.5,349.0,297.96
2016,3,12,8,30,231.0,162.0,3.8,9.0,253.0,418.2,354.68
2016,3,12,8,45,132.0,175.0,3.95,9.5,228.5,325.35,274.1
2016,3,12,9,0,33.0,188.0,4.1,10.0,204.0,226.27,187.52
2016,3,12,9,15,103.0,220.0,4.2,10.0,276.0,330.1,275.53
2016,3,12,9,30,173.0,252.0,4.3,10.0,348.0,457.0,378.98
2016,3,12,9,45,120.5,263.0,4.4,10.5,332.0,414.93,341.56
2016,3,12,10,0,68.0,274.0,4.5,11.0,316.0,349.46,286.06
2016,3,12,10,15,42.0,255.5,4.45,11.0,282.0,297.54,242.82
2016,3,12,10,30,16.0,237.0,4.4,11.0,248.0,228.87,185.64
2016,3,12,10,45,33.5,274.5,4.35,11.0,298.0,303.56,246.62
2016,3,12,11,0,51.0,312.0,4.3,11.0,348.0,358.98,290.89
2016,3,12,11,15,25.5,190.5,4.35,11.0,208.5,202.56,163.91
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,57.46,42.8
2016,3,12,11,45,29.0,205.0,4.5,11.5,227.0,216.67,175.5
2016,3,12,12,0,58.0,341.0,4.6,12.0,385.0,378.04,304.57
2016,3,12,12,15,169.0,351.0,4.7,12.0,479.0,498.45,401.81
2016,3,12,12,30,280.0,361.0,4.8,12.0,573.0,608.11,488.31
2016,3,12,12,45,144.0,287.0,4.9,12.0,396.0,393.08,318.45
2016,3,12,13,0,8.0,213.0,5.0,12.0,219.0,187.47,150.0
2016,3,12,13,15,6.5,201.5,4.95,12.0,206.5,175.34,140.38
2016,3,12,13,30,5.0,190.0,4.9,12.0,194.0,163.5,130.75
2016,3,12,13,45,18.0,232.0,4.85,12.0,245.0,206.87,166.63
2016,3,12,14,0,31.0,274.0,4.8,12.0,296.0,253.72,204.9
2016,3,12,14,15,22.0,245.5,4.65,12.0,260.5,216.1,174.25
2016,3,12,14,30,13.0,217.0,4.5,12.0,225.0,185.72,149.57
2016,3,12,14,45,6.5,149.5,4.4,12.0,153.5,126.33,100.73
2016,3,12,15,0,0.0,82.0,4.3,12.0,82.0,68.15,52.27
2016,3,12,15,15,0.0,72.5,4.2,12.0,72.5,60.18,45.7
2016,3,12,15,30,0.0,63.0,4.1,12.0,63.0,52.23,39.08
2016,3,12,15,45,19.0,113.5,4.0,12.0,121.5,94.63,74.41
2016,3,12,16,0,38.0,164.0,3.9,12.0,180.0,127.61,101.84
2016,3,12,16,15,30.5,144.0,3.8,11.5,156.0,107.63,86.53
2016,3,12,16,30,23.0,124.0,3.7,11.0,132.0,95.94,80.82
2016,3,12,16,45,15.0,103.5,3.65,11.0,108.0,80.61,67.15
2016,3,12,17,0,7.0,83.0,3.6,11.0,84.0,65.16,53.14
2016,3,12,17,15,3.5,61.5,3.6,11.0,62.0,48.91,38.19
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,32.44,22.93
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,19.0,9.61
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.1,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,5.75,0.0
2016,3,13,7,45,0.0,9.5,3.15,11.5,9.5,7.81,1.14
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,9.87,2.93
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,11.94,4.71
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,14.01,6.48
2016,3,13,8,45,0.0,68.0,3.4,12.0,68.0,56.38,42.83
2016,3,13,9,0,0.0,119.0,3.5,12.0,119.0,102.96,82.15
2016,3,13,9,15,0.0,96.5,3.6,12.0,96.5,80.92,63.27
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,61.45,46.67
2016,3,13,9,45,1.0,125.5,3.85,12.0,126.5,108.09,85.8
2016,3,13,10,0,2.0,177.0,4.0,12.0,179.0,157.64,126.72
2016,3,13,10,15,7.5,203.5,4.05,12.0,209.0,188.1,151.69
2016,3,13,10,30,13.0,230.0,4.1,12.0,239.0,218.55,176.45
2016,3,13,10,45,8.5,205.5,4.15,12.0,211.5,188.85,151.77
2016,3,13,11,0,4.0,181.0,4.2,12.0,184.0,160.46,128.22
2016,3,13,11,15,3.0,172.0,4.3,12.0,174.0,150.68,120.07
2016,3,13,11,30,2.0,163.0,4.4,12.0,164.0,141.15,112.12
2016,3,13,11,45,3.0,171.5,4.55,12.5,173.5,149.39,118.67
2016,3,13,12,0,4.0,180.0,4.7,13.0,183.0,157.5,125.07
2016,3,13,12,15,5.5,194.5,4.85,13.0,199.0,171.28,136.36
2016,3,13,12,30,7.0,209.0,5.0,13.0,215.0,184.82,147.44
2016,3,13,12,45,5.0,192.0,5.15,13.0,196.5,167.31,133.14
2016,3,13,13,0,3.0,175.0,5.3,13.0,178.0,150.26,119.22
2016,3,13,13,15,3.0,176.0,5.15,13.0,179.0,150.61,119.58
2016,3,13,13,30,3.0,177.0,5.0,13.0,180.0,150.92,119.91
2016,3,13,13,45,7.0,201.5,4.9,13.0,207.0,173.71,138.76
2016,3,13,14,0,11.0,226.0,4.8,13.0,234.0,195.63,156.81
2016,3,13,14,15,74.5,262.5,4.7,13.0,310.5,261.78,211.01
2016,3,13,14,30,138.0,299.0,4.6,13.0,387.0,317.56,255.25
2016,3,13,14,45,71.0,238.5,4.5,13.0,283.5,225.73,181.07
2016,3,13,15,0,4.0,178.0,4.4,13.0,180.0,147.19,117.79
2016,3,13,15,15,2.0,136.0,4.25,13.0,137.0,112.24,89.11
2016,3,13,15,30,0.0,94.0,4.1,13.0,94.0,77.86,60.57
2016,3,13,15,45,0.0,109.5,3.95,13.0,109.5,89.65,70.74
2016,3,13,16,0,0.0,125.0,3.8,13.0,125.0,100.24,79.89
2016,3,13,16,15,0.0,108.5,3.65,12.5,108.5,86.76,68.81
2016,3,13,16,30,0.0,92.0,3.5,12.0,92.0,73.98,60.96
2016,3,13,16,45,0.0,76.0,3.4,12.0,76.0,61.55,49.87
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,49.01,38.51
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,36.71,27.21
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,23.95,15.43
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,14.01,5.75
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
