Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.68,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,109.73,72.47
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,199.95,164.56
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,292.1,246.77
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,376.75,320.75
2016,3,14,7,45,369.5,97.5,2.7,9.5,200.0,446.25,379.18
2016,3,14,8,0,419.0,112.0,2.8,10.0,246.0,518.67,437.8
2016,3,14,8,15,483.5,112.5,2.85,10.0,291.0,588.59,493.44
2016,3,14,8,30,548.0,113.0,2.9,10.0,336.0,670.25,555.65
2016,3,14,8,45,511.5,139.0,2.95,10.5,367.0,673.99,555.55
2016,3,14,9,0,475.0,165.0,3.0,11.0,398.0,681.7,558.23
2016,3,14,9,15,396.0,201.5,2.95,11.0,407.5,655.29,533.85
2016,3,14,9,30,317.0,238.0,2.9,11.0,417.0,603.07,490.47
2016,3,14,9,45,367.0,244.0,2.9,11.5,464.0,660.51,533.4
2016,3,14,10,0,417.0,250.0,2.9,12.0,511.0,738.74,589.51
2016,3,14,10,15,362.0,279.0,2.85,12.0,513.5,693.12,552.37
2016,3,14,10,30,307.0,308.0,2.8,12.0,516.0,666.13,529.5
2016,3,14,10,45,317.5,317.5,2.8,12.0,540.0,681.21,540.13
2016,3,14,11,0,328.0,327.0,2.8,12.0,564.0,694.38,549.07
2016,3,14,11,15,233.5,347.5,2.75,12.0,518.0,593.14,470.56
2016,3,14,11,30,139.0,368.0,2.7,12.0,472.0,514.62,408.26
2016,3,14,11,45,340.0,321.0,2.7,12.5,579.5,665.81,526.69
2016,3,14,12,0,541.0,274.0,2.7,13.0,687.0,806.05,630.44
2016,3,14,12,15,434.0,314.0,2.65,13.0,645.5,727.35,569.05
2016,3,14,12,30,327.0,354.0,2.6,13.0,604.0,639.91,502.54
2016,3,14,12,45,356.0,342.0,2.6,13.5,612.0,633.02,497.61
2016,3,14,13,0,385.0,330.0,2.6,14.0,620.0,622.93,489.59
2016,3,14,13,15,280.0,343.0,2.65,14.0,551.5,534.35,421.45
2016,3,14,13,30,175.0,356.0,2.7,14.0,483.0,444.37,351.67
2016,3,14,13,45,123.0,334.5,2.75,14.0,422.5,377.5,299.79
2016,3,14,14,0,71.0,313.0,2.8,14.0,362.0,310.06,246.75
2016,3,14,14,15,446.5,219.0,2.85,13.5,506.0,436.41,348.17
2016,3,14,14,30,822.0,125.0,2.9,13.0,650.0,504.74,397.16
2016,3,14,14,45,804.5,122.5,2.95,13.0,612.0,442.37,343.12
2016,3,14,15,0,787.0,120.0,3.0,13.0,574.0,377.97,286.73
2016,3,14,15,15,765.5,116.0,2.95,12.5,531.0,314.37,230.39
2016,3,14,15,30,744.0,112.0,2.9,12.0,488.0,252.68,175.64
2016,3,14,15,45,711.5,108.0,2.9,12.0,440.0,191.5,123.96
2016,3,14,16,0,679.0,104.0,2.9,12.0,392.0,134.21,82.4
2016,3,14,16,15,638.0,98.0,2.7,11.5,342.0,79.42,57.66
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,69.57,57.24
2016,3,14,16,45,537.0,83.5,2.35,11.0,241.0,64.35,52.59
2016,3,14,17,0,477.0,75.0,2.2,11.0,190.0,59.05,47.71
2016,3,14,17,15,388.0,63.0,2.25,10.5,142.0,47.85,37.4
2016,3,14,17,30,299.0,51.0,2.3,10.0,94.0,39.02,28.96
2016,3,14,17,45,179.0,34.0,2.35,9.5,56.5,26.19,16.13
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,13.49,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.4,6.0,13.0,40.75,0.0
2016,3,15,6,45,206.0,26.0,1.55,6.5,49.5,190.05,137.67
2016,3,15,7,0,355.0,41.0,1.7,7.0,86.0,320.38,266.64
2016,3,15,7,15,446.0,51.0,1.7,7.5,134.0,414.74,350.23
2016,3,15,7,30,537.0,61.0,1.7,8.0,182.0,516.39,434.93
2016,3,15,7,45,603.0,66.5,1.7,8.5,234.5,598.86,499.72
2016,3,15,8,0,669.0,72.0,1.7,9.0,287.0,684.38,563.72
2016,3,15,8,15,707.0,76.5,1.75,9.5,338.0,746.61,607.92
2016,3,15,8,30,745.0,81.0,1.8,10.0,389.0,803.19,646.65
2016,3,15,8,45,775.5,84.0,1.9,11.0,437.5,856.0,680.88
2016,3,15,9,0,806.0,87.0,2.0,12.0,486.0,907.05,713.01
2016,3,15,9,15,825.5,90.0,2.05,12.5,529.5,945.19,736.27
2016,3,15,9,30,845.0,93.0,2.1,13.0,573.0,980.38,757.35
2016,3,15,9,45,861.0,94.5,2.2,13.5,611.5,1006.94,773.02
2016,3,15,10,0,877.0,96.0,2.3,14.0,650.0,1017.88,778.21
2016,3,15,10,15,887.5,97.5,2.35,14.0,682.0,1031.44,786.34
2016,3,15,10,30,898.0,99.0,2.4,14.0,714.0,1041.11,791.97
2016,3,15,10,45,906.5,99.5,2.5,14.5,739.0,1043.57,792.06
2016,3,15,11,0,915.0,100.0,2.6,15.0,764.0,1041.96,789.65
2016,3,15,11,15,920.0,101.0,2.65,15.0,781.5,1033.3,783.62
2016,3,15,11,30,925.0,102.0,2.7,15.0,799.0,1020.55,775.06
2016,3,15,11,45,928.0,102.0,2.75,15.0,808.0,1000.75,761.87
2016,3,15,12,0,931.0,102.0,2.8,15.0,817.0,977.05,746.14
2016,3,15,12,15,931.5,102.0,2.8,15.0,818.0,947.28,725.87
2016,3,15,12,30,932.0,102.0,2.8,15.0,819.0,913.95,703.17
2016,3,15,12,45,934.5,99.5,2.8,15.5,812.5,876.28,676.13
2016,3,15,13,0,937.0,97.0,2.8,16.0,806.0,835.23,646.7
2016,3,15,13,15,933.5,96.0,2.75,16.0,791.0,788.01,613.64
2016,3,15,13,30,930.0,95.0,2.7,16.0,776.0,738.22,577.18
2016,3,15,13,45,924.0,94.0,2.7,16.0,752.5,684.47,536.16
2016,3,15,14,0,918.0,93.0,2.7,16.0,729.0,628.85,492.55
2016,3,15,14,15,909.0,91.5,2.65,16.0,698.5,569.55,444.63
2016,3,15,14,30,900.0,90.0,2.6,16.0,668.0,509.22,394.37
2016,3,15,14,45,887.0,88.0,2.55,16.0,631.0,446.05,340.34
2016,3,15,15,0,874.0,86.0,2.5,16.0,594.0,382.87,284.75
2016,3,15,15,15,856.5,83.5,2.35,15.5,551.0,315.16,224.99
2016,3,15,15,30,839.0,81.0,2.2,15.0,508.0,250.93,168.02
2016,3,15,15,45,816.0,77.5,2.05,15.0,460.5,186.54,113.61
2016,3,15,16,0,793.0,74.0,1.9,15.0,413.0,124.68,69.21
2016,3,15,16,15,759.0,70.0,1.7,14.5,362.0,64.98,52.2
2016,3,15,16,30,725.0,66.0,1.5,14.0,311.0,55.56,44.12
2016,3,15,16,45,675.5,60.5,1.35,13.5,259.0,51.58,40.71
2016,3,15,17,0,626.0,55.0,1.2,13.0,207.0,43.68,33.65
2016,3,15,17,15,546.0,47.0,1.2,12.0,157.0,37.74,28.23
2016,3,15,17,30,466.0,39.0,1.2,11.0,107.0,31.76,22.52
2016,3,15,17,45,324.0,27.5,1.25,10.5,65.5,22.48,13.2
2016,3,15,18,0,182.0,16.0,1.3,10.0,24.0,13.09,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,12.0,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,13.0,1.7,7.0,16.0,75.04,0.0
2016,3,16,6,45,267.0,25.5,1.95,8.0,54.5,231.73,174.21
2016,3,16,7,0,418.0,38.0,2.2,9.0,93.0,358.94,297.93
2016,3,16,7,15,506.0,46.5,2.3,9.5,143.0,451.99,380.21
2016,3,16,7,30,594.0,55.0,2.4,10.0,193.0,552.09,462.81
2016,3,16,7,45,649.0,61.0,2.5,10.5,245.5,628.52,523.01
2016,3,16,8,0,704.0,67.0,2.6,11.0,298.0,701.83,578.26
2016,3,16,8,15,740.5,71.5,2.7,11.5,349.0,764.45,623.35
2016,3,16,8,30,777.0,76.0,2.8,12.0,400.0,826.52,666.66
2016,3,16,8,45,803.5,79.5,2.9,12.5,449.0,876.98,700.39
2016,3,16,9,0,830.0,83.0,3.0,13.0,498.0,925.42,732.08
2016,3,16,9,15,848.5,85.5,2.95,13.5,542.0,962.36,753.91
2016,3,16,9,30,867.0,88.0,2.9,14.0,586.0,996.25,773.34
2016,3,16,9,45,881.0,90.0,2.9,14.5,624.5,1009.93,779.15
2016,3,16,10,0,895.0,92.0,2.9,15.0,663.0,1031.51,790.63
2016,3,16,10,15,904.5,93.5,2.85,15.0,694.5,1044.13,796.98
2016,3,16,10,30,914.0,95.0,2.8,15.0,726.0,1052.77,800.86
2016,3,16,10,45,921.5,96.0,2.8,15.5,751.0,1054.71,799.44
2016,3,16,11,0,929.0,97.0,2.8,16.0,776.0,1052.51,795.51
2016,3,16,11,15,933.0,98.0,2.8,16.0,792.5,1042.65,788.17
2016,3,16,11,30,937.0,99.0,2.8,16.0,809.0,1028.68,778.31
2016,3,16,11,45,939.5,99.0,2.8,16.5,817.5,1008.11,762.75
2016,3,16,12,0,942.0,99.0,2.8,17.0,826.0,983.63,744.76
2016,3,16,12,15,941.5,99.0,2.8,17.0,826.5,952.62,723.84
2016,3,16,12,30,941.0,99.0,2.8,17.0,827.0,918.07,700.53
2016,3,16,12,45,943.5,96.0,2.85,17.5,820.0,879.54,673.5
2016,3,16,13,0,946.0,93.0,2.9,18.0,813.0,837.61,644.0
2016,3,16,13,15,941.5,92.5,2.9,18.0,797.0,789.77,611.02
2016,3,16,13,30,937.0,92.0,2.9,18.0,781.0,739.4,574.7
2016,3,16,13,45,931.0,90.5,2.9,18.0,757.5,684.84,533.26
2016,3,16,14,0,925.0,89.0,2.9,18.0,734.0,628.4,489.22
2016,3,16,14,15,915.5,87.5,2.85,18.0,703.0,568.49,441.03
2016,3,16,14,30,906.0,86.0,2.8,18.0,672.0,507.6,390.55
2016,3,16,14,45,893.5,84.0,2.75,18.0,634.5,444.33,336.65
2016,3,16,15,0,881.0,82.0,2.7,18.0,597.0,381.0,281.15
2016,3,16,15,15,864.0,80.0,2.5,17.5,554.0,316.6,224.18
2016,3,16,15,30,847.0,78.0,2.3,17.0,511.0,249.2,164.97
2016,3,16,15,45,823.5,74.5,2.15,17.0,463.5,184.29,110.57
2016,3,16,16,0,800.0,71.0,2.0,17.0,416.0,121.95,66.33
2016,3,16,16,15,767.0,67.5,1.75,16.5,365.5,62.27,49.4
2016,3,16,16,30,734.0,64.0,1.5,16.0,315.0,53.96,42.35
2016,3,16,16,45,685.5,58.5,1.25,15.5,263.0,49.93,38.91
2016,3,16,17,0,637.0,53.0,1.0,15.0,211.0,45.85,35.31
2016,3,16,17,15,560.0,46.0,1.05,14.5,160.5,36.95,27.24
2016,3,16,17,30,483.0,39.0,1.1,14.0,110.0,31.76,22.26
2016,3,16,17,45,347.0,28.0,1.15,13.5,68.0,22.91,13.53
2016,3,16,18,0,211.0,17.0,1.2,13.0,26.0,13.97,0.0
2016,3,16,18,15,105.5,8.5,1.2,12.5,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.5,7.0,1.2,9.5,10.0,5.97,0.0
2016,3,17,6,30,175.0,14.0,1.3,10.0,20.0,133.59,0.0
2016,3,17,6,45,324.0,25.5,1.45,10.5,60.5,266.06,203.23
2016,3,17,7,0,473.0,37.0,1.6,11.0,101.0,394.14,323.79
2016,3,17,7,15,556.0,44.5,1.75,11.5,152.0,484.95,402.25
2016,3,17,7,30,639.0,52.0,1.9,12.0,203.0,576.59,476.47
2016,3,17,7,45,690.5,57.5,2.05,12.5,256.5,652.15,534.87
2016,3,17,8,0,742.0,63.0,2.2,13.0,310.0,729.31,592.01
2016,3,17,8,15,776.5,67.0,2.2,13.5,362.0,790.73,634.31
2016,3,17,8,30,811.0,71.0,2.2,14.0,414.0,851.39,674.63
2016,3,17,8,45,835.0,74.0,2.25,14.5,462.5,899.72,705.49
2016,3,17,9,0,859.0,77.0,2.3,15.0,511.0,945.83,734.24
2016,3,17,9,15,877.0,79.5,2.25,15.5,555.5,971.83,747.65
2016,3,17,9,30,895.0,82.0,2.2,16.0,600.0,1005.4,766.19
2016,3,17,9,45,907.5,84.5,2.15,16.5,638.5,1030.06,778.44
2016,3,17,10,0,920.0,87.0,2.1,17.0,677.0,1050.98,788.22
2016,3,17,10,15,929.0,88.5,2.05,17.0,709.0,1063.19,793.82
2016,3,17,10,30,938.0,90.0,2.0,17.0,741.0,1071.32,796.97
2016,3,17,10,45,944.5,91.0,2.0,17.5,766.0,1072.14,794.79
2016,3,17,11,0,951.0,92.0,2.0,18.0,791.0,1068.73,790.14
2016,3,17,11,15,955.0,92.5,1.95,18.5,808.0,1058.02,780.32
2016,3,17,11,30,959.0,93.0,1.9,19.0,825.0,1043.12,768.08
2016,3,17,11,45,960.5,93.5,1.9,19.5,833.5,1021.7,752.56
2016,3,17,12,0,962.0,94.0,1.9,20.0,842.0,996.3,734.66
2016,3,17,12,15,962.0,94.0,1.85,20.0,842.5,965.15,713.89
2016,3,17,12,30,962.0,94.0,1.8,20.0,843.0,930.36,690.78
2016,3,17,12,45,960.0,94.0,1.8,20.0,835.0,890.42,664.81
2016,3,17,13,0,958.0,94.0,1.8,20.0,827.0,847.29,636.55
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.0,798.71,603.84
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,747.54,567.88
2016,3,17,13,45,943.5,91.0,1.7,20.5,771.0,692.43,526.48
2016,3,17,14,0,937.0,90.0,1.7,21.0,747.0,635.45,482.64
2016,3,17,14,15,927.5,88.5,1.65,20.5,715.5,574.82,436.26
2016,3,17,14,30,918.0,87.0,1.6,20.0,684.0,513.19,387.37
2016,3,17,14,45,905.5,85.0,1.55,20.0,646.0,449.17,334.19
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,385.06,279.31
2016,3,17,15,15,876.0,80.5,1.4,20.0,564.5,319.46,222.19
2016,3,17,15,30,859.0,78.0,1.3,20.0,521.0,250.8,162.88
2016,3,17,15,45,835.5,75.0,1.25,20.0,473.0,185.52,109.33
2016,3,17,16,0,812.0,72.0,1.2,20.0,425.0,122.8,65.83
2016,3,17,16,15,779.5,68.0,1.1,19.5,373.5,61.97,48.49
2016,3,17,16,30,747.0,64.0,1.0,19.0,322.0,54.03,41.88
2016,3,17,16,45,699.0,59.0,0.95,18.5,269.5,50.4,38.84
2016,3,17,17,0,651.0,54.0,0.9,18.0,217.0,46.75,35.65
2016,3,17,17,15,574.0,46.5,0.9,17.0,165.5,37.38,27.34
2016,3,17,17,30,497.0,39.0,0.9,16.0,114.0,31.76,22.1
2016,3,17,17,45,362.5,28.0,0.95,15.5,71.5,22.89,13.52
2016,3,17,18,0,228.0,17.0,1.0,15.0,29.0,13.93,0.0
2016,3,17,18,15,114.0,8.5,0.95,14.5,14.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.0,8.5,11.5,49.97,0.0
2016,3,18,6,30,172.0,16.0,2.3,9.0,23.0,136.27,0.0
2016,3,18,6,45,314.0,28.0,2.6,10.0,64.0,263.04,206.03
2016,3,18,7,0,456.0,40.0,2.9,11.0,105.0,386.97,321.14
2016,3,18,7,15,539.0,48.0,2.85,11.0,156.0,477.97,401.1
2016,3,18,7,30,622.0,56.0,2.8,11.0,207.0,575.34,481.14
2016,3,18,7,45,360.0,96.5,2.75,11.5,188.5,436.92,368.11
2016,3,18,8,0,98.0,137.0,2.7,12.0,170.0,246.45,205.92
2016,3,18,8,15,118.0,160.0,2.7,12.0,206.0,292.29,244.44
2016,3,18,8,30,138.0,183.0,2.7,12.0,242.0,338.75,281.95
2016,3,18,8,45,242.0,193.0,2.7,12.5,311.0,467.49,385.9
2016,3,18,9,0,346.0,203.0,2.7,13.0,380.0,581.81,474.47
2016,3,18,9,15,610.0,147.0,2.7,13.0,491.0,810.28,647.14
2016,3,18,9,30,874.0,91.0,2.7,13.0,602.0,1007.65,783.24
2016,3,18,9,45,886.0,94.0,2.75,13.5,640.0,1020.34,787.09
2016,3,18,10,0,898.0,97.0,2.8,14.0,678.0,1040.93,798.37
2016,3,18,10,15,908.0,98.5,2.8,14.0,710.5,1053.83,805.41
2016,3,18,10,30,918.0,100.0,2.8,14.0,743.0,1062.74,809.98
2016,3,18,10,45,923.5,102.0,2.8,14.5,767.5,1063.54,807.79
2016,3,18,11,0,929.0,104.0,2.8,15.0,792.0,1060.18,803.09
2016,3,18,11,15,933.5,105.0,2.8,15.0,809.0,1050.52,795.89
2016,3,18,11,30,938.0,106.0,2.8,15.0,826.0,1036.74,786.15
2016,3,18,11,45,937.0,108.0,2.85,15.5,834.0,1014.69,770.05
2016,3,18,12,0,936.0,110.0,2.9,16.0,842.0,988.82,751.53
2016,3,18,12,15,936.5,110.5,2.9,16.0,842.5,959.05,731.4
2016,3,18,12,30,937.0,111.0,2.9,16.0,843.0,925.68,708.8
2016,3,18,12,45,928.5,113.5,2.9,16.0,833.5,883.43,679.98
2016,3,18,13,0,920.0,116.0,2.9,16.0,824.0,838.52,649.14
2016,3,18,13,15,916.0,115.0,2.9,16.0,808.0,791.2,616.34
2016,3,18,13,30,912.0,114.0,2.9,16.0,792.0,741.42,579.4
2016,3,18,13,45,905.0,112.5,2.95,16.0,768.0,687.02,538.1
2016,3,18,14,0,898.0,111.0,3.0,16.0,744.0,630.93,494.28
2016,3,18,14,15,888.0,109.0,3.05,15.5,712.5,572.54,448.11
2016,3,18,14,30,878.0,107.0,3.1,15.0,681.0,511.07,397.82
2016,3,18,14,45,868.5,103.0,3.15,15.0,644.0,447.51,343.38
2016,3,18,15,0,859.0,99.0,3.2,15.0,607.0,383.72,287.07
2016,3,18,15,15,841.0,96.0,3.2,14.5,563.5,318.41,229.06
2016,3,18,15,30,823.0,93.0,3.2,14.0,520.0,254.45,172.23
2016,3,18,15,45,690.0,108.0,3.2,14.0,443.5,184.42,118.05
2016,3,18,16,0,557.0,123.0,3.2,14.0,367.0,134.85,87.44
2016,3,18,16,15,518.0,117.0,3.0,13.5,322.5,86.32,71.26
2016,3,18,16,30,479.0,111.0,2.8,13.0,278.0,79.72,65.77
2016,3,18,16,45,445.0,96.5,2.6,12.5,232.5,70.47,57.74
2016,3,18,17,0,411.0,82.0,2.4,12.0,187.0,60.87,49.2
2016,3,18,17,15,355.0,67.0,2.3,11.5,143.0,50.42,39.66
2016,3,18,17,30,299.0,52.0,2.2,11.0,99.0,39.65,29.6
2016,3,18,17,45,149.5,38.5,2.15,10.5,62.0,29.9,19.95
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,19.73,0.66
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,8.11,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,17.76,0.0
2016,3,19,6,45,95.5,35.5,1.95,10.5,49.5,122.6,94.98
2016,3,19,7,0,191.0,52.0,2.2,11.0,80.0,208.76,173.38
2016,3,19,7,15,229.5,71.0,2.25,11.0,118.0,267.5,225.87
2016,3,19,7,30,268.0,90.0,2.3,11.0,156.0,328.78,278.96
2016,3,19,7,45,299.0,106.5,2.35,11.5,196.0,382.86,323.82
2016,3,19,8,0,330.0,123.0,2.4,12.0,236.0,438.51,368.37
2016,3,19,8,15,287.0,150.5,2.4,12.0,260.0,445.07,371.23
2016,3,19,8,30,244.0,178.0,2.4,12.0,284.0,446.88,370.16
2016,3,19,8,45,217.5,203.0,2.45,12.5,305.5,436.56,359.67
2016,3,19,9,0,191.0,228.0,2.5,13.0,327.0,442.95,362.02
2016,3,19,9,15,219.5,246.0,2.5,13.5,368.5,492.14,399.11
2016,3,19,9,30,248.0,264.0,2.5,14.0,410.0,563.21,451.37
2016,3,19,9,45,554.5,180.5,2.5,14.5,534.5,796.55,629.11
2016,3,19,10,0,861.0,97.0,2.5,15.0,659.0,1003.43,769.01
2016,3,19,10,15,870.5,99.0,2.5,15.0,690.0,1016.22,774.02
2016,3,19,10,30,880.0,101.0,2.5,15.0,721.0,1025.16,778.65
2016,3,19,10,45,884.0,104.0,2.5,15.5,744.0,1025.69,776.38
2016,3,19,11,0,888.0,107.0,2.5,16.0,767.0,1022.2,771.7
2016,3,19,11,15,601.0,234.0,2.5,16.0,685.5,878.95,672.53
2016,3,19,11,30,314.0,361.0,2.5,16.0,604.0,692.66,533.83
2016,3,19,11,45,281.0,372.5,2.55,16.0,591.5,660.27,510.74
2016,3,19,12,0,248.0,384.0,2.6,16.0,579.0,610.45,473.91
2016,3,19,12,15,377.5,340.5,2.65,16.0,637.5,684.96,531.73
2016,3,19,12,30,507.0,297.0,2.7,16.0,696.0,748.55,579.6
2016,3,19,12,45,364.5,339.0,2.75,16.0,624.0,633.02,492.48
2016,3,19,13,0,222.0,381.0,2.8,16.0,552.0,528.4,412.6
2016,3,19,13,15,560.0,242.5,2.8,16.0,663.5,653.7,512.59
2016,3,19,13,30,898.0,104.0,2.8,16.0,775.0,721.7,565.71
2016,3,19,13,45,615.5,211.0,2.8,16.0,664.5,596.82,467.67
2016,3,19,14,0,333.0,318.0,2.8,16.0,554.0,475.7,372.97
2016,3,19,14,15,317.5,306.5,2.8,15.5,524.0,432.49,340.07
2016,3,19,14,30,302.0,295.0,2.8,15.0,494.0,390.65,307.14
2016,3,19,14,45,250.0,284.5,2.8,15.0,443.0,336.32,263.75
2016,3,19,15,0,198.0,274.0,2.8,15.0,392.0,287.18,224.54
2016,3,19,15,15,197.0,254.0,2.85,15.0,364.5,253.75,196.72
2016,3,19,15,30,196.0,234.0,2.9,15.0,337.0,220.69,169.1
2016,3,19,15,45,301.5,195.0,2.95,15.0,336.5,189.01,138.48
2016,3,19,16,0,407.0,156.0,3.0,15.0,336.0,142.88,99.38
2016,3,19,16,15,390.5,140.0,2.85,14.5,296.0,98.79,81.9
2016,3,19,16,30,374.0,124.0,2.7,14.0,256.0,87.32,72.2
2016,3,19,16,45,360.5,105.0,2.6,13.5,215.5,75.51,61.98
2016,3,19,17,0,347.0,86.0,2.5,13.0,175.0,63.16,51.04
2016,3,19,17,15,307.5,69.0,2.4,12.5,135.0,51.53,40.51
2016,3,19,17,30,268.0,52.0,2.3,12.0,95.0,39.48,29.37
2016,3,19,17,45,196.0,35.5,2.2,11.5,60.5,27.28,17.75
2016,3,19,18,0,124.0,19.0,2.1,11.0,26.0,14.77,0.69
2016,3,19,18,15,62.0,9.5,2.1,10.5,13.0,8.11,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,11.54,0.0
2016,3,20,6,45,6.0,33.0,1.35,11.5,34.0,34.46,22.69
2016,3,20,7,0,12.0,52.0,1.5,12.0,54.0,57.87,43.76
2016,3,20,7,15,23.5,73.5,1.65,12.0,79.0,97.18,78.24
2016,3,20,7,30,35.0,95.0,1.8,12.0,104.0,129.7,106.67
2016,3,20,7,45,42.5,116.0,2.0,12.5,129.0,158.72,131.32
2016,3,20,8,0,50.0,137.0,2.2,13.0,154.0,187.96,155.59
2016,3,20,8,15,117.5,161.5,2.25,13.0,210.5,292.15,243.09
2016,3,20,8,30,185.0,186.0,2.3,13.0,267.0,383.73,317.7
2016,3,20,8,45,212.5,206.0,2.4,13.5,309.0,435.02,357.04
2016,3,20,9,0,240.0,226.0,2.5,14.0,351.0,507.66,411.85
2016,3,20,9,15,237.5,247.0,2.65,14.0,379.5,510.31,412.74
2016,3,20,9,30,235.0,268.0,2.8,14.0,408.0,532.5,428.65
2016,3,20,9,45,142.0,275.0,2.95,14.5,361.0,445.17,357.21
2016,3,20,10,0,49.0,282.0,3.1,15.0,314.0,333.7,266.35
2016,3,20,10,15,40.5,284.0,3.3,15.0,311.5,323.61,258.13
2016,3,20,10,30,32.0,286.0,3.5,15.0,309.0,313.71,249.74
2016,3,20,10,45,18.5,237.5,3.7,15.5,251.0,228.41,181.24
2016,3,20,11,0,5.0,189.0,3.9,16.0,193.0,168.21,132.19
2016,3,20,11,15,20.5,256.5,4.1,16.0,272.5,245.85,194.81
2016,3,20,11,30,36.0,324.0,4.3,16.0,352.0,344.17,272.24
2016,3,20,11,45,29.5,312.0,4.55,16.5,335.0,321.76,253.85
2016,3,20,12,0,23.0,300.0,4.8,17.0,318.0,283.98,223.74
2016,3,20,12,15,14.0,240.5,4.9,16.5,251.5,219.52,173.0
2016,3,20,12,30,5.0,181.0,5.0,16.0,185.0,157.87,123.69
2016,3,20,12,45,6.0,193.0,5.15,16.0,198.0,168.57,132.47
2016,3,20,13,0,7.0,205.0,5.3,16.0,211.0,179.04,140.99
2016,3,20,13,15,76.5,287.0,5.3,15.5,345.0,309.12,247.02
2016,3,20,13,30,146.0,369.0,5.3,15.0,479.0,431.94,344.51
2016,3,20,13,45,73.0,234.5,5.35,15.0,289.5,247.99,198.24
2016,3,20,14,0,0.0,100.0,5.4,15.0,100.0,83.36,63.6
2016,3,20,14,15,0.0,57.5,5.3,15.0,57.5,47.8,34.29
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,12.43,4.78
2016,3,20,14,45,0.0,78.0,5.15,15.0,78.0,64.86,48.72
2016,3,20,15,0,0.0,141.0,5.1,15.0,141.0,116.19,91.46
2016,3,20,15,15,0.0,115.0,4.85,14.5,115.0,94.98,74.2
2016,3,20,15,30,0.0,89.0,4.6,14.0,89.0,73.94,56.93
2016,3,20,15,45,22.0,133.5,4.45,14.0,143.5,109.51,86.0
2016,3,20,16,0,44.0,178.0,4.3,14.0,198.0,136.78,108.39
2016,3,20,16,15,40.0,158.0,4.0,13.5,174.5,116.41,97.74
2016,3,20,16,30,36.0,138.0,3.7,13.0,151.0,102.49,85.9
2016,3,20,16,45,29.0,117.0,3.45,13.0,126.5,87.95,73.15
2016,3,20,17,0,22.0,96.0,3.2,13.0,102.0,73.12,59.91
2016,3,20,17,15,12.0,75.0,2.95,12.5,78.5,59.02,47.19
2016,3,20,17,30,2.0,54.0,2.7,12.0,55.0,43.01,32.52
2016,3,20,17,45,1.0,34.5,2.5,12.0,35.0,27.94,18.37
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,12.37,0.71
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,6.4,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,1.4,9.5,10.5,12.57,0.0
2016,3,21,6,30,16.0,20.0,1.5,10.0,21.0,29.61,8.36
2016,3,21,6,45,73.0,40.0,1.65,10.5,51.0,102.43,80.05
2016,3,21,7,0,130.0,60.0,1.8,11.0,81.0,179.64,148.64
2016,3,21,7,15,164.5,81.5,2.0,11.0,117.5,235.77,198.37
2016,3,21,7,30,199.0,103.0,2.2,11.0,154.0,294.08,248.79
2016,3,21,7,45,235.0,119.0,2.4,11.5,192.5,347.95,293.9
2016,3,21,8,0,271.0,135.0,2.6,12.0,231.0,404.2,339.63
2016,3,21,8,15,445.0,121.5,2.8,12.0,306.5,566.34,471.7
2016,3,21,8,30,619.0,108.0,3.0,12.0,382.0,730.94,597.09
2016,3,21,8,45,686.0,109.0,3.2,12.5,444.0,811.69,654.12
2016,3,21,9,0,753.0,110.0,3.4,13.0,506.0,892.75,710.64
2016,3,21,9,15,773.0,114.0,3.6,13.0,549.0,931.04,736.78
2016,3,21,9,30,793.0,118.0,3.8,13.0,592.0,959.89,756.46
2016,3,21,9,45,434.5,209.0,4.05,13.0,471.0,708.13,568.92
2016,3,21,10,0,76.0,300.0,4.3,13.0,350.0,381.42,307.34
2016,3,21,10,15,64.5,307.0,4.45,13.0,351.0,373.61,301.33
2016,3,21,10,30,53.0,314.0,4.6,13.0,352.0,365.7,294.25
2016,3,21,10,45,26.5,179.5,4.85,13.5,198.5,193.86,155.53
2016,3,21,11,0,0.0,45.0,5.1,14.0,45.0,37.43,25.61
2016,3,21,11,15,13.0,175.5,5.25,14.0,186.0,163.24,129.86
2016,3,21,11,30,26.0,306.0,5.4,14.0,327.0,296.46,237.18
2016,3,21,11,45,17.5,262.5,5.6,14.0,276.5,245.44,195.88
2016,3,21,12,0,9.0,219.0,5.8,14.0,226.0,196.54,156.23
2016,3,21,12,15,9.0,219.0,5.85,14.0,226.5,195.64,155.54
2016,3,21,12,30,9.0,219.0,5.9,14.0,227.0,194.71,154.78
2016,3,21,12,45,133.5,301.0,6.0,14.5,406.0,393.38,316.75
2016,3,21,13,0,258.0,383.0,6.1,15.0,585.0,568.08,453.26
2016,3,21,13,15,261.0,372.5,5.95,14.5,573.0,541.48,432.63
2016,3,21,13,30,264.0,362.0,5.8,14.0,561.0,514.08,411.74
2016,3,21,13,45,171.0,346.5,5.65,14.0,474.0,413.89,331.74
2016,3,21,14,0,78.0,331.0,5.5,14.0,387.0,326.42,261.33
2016,3,21,14,15,59.0,304.0,5.4,14.0,345.5,285.49,228.63
2016,3,21,14,30,40.0,277.0,5.3,14.0,304.0,247.52,198.15
2016,3,21,14,45,20.0,219.5,5.25,14.0,233.0,187.71,149.94
2016,3,21,15,0,0.0,162.0,5.2,14.0,162.0,132.93,105.55
2016,3,21,15,15,0.0,113.5,5.0,13.5,113.5,93.78,73.46
2016,3,21,15,30,0.0,65.0,4.8,13.0,65.0,53.92,40.23
2016,3,21,15,45,0.0,105.0,4.65,13.0,105.0,86.31,67.8
2016,3,21,16,0,0.0,145.0,4.5,13.0,145.0,114.94,92.14
2016,3,21,16,15,37.0,145.0,4.3,12.5,158.5,108.65,91.31
2016,3,21,16,30,74.0,145.0,4.1,12.0,172.0,107.12,90.35
2016,3,21,16,45,255.5,118.5,3.9,11.5,189.5,85.85,71.7
2016,3,21,17,0,437.0,92.0,3.7,11.0,207.0,67.96,55.78
2016,3,21,17,15,357.0,78.5,3.4,10.5,158.5,58.59,47.21
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,49.02,38.18
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,34.75,24.54
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,20.1,6.17
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,11.1,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,11.5,1.4,7.5,18.0,62.34,0.0
2016,3,22,6,30,208.0,23.0,1.6,8.0,36.0,172.67,95.69
2016,3,22,6,45,343.0,34.5,1.85,8.5,80.0,288.56,235.66
2016,3,22,7,0,478.0,46.0,2.1,9.0,124.0,410.03,343.59
2016,3,22,7,15,555.0,54.0,2.25,9.5,176.0,498.43,419.61
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,592.37,495.35
2016,3,22,7,45,683.0,67.0,2.55,10.5,281.5,666.13,552.12
2016,3,22,8,0,734.0,72.0,2.7,11.0,335.0,736.43,604.12
2016,3,22,8,15,767.0,76.0,2.7,11.0,387.0,796.28,646.85
2016,3,22,8,30,800.0,80.0,2.7,11.0,439.0,855.2,687.75
2016,3,22,8,45,827.0,82.5,2.7,11.5,488.0,905.22,719.97
2016,3,22,9,0,854.0,85.0,2.7,12.0,537.0,953.12,750.03
2016,3,22,9,15,871.0,87.5,2.7,12.0,581.0,988.69,772.35
2016,3,22,9,30,888.0,90.0,2.7,12.0,625.0,1009.49,784.43
2016,3,22,9,45,904.0,90.0,2.75,12.5,664.5,1034.07,798.35
2016,3,22,10,0,920.0,90.0,2.8,13.0,704.0,1055.05,809.77
2016,3,22,10,15,929.0,91.5,2.75,13.0,735.5,1066.83,815.51
2016,3,22,10,30,938.0,93.0,2.7,13.0,767.0,1074.51,818.72
2016,3,22,10,45,945.0,93.5,2.7,13.0,791.5,1074.81,817.74
2016,3,22,11,0,952.0,94.0,2.7,13.0,816.0,1070.88,814.18
2016,3,22,11,15,955.5,95.0,2.7,13.0,832.5,1059.78,806.04
2016,3,22,11,30,959.0,96.0,2.7,13.0,849.0,1044.5,795.3
2016,3,22,11,45,961.5,95.5,2.75,13.0,857.0,1022.5,780.71
2016,3,22,12,0,964.0,95.0,2.8,13.0,865.0,996.53,763.5
2016,3,22,12,15,964.0,95.0,2.85,13.0,865.0,964.95,742.46
2016,3,22,12,30,964.0,95.0,2.9,13.0,865.0,929.73,718.83
2016,3,22,12,45,959.5,96.0,3.0,13.5,856.0,888.35,689.83
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,843.96,658.5
2016,3,22,13,15,951.0,96.5,3.15,14.0,830.5,795.7,625.0
2016,3,22,13,30,947.0,96.0,3.2,14.0,814.0,744.87,587.61
2016,3,22,13,45,941.0,94.5,3.3,14.0,790.0,689.51,545.18
2016,3,22,14,0,935.0,93.0,3.4,14.0,766.0,632.28,499.95
2016,3,22,14,15,926.0,91.5,3.4,13.5,734.5,571.86,451.29
2016,3,22,14,30,917.0,90.0,3.4,13.0,703.0,510.4,400.0
2016,3,22,14,45,906.0,87.5,3.45,13.0,665.0,446.53,344.37
2016,3,22,15,0,895.0,85.0,3.5,13.0,627.0,382.43,286.92
2016,3,22,15,15,879.0,82.5,3.3,13.0,583.5,316.99,227.31
2016,3,22,15,30,863.0,80.0,3.1,13.0,540.0,252.48,169.04
2016,3,22,15,45,839.5,77.5,2.95,13.0,491.5,183.0,110.51
2016,3,22,16,0,816.0,75.0,2.8,13.0,443.0,120.52,66.84
2016,3,22,16,15,784.5,71.0,2.55,12.5,391.5,59.61,47.78
2016,3,22,16,30,753.0,67.0,2.3,12.0,340.0,56.16,44.98
2016,3,22,16,45,708.0,62.0,2.05,12.0,287.0,52.63,41.89
2016,3,22,17,0,663.0,57.0,1.8,12.0,234.0,49.07,38.67
2016,3,22,17,15,590.5,50.0,1.8,11.0,182.0,39.99,30.48
2016,3,22,17,30,518.0,43.0,1.8,10.0,130.0,34.87,25.64
2016,3,22,17,45,392.5,33.0,1.8,9.5,85.0,26.97,17.94
2016,3,22,18,0,267.0,23.0,1.8,9.0,40.0,19.02,6.63
2016,3,22,18,15,133.5,11.5,1.85,9.0,20.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,73.5,11.5,2.05,5.5,16.5,47.01,0.0
2016,3,23,6,30,147.0,23.0,2.3,6.0,33.0,137.59,86.68
2016,3,23,6,45,225.0,39.5,2.55,7.0,70.0,219.21,181.0
2016,3,23,7,0,303.0,56.0,2.8,8.0,107.0,302.2,256.29
2016,3,23,7,15,350.5,71.5,2.9,8.5,150.5,369.06,315.41
2016,3,23,7,30,398.0,87.0,3.0,9.0,194.0,439.42,375.13
2016,3,23,7,45,437.5,97.5,3.1,9.5,238.0,499.72,424.48
2016,3,23,8,0,477.0,108.0,3.2,10.0,282.0,561.84,473.38
2016,3,23,8,15,573.5,102.5,3.2,10.5,341.5,665.23,552.11
2016,3,23,8,30,670.0,97.0,3.2,11.0,401.0,764.02,624.08
2016,3,23,8,45,758.5,93.0,3.2,11.5,471.5,854.15,687.09
2016,3,23,9,0,847.0,89.0,3.2,12.0,542.0,951.67,753.36
2016,3,23,9,15,864.5,91.5,3.2,12.5,586.5,987.52,774.3
2016,3,23,9,30,882.0,94.0,3.2,13.0,631.0,1008.47,785.19
2016,3,23,9,45,896.0,96.0,3.2,13.5,669.5,1033.26,798.87
2016,3,23,10,0,910.0,98.0,3.2,14.0,708.0,1054.37,809.96
2016,3,23,10,15,919.0,99.5,3.2,14.0,740.0,1065.9,816.14
2016,3,23,10,30,928.0,101.0,3.2,14.0,772.0,1073.37,819.81
2016,3,23,10,45,753.0,179.5,3.2,14.5,735.5,996.9,765.04
2016,3,23,11,0,578.0,258.0,3.2,15.0,699.0,885.62,684.32
2016,3,23,11,15,573.0,267.5,3.1,15.0,712.0,877.78,677.99
2016,3,23,11,30,568.0,277.0,3.0,15.0,725.0,867.03,668.87
2016,3,23,11,45,601.0,267.0,2.95,15.5,746.0,869.74,669.5
2016,3,23,12,0,634.0,257.0,2.9,16.0,767.0,872.68,670.04
2016,3,23,12,15,660.0,245.0,2.85,16.0,775.0,859.32,660.48
2016,3,23,12,30,686.0,233.0,2.8,16.0,783.0,841.56,647.89
2016,3,23,12,45,809.0,173.0,2.8,16.5,816.0,847.34,652.73
2016,3,23,13,0,932.0,113.0,2.8,17.0,849.0,840.64,647.08
2016,3,23,13,15,927.5,112.0,2.75,17.0,832.5,792.25,613.13
2016,3,23,13,30,923.0,111.0,2.7,17.0,816.0,741.44,575.37
2016,3,23,13,45,912.5,112.0,2.65,17.0,790.5,686.42,533.35
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,629.97,489.15
2016,3,23,14,15,892.0,111.0,2.5,16.5,733.0,570.08,441.78
2016,3,23,14,30,882.0,109.0,2.4,16.0,701.0,509.21,392.0
2016,3,23,14,45,866.5,107.0,2.35,16.0,662.5,444.68,337.27
2016,3,23,15,0,851.0,105.0,2.3,16.0,624.0,380.62,281.4
2016,3,23,15,15,832.5,102.0,2.2,15.5,580.0,315.64,224.35
2016,3,23,15,30,814.0,99.0,2.1,15.0,536.0,252.13,168.72
2016,3,23,15,45,789.5,95.0,2.05,15.0,487.5,188.68,116.24
2016,3,23,16,0,765.0,91.0,2.0,15.0,439.0,128.07,74.56
2016,3,23,16,15,671.5,90.5,1.8,14.5,370.5,66.26,53.23
2016,3,23,16,30,578.0,90.0,1.6,14.0,302.0,66.55,53.82
2016,3,23,16,45,512.5,87.5,1.4,13.5,254.0,65.99,53.52
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,63.03,50.97
2016,3,23,17,15,387.0,71.5,1.2,12.0,159.5,53.67,42.61
2016,3,23,17,30,327.0,58.0,1.2,11.0,113.0,44.06,33.75
2016,3,23,17,45,231.0,42.0,1.3,10.5,74.0,32.2,22.49
2016,3,23,18,0,135.0,26.0,1.4,10.0,35.0,20.11,8.17
2016,3,23,18,15,67.5,13.0,1.45,9.5,17.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
