Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.35,7.5,19.5,59.76,0.0
2016,3,24,6,30,192.0,26.0,1.6,8.0,39.0,169.69,115.98
2016,3,24,6,45,303.5,39.5,1.85,9.0,82.0,269.93,222.11
2016,3,24,7,0,415.0,53.0,2.1,10.0,125.0,376.45,315.78
2016,3,24,7,15,489.5,62.5,2.05,10.5,175.5,462.43,388.89
2016,3,24,7,30,564.0,72.0,2.0,11.0,226.0,553.69,461.99
2016,3,24,7,45,601.5,81.5,2.0,11.5,276.5,619.71,511.77
2016,3,24,8,0,639.0,91.0,2.0,12.0,327.0,686.53,560.16
2016,3,24,8,15,675.0,97.0,2.05,12.5,378.0,748.03,603.15
2016,3,24,8,30,711.0,103.0,2.1,13.0,429.0,809.13,644.59
2016,3,24,8,45,715.5,116.0,2.15,13.5,473.5,848.38,669.39
2016,3,24,9,0,720.0,129.0,2.2,14.0,518.0,884.53,691.78
2016,3,24,9,15,741.0,133.0,2.2,14.5,561.0,923.02,715.05
2016,3,24,9,30,762.0,137.0,2.2,15.0,604.0,958.81,736.08
2016,3,24,9,45,782.0,138.0,2.2,15.5,642.5,986.98,751.74
2016,3,24,10,0,802.0,139.0,2.2,16.0,681.0,1004.05,759.96
2016,3,24,10,15,813.5,141.0,2.15,16.0,712.0,1018.15,767.21
2016,3,24,10,30,825.0,143.0,2.1,16.0,743.0,1028.42,772.03
2016,3,24,10,45,837.0,143.0,2.1,16.5,768.5,1033.06,772.51
2016,3,24,11,0,849.0,143.0,2.1,17.0,794.0,1033.66,770.54
2016,3,24,11,15,854.0,144.5,2.1,17.0,810.5,1024.79,764.02
2016,3,24,11,30,859.0,146.0,2.1,17.0,827.0,1011.93,755.14
2016,3,24,11,45,852.0,152.0,2.1,17.0,833.5,988.37,739.36
2016,3,24,12,0,845.0,158.0,2.1,17.0,840.0,961.34,721.43
2016,3,24,12,15,706.0,223.0,2.1,17.0,793.0,878.59,665.26
2016,3,24,12,30,567.0,288.0,2.1,17.0,746.0,786.84,599.05
2016,3,24,12,45,730.5,207.5,2.15,17.5,791.5,820.79,625.98
2016,3,24,13,0,894.0,127.0,2.2,18.0,837.0,823.33,628.26
2016,3,24,13,15,890.0,126.0,2.2,18.0,820.5,776.74,595.79
2016,3,24,13,30,886.0,125.0,2.2,18.0,804.0,727.79,559.92
2016,3,24,13,45,879.5,123.0,2.25,18.0,780.0,677.9,522.62
2016,3,24,14,0,873.0,121.0,2.3,18.0,756.0,621.52,479.5
2016,3,24,14,15,862.5,119.5,2.3,17.5,724.5,562.14,433.32
2016,3,24,14,30,852.0,118.0,2.3,17.0,693.0,502.1,384.89
2016,3,24,14,45,832.5,118.0,2.3,17.0,654.5,439.34,332.06
2016,3,24,15,0,813.0,118.0,2.3,17.0,616.0,377.53,278.57
2016,3,24,15,15,794.0,114.5,2.15,17.0,572.5,314.26,222.95
2016,3,24,15,30,775.0,111.0,2.0,17.0,529.0,248.06,165.54
2016,3,24,15,45,738.5,110.0,1.95,17.0,479.5,186.91,116.08
2016,3,24,16,0,702.0,109.0,1.9,17.0,430.0,130.11,78.05
2016,3,24,16,15,666.5,102.5,1.8,16.5,379.0,74.78,60.23
2016,3,24,16,30,631.0,96.0,1.7,16.0,328.0,71.54,57.75
2016,3,24,16,45,598.0,85.0,1.6,15.5,278.0,64.69,51.94
2016,3,24,17,0,565.0,74.0,1.5,15.0,228.0,57.53,45.7
2016,3,24,17,15,493.0,64.0,1.6,14.0,177.5,50.62,39.57
2016,3,24,17,30,421.0,54.0,1.7,13.0,127.0,43.55,33.04
2016,3,24,17,45,322.5,39.5,1.8,12.5,84.0,32.22,22.37
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,20.56,9.08
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.0,0.95,8.0,23.0,70.61,0.0
2016,3,25,6,30,231.0,28.0,1.0,8.0,46.0,198.18,143.04
2016,3,25,6,45,333.0,41.5,1.1,8.5,89.5,290.42,239.05
2016,3,25,7,0,435.0,55.0,1.2,9.0,133.0,392.31,327.99
2016,3,25,7,15,507.0,64.0,1.35,9.0,184.0,477.04,400.35
2016,3,25,7,30,579.0,73.0,1.5,9.0,235.0,566.66,472.94
2016,3,25,7,45,634.5,78.0,1.7,9.5,288.0,642.29,530.89
2016,3,25,8,0,690.0,83.0,1.9,10.0,341.0,719.87,588.35
2016,3,25,8,15,723.5,87.5,1.95,10.5,391.5,778.83,629.02
2016,3,25,8,30,757.0,92.0,2.0,11.0,442.0,831.47,664.09
2016,3,25,8,45,790.5,92.0,2.05,12.0,491.5,883.44,696.63
2016,3,25,9,0,824.0,92.0,2.1,13.0,541.0,933.54,727.04
2016,3,25,9,15,841.5,95.0,2.1,13.5,584.5,969.42,747.84
2016,3,25,9,30,859.0,98.0,2.1,14.0,628.0,1002.17,766.42
2016,3,25,9,45,872.5,99.5,2.15,14.5,666.0,1013.53,771.14
2016,3,25,10,0,886.0,101.0,2.2,15.0,704.0,1033.17,781.77
2016,3,25,10,15,896.0,103.0,2.2,15.5,735.5,1046.03,787.23
2016,3,25,10,30,906.0,105.0,2.2,16.0,767.0,1054.9,790.24
2016,3,25,10,45,908.5,108.5,2.25,16.5,790.5,1053.74,787.49
2016,3,25,11,0,911.0,112.0,2.3,17.0,814.0,1048.45,782.32
2016,3,25,11,15,915.0,113.0,2.3,17.0,830.5,1037.86,774.72
2016,3,25,11,30,919.0,114.0,2.3,17.0,847.0,1023.24,764.68
2016,3,25,11,45,922.5,113.5,2.35,17.5,855.5,1002.59,749.94
2016,3,25,12,0,926.0,113.0,2.4,18.0,864.0,978.06,732.77
2016,3,25,12,15,926.0,113.0,2.4,18.0,864.0,947.14,712.25
2016,3,25,12,30,926.0,113.0,2.4,18.0,864.0,912.72,689.38
2016,3,25,12,45,933.5,107.5,2.45,18.0,858.0,875.76,665.13
2016,3,25,13,0,941.0,102.0,2.5,18.0,852.0,835.12,638.13
2016,3,25,13,15,937.0,101.0,2.5,18.0,835.5,786.8,605.14
2016,3,25,13,30,933.0,100.0,2.5,18.0,819.0,736.0,568.19
2016,3,25,13,45,928.0,98.0,2.5,18.0,794.5,681.38,527.0
2016,3,25,14,0,923.0,96.0,2.5,18.0,770.0,624.86,483.15
2016,3,25,14,15,913.5,94.5,2.45,18.0,738.5,564.76,435.02
2016,3,25,14,30,904.0,93.0,2.4,18.0,707.0,503.74,384.62
2016,3,25,14,45,891.5,91.0,2.4,18.0,668.5,440.43,331.0
2016,3,25,15,0,879.0,89.0,2.4,18.0,630.0,377.1,275.78
2016,3,25,15,15,862.0,86.5,2.35,17.5,586.5,312.38,219.0
2016,3,25,15,30,845.0,84.0,2.3,17.0,543.0,244.23,159.79
2016,3,25,15,45,818.0,82.0,2.25,17.0,494.0,180.29,107.34
2016,3,25,16,0,791.0,80.0,2.2,17.0,445.0,119.4,66.37
2016,3,25,16,15,759.5,76.0,2.05,16.5,393.5,62.03,49.09
2016,3,25,16,30,728.0,72.0,1.9,16.0,342.0,59.65,47.3
2016,3,25,16,45,677.5,67.5,1.8,15.5,289.0,51.99,40.71
2016,3,25,17,0,627.0,63.0,1.7,15.0,236.0,49.23,38.36
2016,3,25,17,15,556.0,55.5,1.7,14.0,184.5,43.97,33.69
2016,3,25,17,30,485.0,48.0,1.7,13.0,133.0,38.66,28.75
2016,3,25,17,45,366.0,37.0,1.75,12.5,88.5,30.1,20.6
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,21.43,10.3
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.5,12.5,2.5,9.5,25.5,93.36,0.0
2016,3,26,6,30,325.0,25.0,2.7,10.0,51.0,249.62,186.98
2016,3,26,6,45,433.0,34.0,2.95,10.5,97.0,343.71,284.16
2016,3,26,7,0,541.0,43.0,3.2,11.0,143.0,449.19,377.25
2016,3,26,7,15,605.5,49.5,3.25,11.5,194.5,524.75,441.15
2016,3,26,7,30,670.0,56.0,3.3,12.0,246.0,609.89,508.84
2016,3,26,7,45,711.5,60.5,3.4,12.5,298.0,677.25,559.91
2016,3,26,8,0,753.0,65.0,3.5,13.0,350.0,745.31,609.66
2016,3,26,8,15,782.0,69.0,3.55,13.5,401.0,801.91,649.0
2016,3,26,8,30,811.0,73.0,3.6,14.0,452.0,857.35,686.49
2016,3,26,8,45,830.5,76.0,3.7,14.5,499.0,900.95,714.86
2016,3,26,9,0,850.0,79.0,3.8,15.0,546.0,931.44,733.51
2016,3,26,9,15,865.0,81.5,3.75,15.5,589.0,964.39,752.9
2016,3,26,9,30,880.0,84.0,3.7,16.0,632.0,994.17,769.81
2016,3,26,9,45,889.0,87.0,3.7,16.5,668.5,1015.06,780.83
2016,3,26,10,0,898.0,90.0,3.7,17.0,705.0,1032.16,789.34
2016,3,26,10,15,906.0,91.5,3.65,17.0,735.5,1042.54,794.5
2016,3,26,10,30,914.0,93.0,3.6,17.0,766.0,1048.92,797.14
2016,3,26,10,45,921.0,93.0,3.6,17.5,789.5,1048.48,794.24
2016,3,26,11,0,928.0,93.0,3.6,18.0,813.0,1043.93,788.81
2016,3,26,11,15,931.0,94.0,3.5,18.0,828.0,1032.39,779.6
2016,3,26,11,30,934.0,95.0,3.4,18.0,843.0,1016.79,767.87
2016,3,26,11,45,935.5,95.0,3.35,18.5,850.5,994.69,750.88
2016,3,26,12,0,937.0,95.0,3.3,19.0,858.0,968.76,731.5
2016,3,26,12,15,936.5,95.0,3.15,19.0,858.0,937.32,709.17
2016,3,26,12,30,936.0,95.0,3.0,19.0,858.0,902.39,684.53
2016,3,26,12,45,919.5,102.5,2.95,19.0,845.5,858.5,654.4
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,812.38,622.6
2016,3,26,13,15,898.5,109.5,2.8,19.0,817.0,765.71,589.9
2016,3,26,13,30,894.0,109.0,2.7,19.0,801.0,716.71,553.05
2016,3,26,13,45,875.5,113.5,2.65,19.0,774.0,661.23,510.72
2016,3,26,14,0,857.0,118.0,2.6,19.0,747.0,607.26,468.42
2016,3,26,14,15,607.0,206.5,2.6,18.5,643.0,501.21,386.73
2016,3,26,14,30,357.0,295.0,2.6,18.0,539.0,410.13,316.79
2016,3,26,14,45,574.0,206.0,2.6,18.0,573.0,401.07,305.46
2016,3,26,15,0,791.0,117.0,2.6,18.0,607.0,367.0,270.12
2016,3,26,15,15,671.5,141.0,2.55,17.5,537.0,295.73,211.96
2016,3,26,15,30,552.0,165.0,2.5,17.0,467.0,239.1,167.44
2016,3,26,15,45,518.5,157.5,2.45,17.0,421.0,187.29,126.14
2016,3,26,16,0,485.0,150.0,2.4,17.0,375.0,139.68,93.87
2016,3,26,16,15,458.5,135.5,2.35,16.5,329.0,93.74,76.72
2016,3,26,16,30,432.0,121.0,2.3,16.0,283.0,85.27,69.75
2016,3,26,16,45,399.5,107.5,2.3,15.5,240.0,77.05,62.82
2016,3,26,17,0,367.0,94.0,2.3,15.0,197.0,68.51,55.41
2016,3,26,17,15,321.0,78.0,2.45,14.5,154.0,57.75,45.83
2016,3,26,17,30,275.0,62.0,2.6,14.0,111.0,46.62,35.65
2016,3,26,17,45,196.5,45.0,2.8,13.5,74.0,34.24,24.13
2016,3,26,18,0,118.0,28.0,3.0,13.0,37.0,21.55,10.8
2016,3,26,18,15,59.0,14.0,3.15,12.5,18.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.0,14.5,2.55,9.5,27.0,110.23,0.0
2016,3,27,6,30,292.0,29.0,2.7,10.0,54.0,235.4,180.58
2016,3,27,6,45,398.0,40.0,2.9,10.5,100.0,329.69,273.25
2016,3,27,7,0,504.0,51.0,3.1,11.0,146.0,434.9,365.53
2016,3,27,7,15,573.0,58.5,3.1,11.0,198.5,518.48,436.86
2016,3,27,7,30,642.0,66.0,3.1,11.0,251.0,606.67,507.59
2016,3,27,7,45,679.0,73.5,3.1,11.5,303.0,672.89,557.34
2016,3,27,8,0,716.0,81.0,3.1,12.0,355.0,739.65,605.62
2016,3,27,8,15,748.5,85.0,3.2,12.0,407.0,792.57,643.63
2016,3,27,8,30,781.0,89.0,3.3,12.0,459.0,850.28,684.48
2016,3,27,8,45,803.5,93.0,3.4,12.5,507.0,897.17,715.39
2016,3,27,9,0,826.0,97.0,3.5,13.0,555.0,941.74,744.21
2016,3,27,9,15,843.5,100.0,3.6,13.0,599.0,977.5,767.88
2016,3,27,9,30,861.0,103.0,3.7,13.0,643.0,1010.11,789.31
2016,3,27,9,45,873.0,105.5,3.85,13.5,680.5,1033.12,802.94
2016,3,27,10,0,885.0,108.0,4.0,14.0,718.0,1039.78,805.34
2016,3,27,10,15,895.0,110.0,4.05,14.0,750.0,1052.35,812.94
2016,3,27,10,30,905.0,112.0,4.1,14.0,782.0,1060.93,817.88
2016,3,27,10,45,911.0,113.5,4.2,14.5,806.0,1060.8,815.84
2016,3,27,11,0,917.0,115.0,4.3,15.0,830.0,1056.56,811.14
2016,3,27,11,15,921.5,116.0,4.3,15.0,846.5,1046.17,803.33
2016,3,27,11,30,926.0,117.0,4.3,15.0,863.0,1031.7,792.92
2016,3,27,11,45,927.0,118.5,4.35,15.0,871.5,1010.39,778.42
2016,3,27,12,0,928.0,120.0,4.4,15.0,880.0,985.24,761.35
2016,3,27,12,15,928.5,120.0,4.4,15.0,880.0,954.44,739.89
2016,3,27,12,30,929.0,120.0,4.4,15.0,880.0,920.13,715.96
2016,3,27,12,45,927.5,119.5,4.4,15.0,872.0,880.34,688.06
2016,3,27,13,0,926.0,119.0,4.4,15.0,864.0,837.49,657.83
2016,3,27,13,15,922.0,118.0,4.4,15.0,847.5,789.5,623.47
2016,3,27,13,30,918.0,117.0,4.4,15.0,831.0,739.08,584.78
2016,3,27,13,45,757.5,177.5,4.45,15.0,754.5,647.87,512.9
2016,3,27,14,0,597.0,238.0,4.5,15.0,678.0,558.3,441.8
2016,3,27,14,15,739.0,176.0,4.5,15.0,698.0,542.7,427.96
2016,3,27,14,30,881.0,114.0,4.5,15.0,718.0,508.32,396.73
2016,3,27,14,45,719.0,154.5,4.55,15.0,630.0,418.49,322.85
2016,3,27,15,0,557.0,195.0,4.6,15.0,542.0,344.25,262.21
2016,3,27,15,15,466.0,205.5,4.55,14.5,482.5,286.01,214.4
2016,3,27,15,30,375.0,216.0,4.5,14.0,423.0,239.68,177.8
2016,3,27,15,45,410.5,187.5,4.5,13.5,395.5,192.1,137.04
2016,3,27,16,0,446.0,159.0,4.5,13.0,368.0,142.04,99.03
2016,3,27,16,15,373.5,150.5,4.35,12.5,312.0,102.33,85.59
2016,3,27,16,30,301.0,142.0,4.2,12.0,256.0,101.05,84.9
2016,3,27,16,45,261.0,128.0,4.1,11.5,216.0,91.93,77.11
2016,3,27,17,0,221.0,114.0,4.0,11.0,176.0,82.54,68.88
2016,3,27,17,15,189.0,92.5,3.95,10.5,138.0,68.1,55.87
2016,3,27,17,30,157.0,71.0,3.9,10.0,100.0,53.2,42.16
2016,3,27,17,45,105.5,50.5,3.85,10.0,67.0,38.45,28.26
2016,3,27,18,0,54.0,30.0,3.8,10.0,34.0,23.79,13.14
2016,3,27,18,15,27.0,15.0,3.75,10.0,17.0,12.8,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,132.55,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,281.95,223.46
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,382.24,321.68
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,488.42,416.57
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,570.29,487.01
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,655.61,557.23
2016,3,28,7,45,769.5,61.0,4.8,8.5,325.0,725.46,611.66
2016,3,28,8,0,812.0,65.0,5.0,9.0,380.0,795.89,664.84
2016,3,28,8,15,839.5,68.0,5.05,9.0,432.5,851.8,705.89
2016,3,28,8,30,867.0,71.0,5.1,9.0,485.0,896.52,737.7
2016,3,28,8,45,887.0,73.5,5.15,9.5,534.0,940.92,767.45
2016,3,28,9,0,907.0,76.0,5.2,10.0,583.0,982.76,794.84
2016,3,28,9,15,921.5,78.5,5.2,10.0,627.5,1016.25,816.97
2016,3,28,9,30,936.0,81.0,5.2,10.0,672.0,1046.31,836.56
2016,3,28,9,45,946.0,82.5,5.25,10.5,710.0,1066.9,848.17
2016,3,28,10,0,956.0,84.0,5.3,11.0,748.0,1083.53,857.08
2016,3,28,10,15,963.5,85.5,5.3,11.0,779.0,1093.5,862.57
2016,3,28,10,30,971.0,87.0,5.3,11.0,810.0,1099.21,865.26
2016,3,28,10,45,975.5,88.0,5.35,11.5,833.5,1096.97,861.34
2016,3,28,11,0,980.0,89.0,5.4,12.0,857.0,1090.4,854.61
2016,3,28,11,15,982.5,90.0,5.45,12.0,873.0,1077.52,845.23
2016,3,28,11,30,985.0,91.0,5.5,12.0,889.0,1060.38,833.0
2016,3,28,11,45,985.5,92.0,5.55,12.5,896.5,1037.16,814.99
2016,3,28,12,0,986.0,93.0,5.6,13.0,904.0,1009.93,794.25
2016,3,28,12,15,985.0,93.0,5.55,13.0,903.0,976.44,769.9
2016,3,28,12,30,984.0,93.0,5.5,13.0,902.0,939.32,742.97
2016,3,28,12,45,965.0,102.0,5.45,13.0,888.5,892.96,709.24
2016,3,28,13,0,946.0,111.0,5.4,13.0,875.0,844.33,673.72
2016,3,28,13,15,746.0,195.5,5.3,13.0,791.0,741.13,593.15
2016,3,28,13,30,546.0,280.0,5.2,13.0,707.0,634.77,507.89
2016,3,28,13,45,517.0,278.5,5.1,13.0,673.0,580.19,464.58
2016,3,28,14,0,488.0,277.0,5.0,13.0,639.0,527.25,421.74
2016,3,28,14,15,250.0,252.0,4.85,13.0,437.5,345.43,276.95
2016,3,28,14,30,12.0,227.0,4.7,13.0,236.0,192.06,153.39
2016,3,28,14,45,6.0,129.5,4.6,13.0,134.0,109.63,86.12
2016,3,28,15,0,0.0,32.0,4.5,13.0,32.0,26.52,16.8
2016,3,28,15,15,0.0,55.0,4.3,12.5,55.0,45.63,33.12
2016,3,28,15,30,0.0,78.0,4.1,12.0,78.0,64.79,49.55
2016,3,28,15,45,403.0,80.5,3.95,12.0,270.0,113.83,72.93
2016,3,28,16,0,806.0,83.0,3.8,12.0,462.0,119.79,68.4
2016,3,28,16,15,774.5,79.0,3.4,11.5,410.0,64.28,52.08
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,61.97,50.32
2016,3,28,16,45,701.5,69.0,2.7,11.0,304.5,53.13,42.48
2016,3,28,17,0,660.0,63.0,2.4,11.0,251.0,49.29,39.05
2016,3,28,17,15,591.5,56.0,2.3,10.5,198.5,44.39,34.6
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,39.46,29.92
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,31.33,22.12
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,23.09,13.03
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.0,14.5,2.0,5.5,33.0,136.77,8.99
2016,3,29,6,30,384.0,29.0,2.4,6.0,66.0,287.67,231.12
2016,3,29,6,45,492.5,37.0,2.8,7.0,115.5,384.85,323.84
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,487.59,414.35
2016,3,29,7,15,662.0,51.0,3.35,8.5,218.5,568.55,481.95
2016,3,29,7,30,723.0,57.0,3.5,9.0,272.0,652.92,548.93
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.0,721.89,601.18
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,791.44,652.11
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,847.8,690.35
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,893.0,719.27
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,937.23,747.14
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,978.91,772.61
2016,3,29,9,15,918.0,78.0,3.35,12.0,629.0,1012.11,792.37
2016,3,29,9,30,933.0,80.0,3.2,12.0,673.0,1041.92,809.55
2016,3,29,9,45,943.0,82.0,3.05,12.5,711.0,1063.03,819.04
2016,3,29,10,0,953.0,84.0,2.9,13.0,749.0,1080.17,825.8
2016,3,29,10,15,960.5,85.0,2.85,13.0,780.5,1089.45,829.91
2016,3,29,10,30,968.0,86.0,2.8,13.0,812.0,1094.52,831.41
2016,3,29,10,45,973.0,87.5,2.75,13.5,835.5,1093.31,827.4
2016,3,29,11,0,978.0,89.0,2.7,14.0,859.0,1087.76,820.76
2016,3,29,11,15,981.0,89.5,2.65,14.0,875.0,1074.77,810.92
2016,3,29,11,30,984.0,90.0,2.6,14.0,891.0,1057.54,798.51
2016,3,29,11,45,984.0,91.0,2.6,14.5,898.5,1033.82,781.02
2016,3,29,12,0,984.0,92.0,2.6,15.0,906.0,1006.12,761.05
2016,3,29,12,15,983.5,92.0,2.6,15.0,905.0,973.09,738.97
2016,3,29,12,30,983.0,92.0,2.6,15.0,904.0,936.42,714.4
2016,3,29,12,45,978.5,93.0,2.6,15.0,894.5,894.0,685.75
2016,3,29,13,0,974.0,94.0,2.6,15.0,885.0,848.55,654.82
2016,3,29,13,15,490.5,147.0,2.55,15.0,545.5,509.24,404.1
2016,3,29,13,30,7.0,200.0,2.5,15.0,206.0,172.4,134.76
2016,3,29,13,45,477.0,147.0,2.5,15.0,502.0,442.67,354.36
2016,3,29,14,0,947.0,94.0,2.5,15.0,798.0,632.17,494.94
2016,3,29,14,15,704.5,179.0,2.45,14.5,691.0,524.96,409.5
2016,3,29,14,30,462.0,264.0,2.4,14.0,584.0,433.4,338.04
2016,3,29,14,45,680.0,176.5,2.4,14.0,619.0,418.52,321.17
2016,3,29,15,0,898.0,89.0,2.4,14.0,654.0,379.0,280.17
2016,3,29,15,15,881.5,86.5,2.3,14.0,609.5,313.34,221.15
2016,3,29,15,30,865.0,84.0,2.2,14.0,565.0,248.72,163.78
2016,3,29,15,45,841.0,81.5,2.15,14.0,515.5,178.85,106.31
2016,3,29,16,0,817.0,79.0,2.1,14.0,466.0,116.48,64.81
2016,3,29,16,15,786.0,75.5,1.9,13.5,414.0,61.69,49.35
2016,3,29,16,30,755.0,72.0,1.7,13.0,362.0,59.66,47.86
2016,3,29,16,45,710.0,67.0,1.55,12.5,308.0,56.26,45.03
2016,3,29,17,0,665.0,62.0,1.4,12.0,254.0,48.5,38.2
2016,3,29,17,15,598.0,55.0,1.4,11.0,201.0,43.58,33.82
2016,3,29,17,30,531.0,48.0,1.4,10.0,148.0,38.6,29.19
2016,3,29,17,45,416.0,38.0,1.45,9.5,101.0,30.84,21.76
2016,3,29,18,0,301.0,28.0,1.5,9.0,54.0,23.02,13.27
2016,3,29,18,15,150.5,14.0,1.6,8.5,27.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,2.05,7.5,31.5,108.19,30.49
2016,3,30,6,30,262.0,36.0,2.3,8.0,63.0,224.24,180.3
2016,3,30,6,45,364.0,48.5,2.6,8.5,109.5,318.35,267.25
2016,3,30,7,0,466.0,61.0,2.9,9.0,156.0,421.42,357.51
2016,3,30,7,15,532.5,69.5,2.95,9.5,208.0,503.23,426.74
2016,3,30,7,30,599.0,78.0,3.0,10.0,260.0,589.25,495.44
2016,3,30,7,45,648.5,83.0,3.05,10.5,313.5,660.82,549.63
2016,3,30,8,0,698.0,88.0,3.1,11.0,367.0,733.79,602.96
2016,3,30,8,15,729.5,93.0,3.05,11.0,418.0,791.71,643.92
2016,3,30,8,30,761.0,98.0,3.0,11.0,469.0,848.78,683.28
2016,3,30,8,45,788.5,100.0,3.0,11.5,517.5,891.54,710.47
2016,3,30,9,0,816.0,102.0,3.0,12.0,566.0,937.99,739.9
2016,3,30,9,15,833.0,105.0,3.0,12.0,609.5,972.83,762.04
2016,3,30,9,30,850.0,108.0,3.0,12.0,653.0,1004.51,781.95
2016,3,30,9,45,864.5,109.5,3.05,12.5,690.5,1028.45,795.46
2016,3,30,10,0,879.0,111.0,3.1,13.0,728.0,1035.99,797.84
2016,3,30,10,15,888.0,112.5,3.1,13.0,759.0,1046.68,803.7
2016,3,30,10,30,897.0,114.0,3.1,13.0,790.0,1053.41,806.99
2016,3,30,10,45,904.5,115.0,3.1,13.5,814.0,1054.04,804.84
2016,3,30,11,0,912.0,116.0,3.1,14.0,838.0,1050.57,800.16
2016,3,30,11,15,916.0,116.5,3.05,14.0,854.0,1038.99,791.22
2016,3,30,11,30,920.0,117.0,3.0,14.0,870.0,1023.4,779.8
2016,3,30,11,45,922.0,117.0,3.0,14.5,877.5,1001.44,763.24
2016,3,30,12,0,924.0,117.0,3.0,15.0,885.0,975.69,744.28
2016,3,30,12,15,924.0,117.0,3.0,15.0,884.5,944.47,723.04
2016,3,30,12,30,924.0,117.0,3.0,15.0,884.0,909.8,699.42
2016,3,30,12,45,925.5,114.5,3.0,15.0,876.0,870.67,672.6
2016,3,30,13,0,927.0,112.0,3.0,15.0,868.0,828.34,643.38
2016,3,30,13,15,923.0,111.0,3.0,15.0,851.5,780.34,609.78
2016,3,30,13,30,919.0,110.0,3.0,15.0,835.0,729.93,571.78
2016,3,30,13,45,913.0,108.5,3.0,15.5,810.5,675.63,528.93
2016,3,30,14,0,907.0,107.0,3.0,16.0,786.0,619.57,483.7
2016,3,30,14,15,898.0,105.5,3.0,15.5,754.0,560.45,436.55
2016,3,30,14,30,889.0,104.0,3.0,15.0,722.0,500.39,386.92
2016,3,30,14,45,876.5,101.5,3.05,15.0,683.5,437.47,332.75
2016,3,30,15,0,864.0,99.0,3.1,15.0,645.0,371.68,274.83
2016,3,30,15,15,847.0,96.0,3.15,14.5,601.0,306.61,217.09
2016,3,30,15,30,830.0,93.0,3.2,14.0,557.0,242.8,160.82
2016,3,30,15,45,807.0,89.5,3.3,14.0,508.5,179.33,108.48
2016,3,30,16,0,784.0,86.0,3.4,14.0,460.0,118.46,67.93
2016,3,30,16,15,752.5,82.0,3.45,13.5,408.5,66.14,53.29
2016,3,30,16,30,721.0,78.0,3.5,13.0,357.0,58.61,46.9
2016,3,30,16,45,675.5,72.5,3.6,12.5,304.0,55.32,44.17
2016,3,30,17,0,630.0,67.0,3.7,12.0,251.0,51.97,41.29
2016,3,30,17,15,563.0,59.5,3.8,11.5,199.0,46.84,36.66
2016,3,30,17,30,496.0,52.0,3.9,11.0,147.0,41.65,31.77
2016,3,30,17,45,384.0,41.0,4.0,10.5,101.0,33.2,23.75
2016,3,30,18,0,272.0,30.0,4.1,10.0,55.0,24.63,14.74
2016,3,30,18,15,136.0,15.0,4.1,9.5,27.5,12.21,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.5,18.5,2.3,9.0,34.5,118.94,52.11
2016,3,31,6,30,297.0,37.0,2.5,9.0,69.0,246.58,199.35
2016,3,31,6,45,395.0,48.5,2.7,9.5,116.5,338.05,283.22
2016,3,31,7,0,493.0,60.0,2.9,10.0,164.0,438.92,370.94
2016,3,31,7,15,258.5,87.5,2.9,10.0,143.5,304.7,259.58
2016,3,31,7,30,24.0,115.0,2.9,10.0,123.0,138.83,114.77
2016,3,31,7,45,31.0,136.0,2.95,10.5,147.5,166.64,138.5
2016,3,31,8,0,38.0,157.0,3.0,11.0,172.0,194.75,161.66
2016,3,31,8,15,30.0,170.5,3.0,11.5,183.5,200.51,165.28
2016,3,31,8,30,22.0,184.0,3.0,12.0,195.0,189.41,154.93
2016,3,31,8,45,174.0,211.5,3.0,12.5,310.5,398.08,328.55
2016,3,31,9,0,326.0,239.0,3.0,13.0,426.0,599.41,485.8
2016,3,31,9,15,599.0,170.0,3.0,13.0,544.5,823.86,655.78
2016,3,31,9,30,872.0,101.0,3.0,13.0,663.0,1017.78,789.49
2016,3,31,9,45,887.0,101.5,3.0,13.5,701.5,1029.05,792.11
2016,3,31,10,0,902.0,102.0,3.0,14.0,740.0,1048.67,802.35
2016,3,31,10,15,910.5,103.5,3.0,14.0,770.5,1058.96,807.75
2016,3,31,10,30,919.0,105.0,3.0,14.0,801.0,1065.22,810.68
2016,3,31,10,45,926.0,105.0,3.05,14.5,824.5,1064.16,807.89
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,1058.98,802.55
2016,3,31,11,15,936.5,106.0,3.2,15.0,864.0,1047.25,794.95
2016,3,31,11,30,940.0,107.0,3.3,15.0,880.0,1031.43,784.72
2016,3,31,11,45,942.5,107.0,3.4,15.5,887.5,1009.59,769.02
2016,3,31,12,0,945.0,107.0,3.5,16.0,895.0,983.85,750.75
2016,3,31,12,15,944.5,106.5,3.6,16.0,894.0,951.16,729.08
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,915.01,704.88
2016,3,31,12,45,948.0,102.0,3.8,16.0,885.5,875.8,678.35
2016,3,31,13,0,952.0,98.0,3.9,16.0,878.0,833.16,649.12
2016,3,31,13,15,948.0,97.5,4.0,16.0,861.0,784.71,615.38
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,733.76,577.22
2016,3,31,13,45,937.0,96.5,4.2,16.0,819.0,678.66,534.46
2016,3,31,14,0,930.0,96.0,4.3,16.0,794.0,621.83,489.28
2016,3,31,14,15,921.5,94.5,4.4,15.5,762.5,561.87,441.01
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,500.88,390.02
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,437.36,334.51
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,373.88,277.53
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.5,309.25,219.3
2016,3,31,15,30,856.0,85.0,4.8,14.0,567.0,240.59,158.43
2016,3,31,15,45,833.5,82.5,4.85,14.0,518.0,176.44,105.21
2016,3,31,16,0,811.0,80.0,4.9,14.0,469.0,114.78,64.3
2016,3,31,16,15,782.0,76.5,4.85,13.5,417.5,62.25,49.85
2016,3,31,16,30,753.0,73.0,4.8,13.0,366.0,60.28,48.38
2016,3,31,16,45,710.5,68.0,4.8,12.5,313.0,56.94,45.61
2016,3,31,17,0,668.0,63.0,4.8,12.0,260.0,49.16,38.76
2016,3,31,17,15,604.5,56.0,4.6,11.5,207.5,44.28,34.36
2016,3,31,17,30,541.0,49.0,4.4,11.0,155.0,39.34,29.73
2016,3,31,17,45,433.0,39.5,4.25,10.5,107.5,32.05,22.77
2016,3,31,18,0,325.0,30.0,4.1,10.0,60.0,24.7,15.01
2016,3,31,18,15,162.5,15.0,3.95,9.5,30.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,17.5,2.5,8.5,37.5,139.04,76.58
2016,4,1,6,30,358.0,35.0,2.7,9.0,75.0,279.83,227.95
2016,4,1,6,45,452.0,44.5,2.95,9.5,123.0,369.46,310.11
2016,4,1,7,0,546.0,54.0,3.2,10.0,171.0,467.96,395.84
2016,4,1,7,15,605.5,61.0,3.25,10.5,223.5,546.07,460.75
2016,4,1,7,30,665.0,68.0,3.3,11.0,276.0,627.78,524.65
2016,4,1,7,45,704.5,73.5,3.35,11.5,329.0,694.17,574.08
2016,4,1,8,0,744.0,79.0,3.4,12.0,382.0,756.53,618.78
2016,4,1,8,15,772.0,83.0,3.4,12.0,433.0,811.76,657.79
2016,4,1,8,30,800.0,87.0,3.4,12.0,484.0,865.66,695.0
2016,4,1,8,45,820.5,90.0,3.4,12.5,531.5,909.54,722.94
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,950.93,748.69
2016,4,1,9,15,856.5,95.5,3.4,13.0,622.0,983.97,769.64
2016,4,1,9,30,872.0,98.0,3.4,13.0,665.0,1001.96,780.06
2016,4,1,9,45,883.0,100.5,3.45,13.5,702.0,1023.44,792.06
2016,4,1,10,0,894.0,103.0,3.5,14.0,739.0,1041.2,801.49
2016,4,1,10,15,902.5,104.5,3.5,14.0,769.5,1051.38,806.95
2016,4,1,10,30,911.0,106.0,3.5,14.0,800.0,1057.55,809.9
2016,4,1,10,45,917.5,106.5,3.5,14.5,823.5,1056.51,806.62
2016,4,1,11,0,924.0,107.0,3.5,15.0,847.0,1051.36,800.81
2016,4,1,11,15,927.5,108.0,3.45,15.0,862.5,1039.66,791.84
2016,4,1,11,30,931.0,109.0,3.4,15.0,878.0,1023.9,780.33
2016,4,1,11,45,933.0,109.0,3.4,15.0,885.5,1001.7,764.97
2016,4,1,12,0,935.0,109.0,3.4,15.0,893.0,975.68,747.11
2016,4,1,12,15,935.0,109.0,3.35,15.0,892.0,944.15,725.15
2016,4,1,12,30,935.0,109.0,3.3,15.0,891.0,909.15,700.81
2016,4,1,12,45,936.5,106.5,3.3,15.5,883.5,869.65,672.31
2016,4,1,13,0,938.0,104.0,3.3,16.0,876.0,826.91,641.49
2016,4,1,13,15,934.5,103.0,3.3,16.0,859.0,778.87,607.9
2016,4,1,13,30,931.0,102.0,3.3,16.0,842.0,728.35,569.8
2016,4,1,13,45,925.5,100.5,3.35,16.0,818.0,673.86,527.88
2016,4,1,14,0,920.0,99.0,3.4,16.0,794.0,617.55,483.29
2016,4,1,14,15,911.5,97.5,3.45,15.5,762.0,558.12,435.67
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,497.68,385.43
2016,4,1,14,45,892.0,94.0,3.55,15.0,692.0,435.11,331.07
2016,4,1,15,0,881.0,92.0,3.6,15.0,654.0,372.37,275.07
2016,4,1,15,15,865.5,89.5,3.65,14.5,610.5,308.12,217.63
2016,4,1,15,30,850.0,87.0,3.7,14.0,567.0,239.84,157.51
2016,4,1,15,45,829.0,84.0,3.75,14.0,519.0,175.93,104.8
2016,4,1,16,0,808.0,81.0,3.8,14.0,471.0,114.33,64.22
2016,4,1,16,15,779.5,77.0,3.75,13.5,419.5,62.53,50.07
2016,4,1,16,30,751.0,73.0,3.7,13.0,368.0,60.19,48.29
2016,4,1,16,45,709.0,68.0,3.65,12.5,315.0,56.86,45.53
2016,4,1,17,0,667.0,63.0,3.6,12.0,262.0,49.09,38.7
2016,4,1,17,15,604.5,56.0,3.4,11.5,209.5,44.22,34.33
2016,4,1,17,30,542.0,49.0,3.2,11.0,157.0,39.28,29.71
2016,4,1,17,45,439.0,39.5,3.05,10.5,109.5,32.0,22.78
2016,4,1,18,0,336.0,30.0,2.9,10.0,62.0,24.65,15.16
2016,4,1,18,15,168.0,15.0,2.85,9.5,31.0,12.15,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,141.84,88.44
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,281.52,229.51
2016,4,2,6,45,444.5,47.5,1.8,9.5,126.5,368.43,307.85
2016,4,2,7,0,532.0,58.0,2.0,10.0,174.0,463.51,389.49
2016,4,2,7,15,266.0,83.0,1.9,10.0,141.0,320.41,271.24
2016,4,2,7,30,0.0,108.0,1.8,10.0,108.0,99.22,79.92
2016,4,2,7,45,4.5,126.0,1.7,10.5,128.0,119.12,97.08
2016,4,2,8,0,9.0,144.0,1.6,11.0,148.0,139.34,113.77
2016,4,2,8,15,17.5,167.0,1.5,11.5,175.5,168.82,137.99
2016,4,2,8,30,26.0,190.0,1.4,12.0,203.0,198.67,162.0
2016,4,2,8,45,61.0,225.0,1.35,12.5,259.5,286.74,233.25
2016,4,2,9,0,96.0,260.0,1.3,13.0,316.0,359.19,289.61
2016,4,2,9,15,467.0,188.0,1.25,13.5,490.5,703.92,555.82
2016,4,2,9,30,838.0,116.0,1.2,14.0,665.0,1000.92,753.96
2016,4,2,9,45,841.0,123.5,1.2,14.5,700.0,1019.76,758.87
2016,4,2,10,0,844.0,131.0,1.2,15.0,735.0,1034.63,765.33
2016,4,2,10,15,691.0,201.0,1.2,15.0,709.0,963.26,717.55
2016,4,2,10,30,538.0,271.0,1.2,15.0,683.0,869.42,652.59
2016,4,2,10,45,701.5,207.5,1.2,15.5,761.5,968.05,719.73
2016,4,2,11,0,865.0,144.0,1.2,16.0,840.0,1044.32,765.33
2016,4,2,11,15,869.5,145.0,1.25,16.0,855.5,1033.47,757.64
2016,4,2,11,30,874.0,146.0,1.3,16.0,871.0,1018.62,748.74
2016,4,2,11,45,876.5,146.0,1.4,16.5,878.5,996.91,734.97
2016,4,2,12,0,879.0,146.0,1.5,17.0,886.0,971.44,718.75
2016,4,2,12,15,878.5,145.5,1.6,17.0,885.0,939.16,699.27
2016,4,2,12,30,878.0,145.0,1.7,17.0,884.0,903.56,677.37
2016,4,2,12,45,889.0,136.5,1.8,17.5,878.0,857.87,647.07
2016,4,2,13,0,900.0,128.0,1.9,18.0,872.0,818.62,620.87
2016,4,2,13,15,895.5,127.0,1.95,18.0,854.5,771.17,588.49
2016,4,2,13,30,891.0,126.0,2.0,18.0,837.0,721.46,552.57
2016,4,2,13,45,883.0,125.0,2.15,18.0,812.0,667.51,513.09
2016,4,2,14,0,875.0,124.0,2.3,18.0,787.0,614.12,472.44
2016,4,2,14,15,865.0,122.0,2.35,17.5,755.0,554.43,426.03
2016,4,2,14,30,855.0,120.0,2.4,17.0,723.0,494.09,377.3
2016,4,2,14,45,838.5,119.0,2.5,17.0,684.0,431.65,324.66
2016,4,2,15,0,822.0,118.0,2.6,17.0,645.0,369.88,271.04
2016,4,2,15,15,804.0,115.0,2.6,16.5,601.5,307.05,216.18
2016,4,2,15,30,786.0,112.0,2.6,16.0,558.0,245.71,163.07
2016,4,2,15,45,757.5,109.0,2.65,16.0,509.5,179.17,109.54
2016,4,2,16,0,729.0,106.0,2.7,16.0,461.0,120.79,71.81
2016,4,2,16,15,696.5,101.0,2.6,15.5,410.0,72.89,58.73
2016,4,2,16,30,664.0,96.0,2.5,15.0,359.0,70.74,57.19
2016,4,2,16,45,613.0,90.0,2.45,14.5,306.0,67.6,54.68
2016,4,2,17,0,562.0,84.0,2.4,14.0,253.0,64.44,52.05
2016,4,2,17,15,495.5,74.0,2.3,13.5,202.0,57.86,46.22
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,51.13,40.01
2016,4,2,17,45,322.5,50.5,2.15,12.5,105.0,38.68,28.5
2016,4,2,18,0,216.0,37.0,2.1,12.0,59.0,28.52,18.43
2016,4,2,18,15,108.0,18.5,2.2,11.5,29.5,14.38,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,2.0,7.0,11.0,36.23,0.0
2016,4,3,6,15,204.0,25.0,2.1,7.5,47.0,165.2,112.42
2016,4,3,6,30,348.0,40.0,2.2,8.0,83.0,279.54,230.14
2016,4,3,6,45,443.5,50.0,2.3,8.5,132.0,370.8,312.24
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,470.79,398.13
2016,4,3,7,15,295.5,94.0,2.35,9.5,163.0,355.61,301.72
2016,4,3,7,30,52.0,128.0,2.3,10.0,145.0,175.29,146.2
