Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,59.5,149.5,2.3,10.5,172.0,204.97,171.29
2016,4,3,8,0,67.0,171.0,2.3,11.0,199.0,234.92,195.52
2016,4,3,8,15,66.0,192.0,2.3,11.5,222.5,256.91,212.42
2016,4,3,8,30,65.0,213.0,2.3,12.0,246.0,278.51,228.7
2016,4,3,8,45,110.5,240.5,2.3,12.5,303.0,351.52,287.46
2016,4,3,9,0,156.0,268.0,2.3,13.0,360.0,446.59,361.25
2016,4,3,9,15,514.5,187.0,2.3,13.0,520.5,749.11,597.17
2016,4,3,9,30,873.0,106.0,2.3,13.0,681.0,1023.72,786.66
2016,4,3,9,45,884.5,108.5,2.35,13.5,718.0,1033.28,787.41
2016,4,3,10,0,896.0,111.0,2.4,14.0,755.0,1051.25,796.97
2016,4,3,10,15,904.5,112.5,2.4,14.5,786.0,1061.14,800.55
2016,4,3,10,30,913.0,114.0,2.4,15.0,817.0,1067.01,801.68
2016,4,3,10,45,917.5,116.0,2.45,15.5,840.0,1065.27,798.6
2016,4,3,11,0,922.0,118.0,2.5,16.0,863.0,1059.39,793.03
2016,4,3,11,15,737.0,213.0,2.55,16.0,816.0,981.12,740.84
2016,4,3,11,30,552.0,308.0,2.6,16.0,769.0,872.82,663.77
2016,4,3,11,45,543.5,315.0,2.65,16.5,771.5,852.64,649.14
2016,4,3,12,0,535.0,322.0,2.7,17.0,774.0,830.11,632.06
2016,4,3,12,15,731.0,223.0,2.75,17.0,840.5,889.68,678.46
2016,4,3,12,30,927.0,124.0,2.8,17.0,907.0,914.3,695.72
2016,4,3,12,45,921.5,125.5,2.9,17.0,897.0,872.87,667.86
2016,4,3,13,0,916.0,127.0,3.0,17.0,887.0,828.7,638.32
2016,4,3,13,15,911.5,126.0,3.05,17.0,869.5,780.53,604.5
2016,4,3,13,30,907.0,125.0,3.1,17.0,852.0,730.05,566.96
2016,4,3,13,45,896.0,126.0,3.2,17.0,826.0,675.13,525.26
2016,4,3,14,0,885.0,127.0,3.3,17.0,800.0,621.1,482.84
2016,4,3,14,15,875.0,125.0,3.35,16.5,768.0,560.81,435.09
2016,4,3,14,30,865.0,123.0,3.4,16.0,736.0,499.86,385.05
2016,4,3,14,45,848.5,122.0,3.5,16.0,697.0,436.8,331.09
2016,4,3,15,0,832.0,121.0,3.6,16.0,658.0,374.4,276.24
2016,4,3,15,15,814.5,117.5,3.6,15.5,613.5,310.68,220.05
2016,4,3,15,30,797.0,114.0,3.6,15.0,569.0,248.39,165.7
2016,4,3,15,45,774.0,109.5,3.6,15.0,520.5,180.7,110.69
2016,4,3,16,0,751.0,105.0,3.6,15.0,472.0,120.6,71.53
2016,4,3,16,15,719.0,99.5,3.45,14.5,420.5,72.0,58.19
2016,4,3,16,30,687.0,94.0,3.3,14.0,369.0,69.42,56.25
2016,4,3,16,45,644.5,87.0,3.2,13.5,316.0,65.51,53.04
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,61.5,49.63
2016,4,3,17,15,536.5,71.0,2.95,12.0,210.5,55.58,44.46
2016,4,3,17,30,471.0,62.0,2.8,11.0,158.0,49.54,38.94
2016,4,3,17,45,372.0,49.5,2.7,10.5,111.5,40.15,30.09
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,28.68,18.88
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,14.42,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,11.1,0.0
2016,4,4,6,15,180.5,27.0,2.2,9.5,50.0,154.87,109.9
2016,4,4,6,30,361.0,41.0,2.3,10.0,87.0,288.26,236.56
2016,4,4,6,45,457.0,50.5,2.4,10.5,137.0,380.02,318.11
2016,4,4,7,0,553.0,60.0,2.5,11.0,187.0,480.46,403.55
2016,4,4,7,15,613.0,67.0,2.4,11.5,241.0,559.46,467.22
2016,4,4,7,30,673.0,74.0,2.3,12.0,295.0,641.93,529.36
2016,4,4,7,45,715.0,79.0,2.25,12.5,349.0,710.01,577.98
2016,4,4,8,0,757.0,84.0,2.2,13.0,403.0,773.81,621.59
2016,4,4,8,15,785.0,88.0,2.25,13.5,455.0,829.35,658.57
2016,4,4,8,30,813.0,92.0,2.3,14.0,507.0,883.46,693.68
2016,4,4,8,45,832.5,95.5,2.4,14.5,555.0,927.14,721.26
2016,4,4,9,0,852.0,99.0,2.5,15.0,603.0,968.21,746.77
2016,4,4,9,15,867.5,102.0,2.55,15.0,646.0,1001.81,767.87
2016,4,4,9,30,883.0,105.0,2.6,15.0,689.0,1032.07,786.71
2016,4,4,9,45,892.0,108.0,2.7,15.5,726.0,1039.76,789.48
2016,4,4,10,0,901.0,111.0,2.8,16.0,763.0,1055.72,798.16
2016,4,4,10,15,909.5,112.5,2.75,16.0,793.5,1065.54,802.7
2016,4,4,10,30,918.0,114.0,2.7,16.0,824.0,1071.32,804.75
2016,4,4,10,45,921.5,116.5,2.7,16.5,847.0,1068.99,800.67
2016,4,4,11,0,925.0,119.0,2.7,17.0,870.0,1062.52,794.12
2016,4,4,11,15,928.5,119.5,2.7,17.0,885.0,1049.85,785.19
2016,4,4,11,30,932.0,120.0,2.7,17.0,900.0,1033.15,773.78
2016,4,4,11,45,931.5,121.5,2.7,17.5,906.5,1009.7,756.58
2016,4,4,12,0,931.0,123.0,2.7,18.0,913.0,982.51,737.07
2016,4,4,12,15,930.5,123.0,2.65,18.0,912.0,950.29,715.19
2016,4,4,12,30,930.0,123.0,2.6,18.0,911.0,914.65,691.02
2016,4,4,12,45,932.5,119.5,2.6,18.0,903.0,874.94,664.43
2016,4,4,13,0,935.0,116.0,2.6,18.0,895.0,831.98,635.42
2016,4,4,13,15,930.5,115.0,2.6,18.0,877.5,783.12,601.59
2016,4,4,13,30,926.0,114.0,2.6,18.0,860.0,731.9,563.73
2016,4,4,13,45,917.5,114.0,2.6,18.0,834.0,676.92,522.08
2016,4,4,14,0,909.0,114.0,2.6,18.0,808.0,620.42,478.07
2016,4,4,14,15,899.0,112.0,2.7,18.0,775.0,560.22,430.26
2016,4,4,14,30,889.0,110.0,2.8,18.0,742.0,499.25,380.11
2016,4,4,14,45,874.0,108.5,2.95,18.0,702.5,434.22,325.28
2016,4,4,15,0,859.0,107.0,3.1,18.0,663.0,370.58,269.9
2016,4,4,15,15,841.5,104.0,3.15,17.5,618.5,305.79,213.22
2016,4,4,15,30,824.0,101.0,3.2,17.0,574.0,242.38,158.27
2016,4,4,15,45,798.5,98.5,3.25,17.0,525.0,179.94,108.13
2016,4,4,16,0,773.0,96.0,3.3,17.0,476.0,120.46,70.41
2016,4,4,16,15,742.0,91.0,3.05,16.5,424.0,66.27,52.7
2016,4,4,16,30,711.0,86.0,2.8,16.0,372.0,63.8,50.86
2016,4,4,16,45,665.0,80.5,2.55,15.5,318.5,60.74,48.39
2016,4,4,17,0,619.0,75.0,2.3,15.0,265.0,57.63,45.81
2016,4,4,17,15,552.5,67.5,2.05,14.0,212.5,52.75,41.6
2016,4,4,17,30,486.0,60.0,1.8,13.0,160.0,47.82,37.14
2016,4,4,17,45,382.5,48.5,1.55,12.5,113.0,39.21,29.07
2016,4,4,18,0,279.0,37.0,1.3,12.0,66.0,28.69,18.87
2016,4,4,18,15,139.5,18.5,1.3,11.5,33.0,14.42,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,65.26,0.0
2016,4,5,6,15,270.5,26.0,2.35,9.5,56.0,204.37,151.39
2016,4,5,6,30,424.0,39.0,2.5,10.0,95.0,322.67,265.55
2016,4,5,6,45,510.0,48.0,2.65,10.5,145.5,410.56,343.95
2016,4,5,7,0,596.0,57.0,2.8,11.0,196.0,506.14,425.33
2016,4,5,7,15,652.0,63.0,2.85,11.5,250.5,582.78,487.07
2016,4,5,7,30,708.0,69.0,2.9,12.0,305.0,657.69,544.01
2016,4,5,7,45,751.0,72.5,3.0,12.5,360.0,726.49,594.29
2016,4,5,8,0,794.0,76.0,3.1,13.0,415.0,795.76,643.29
2016,4,5,8,15,820.0,79.5,3.15,13.5,467.0,849.93,679.56
2016,4,5,8,30,846.0,83.0,3.2,14.0,519.0,902.5,713.93
2016,4,5,8,45,866.5,85.5,3.25,14.5,567.5,946.63,741.64
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,977.28,759.6
2016,4,5,9,15,901.0,90.0,3.4,15.5,659.0,1008.45,778.31
2016,4,5,9,30,915.0,92.0,3.5,16.0,702.0,1036.24,794.6
2016,4,5,9,45,924.0,94.5,3.65,16.5,739.0,1055.93,805.78
2016,4,5,10,0,933.0,97.0,3.8,17.0,776.0,1071.69,814.43
2016,4,5,10,15,940.5,98.0,3.9,17.5,806.5,1080.14,817.89
2016,4,5,10,30,948.0,99.0,4.0,18.0,837.0,1084.44,818.77
2016,4,5,10,45,952.0,100.5,4.1,18.5,859.5,1081.54,814.98
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,1074.41,808.57
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,1061.01,798.97
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,1043.47,786.76
2016,4,5,11,45,963.5,103.0,4.2,19.5,919.0,1019.95,769.16
2016,4,5,12,0,965.0,103.0,4.2,20.0,926.0,992.52,749.08
2016,4,5,12,15,964.5,103.0,4.1,20.0,925.0,959.55,726.13
2016,4,5,12,30,964.0,103.0,4.0,20.0,924.0,923.04,700.81
2016,4,5,12,45,962.0,102.5,3.9,20.0,914.0,881.47,671.94
2016,4,5,13,0,960.0,102.0,3.8,20.0,904.0,836.83,640.85
2016,4,5,13,15,955.5,101.0,3.65,20.0,886.5,787.05,605.72
2016,4,5,13,30,951.0,100.0,3.5,20.0,869.0,734.85,566.11
2016,4,5,13,45,944.5,99.0,3.4,20.5,843.5,679.2,522.3
2016,4,5,14,0,938.0,98.0,3.3,21.0,818.0,621.8,476.21
2016,4,5,14,15,929.0,96.5,3.15,21.0,785.0,561.19,427.29
2016,4,5,14,30,920.0,95.0,3.0,21.0,752.0,499.62,376.19
2016,4,5,14,45,907.0,93.5,2.95,21.0,713.0,435.81,322.12
2016,4,5,15,0,894.0,92.0,2.9,21.0,674.0,372.05,266.71
2016,4,5,15,15,878.0,89.5,2.75,20.5,629.0,307.06,210.09
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,243.06,155.07
2016,4,5,15,45,840.5,84.0,2.5,20.0,535.0,173.29,99.59
2016,4,5,16,0,819.0,81.0,2.4,20.0,486.0,111.16,60.76
2016,4,5,16,15,790.0,77.0,2.15,19.5,434.0,62.39,48.69
2016,4,5,16,30,761.0,73.0,1.9,19.0,382.0,60.04,46.95
2016,4,5,16,45,720.0,68.5,1.65,18.5,328.0,57.1,44.62
2016,4,5,17,0,679.0,64.0,1.4,18.0,274.0,49.71,38.31
2016,4,5,17,15,618.0,57.5,1.35,17.0,221.0,45.25,34.5
2016,4,5,17,30,557.0,51.0,1.3,16.0,168.0,40.74,30.47
2016,4,5,17,45,457.5,42.0,1.3,15.5,119.5,33.91,24.11
2016,4,5,18,0,358.0,33.0,1.3,15.0,71.0,27.05,17.33
2016,4,5,18,15,179.0,16.5,1.3,14.5,35.5,13.28,0.59
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,1.2,11.5,9.0,5.97,0.0
2016,4,6,6,0,116.0,14.0,1.2,12.0,18.0,83.56,0.0
2016,4,6,6,15,259.5,27.5,1.35,12.5,57.0,200.13,149.78
2016,4,6,6,30,403.0,41.0,1.5,13.0,96.0,312.89,254.19
2016,4,6,6,45,491.0,50.0,1.65,14.0,146.5,401.1,330.21
2016,4,6,7,0,579.0,59.0,1.8,15.0,197.0,497.15,409.08
2016,4,6,7,15,634.5,65.0,1.9,15.5,251.0,572.66,468.42
2016,4,6,7,30,690.0,71.0,2.0,16.0,305.0,651.18,526.68
2016,4,6,7,45,729.0,76.0,2.15,16.5,359.0,712.81,570.54
2016,4,6,8,0,768.0,81.0,2.3,17.0,413.0,779.67,616.97
2016,4,6,8,15,795.5,85.0,2.35,17.5,464.5,834.89,653.08
2016,4,6,8,30,823.0,89.0,2.4,18.0,516.0,888.67,687.38
2016,4,6,8,45,843.5,92.0,2.5,18.5,564.5,932.74,714.78
2016,4,6,9,0,864.0,95.0,2.6,19.0,613.0,974.24,740.15
2016,4,6,9,15,879.0,97.5,2.65,19.5,656.0,995.3,751.07
2016,4,6,9,30,894.0,100.0,2.7,20.0,699.0,1024.16,767.39
2016,4,6,9,45,905.0,102.0,2.75,20.5,736.5,1044.85,778.2
2016,4,6,10,0,916.0,104.0,2.8,21.0,774.0,1061.74,786.63
2016,4,6,10,15,923.5,105.5,2.75,21.0,804.5,1070.52,790.4
2016,4,6,10,30,931.0,107.0,2.7,21.0,835.0,1075.22,791.72
2016,4,6,10,45,935.5,108.5,2.7,21.5,858.0,1072.71,787.59
2016,4,6,11,0,940.0,110.0,2.7,22.0,881.0,1066.04,781.02
2016,4,6,11,15,943.0,111.0,2.65,22.0,896.0,1053.19,771.64
2016,4,6,11,30,946.0,112.0,2.6,22.0,911.0,1036.27,759.83
2016,4,6,11,45,946.5,112.5,2.55,22.5,917.5,1012.47,742.28
2016,4,6,12,0,947.0,113.0,2.5,23.0,924.0,984.88,722.45
2016,4,6,12,15,946.0,113.0,2.5,23.0,922.0,951.81,701.01
2016,4,6,12,30,945.0,113.0,2.5,23.0,920.0,915.32,677.27
2016,4,6,12,45,940.0,114.0,2.5,23.5,910.0,873.28,648.45
2016,4,6,13,0,935.0,115.0,2.5,24.0,900.0,828.44,617.66
2016,4,6,13,15,930.5,114.0,2.45,24.0,882.0,779.58,584.27
2016,4,6,13,30,926.0,113.0,2.4,24.0,864.0,728.38,547.07
2016,4,6,13,45,918.0,112.0,2.4,24.0,838.0,672.89,506.13
2016,4,6,14,0,910.0,111.0,2.4,24.0,812.0,615.87,462.87
2016,4,6,14,15,664.5,202.0,2.35,24.0,703.0,513.46,384.96
2016,4,6,14,30,419.0,293.0,2.3,24.0,594.0,427.72,320.13
2016,4,6,14,45,642.0,198.5,2.25,24.5,631.5,411.45,302.11
2016,4,6,15,0,865.0,104.0,2.2,25.0,669.0,367.66,258.9
2016,4,6,15,15,848.5,101.0,2.1,24.5,625.0,302.92,203.86
2016,4,6,15,30,832.0,98.0,2.0,24.0,581.0,239.41,150.58
2016,4,6,15,45,708.5,116.0,1.9,24.0,503.0,173.69,103.73
2016,4,6,16,0,585.0,134.0,1.8,24.0,425.0,127.74,80.24
2016,4,6,16,15,515.5,132.5,1.65,23.5,369.0,91.47,72.46
2016,4,6,16,30,446.0,131.0,1.5,23.0,313.0,91.06,72.55
2016,4,6,16,45,408.0,120.0,1.35,23.0,269.0,84.74,67.36
2016,4,6,17,0,370.0,109.0,1.2,23.0,225.0,78.18,61.87
2016,4,6,17,15,333.5,91.5,1.2,22.0,181.5,66.81,52.33
2016,4,6,17,30,297.0,74.0,1.2,21.0,138.0,54.99,42.11
2016,4,6,17,45,238.0,56.5,1.2,20.5,98.5,42.6,31.04
2016,4,6,18,0,179.0,39.0,1.2,20.0,59.0,29.82,19.31
2016,4,6,18,15,89.5,19.5,1.2,20.0,29.5,15.08,2.37
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,9.06,0.0
2016,4,7,6,15,15.0,30.5,2.75,12.5,32.5,40.35,26.56
2016,4,7,6,30,30.0,50.0,3.0,13.0,54.0,71.25,54.72
2016,4,7,6,45,47.0,72.5,3.3,13.5,82.0,108.07,87.18
2016,4,7,7,0,64.0,95.0,3.6,14.0,110.0,145.54,119.82
2016,4,7,7,15,79.5,116.0,3.8,14.0,140.0,180.8,150.23
2016,4,7,7,30,95.0,137.0,4.0,14.0,170.0,231.87,193.12
2016,4,7,7,45,93.0,160.0,4.2,14.5,196.5,242.58,201.22
2016,4,7,8,0,91.0,183.0,4.4,15.0,223.0,267.41,220.59
2016,4,7,8,15,56.5,188.5,4.4,15.0,214.5,241.28,197.37
2016,4,7,8,30,22.0,194.0,4.4,15.0,206.0,197.15,159.41
2016,4,7,8,45,180.0,223.5,4.4,15.5,331.5,413.64,338.03
2016,4,7,9,0,338.0,253.0,4.4,16.0,457.0,622.75,500.73
2016,4,7,9,15,389.5,257.5,4.35,16.0,508.5,681.84,543.83
2016,4,7,9,30,441.0,262.0,4.3,16.0,560.0,762.2,601.98
2016,4,7,9,45,408.0,290.0,4.3,16.5,577.0,740.68,582.5
2016,4,7,10,0,375.0,318.0,4.3,17.0,594.0,737.24,576.54
2016,4,7,10,15,411.0,316.5,4.25,17.0,630.0,788.17,612.72
2016,4,7,10,30,447.0,315.0,4.2,17.0,666.0,818.32,633.77
2016,4,7,10,45,491.0,311.0,4.2,17.0,707.0,851.21,657.17
2016,4,7,11,0,535.0,307.0,4.2,17.0,748.0,880.75,678.02
2016,4,7,11,15,506.0,322.5,4.2,17.0,745.5,854.2,657.51
2016,4,7,11,30,477.0,338.0,4.2,17.0,743.0,825.58,635.93
2016,4,7,11,45,484.5,334.0,4.2,17.0,748.0,811.04,625.53
2016,4,7,12,0,492.0,330.0,4.2,17.0,753.0,793.87,613.14
2016,4,7,12,15,688.0,234.0,4.15,17.0,824.5,857.09,662.78
2016,4,7,12,30,884.0,138.0,4.1,17.0,896.0,885.78,683.71
2016,4,7,12,45,658.5,244.5,4.1,17.0,806.0,779.26,604.48
2016,4,7,13,0,433.0,351.0,4.1,17.0,716.0,664.12,515.78
2016,4,7,13,15,474.5,329.0,4.1,17.0,721.5,647.22,504.19
2016,4,7,13,30,516.0,307.0,4.1,17.0,727.0,625.5,487.98
2016,4,7,13,45,522.5,292.5,4.1,17.0,707.5,583.41,455.61
2016,4,7,14,0,529.0,278.0,4.1,17.0,688.0,539.73,421.34
2016,4,7,14,15,538.5,260.5,4.1,16.5,663.0,493.7,385.09
2016,4,7,14,30,548.0,243.0,4.1,16.0,638.0,446.01,346.29
2016,4,7,14,45,650.5,194.5,4.1,16.0,639.0,410.4,313.58
2016,4,7,15,0,753.0,146.0,4.1,16.0,640.0,360.05,266.59
2016,4,7,15,15,551.5,192.0,4.05,15.5,541.0,288.46,210.84
2016,4,7,15,30,350.0,238.0,4.0,15.0,442.0,242.05,178.93
2016,4,7,15,45,272.0,227.5,4.0,15.0,378.5,195.51,144.75
2016,4,7,16,0,194.0,217.0,4.0,15.0,315.0,164.06,125.51
2016,4,7,16,15,133.0,192.5,3.85,14.5,256.0,133.88,112.13
2016,4,7,16,30,72.0,168.0,3.7,14.0,197.0,122.62,102.91
2016,4,7,16,45,61.5,146.5,3.55,14.0,169.0,108.06,90.43
2016,4,7,17,0,51.0,125.0,3.4,14.0,141.0,93.21,77.5
2016,4,7,17,15,40.0,102.5,3.2,13.5,113.5,77.47,63.67
2016,4,7,17,30,29.0,80.0,3.0,13.0,86.0,61.43,49.27
2016,4,7,17,45,14.5,58.5,2.9,13.0,61.5,46.3,35.34
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,29.82,20.02
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,15.28,3.62
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,9.06,0.0
2016,4,8,6,15,0.5,30.0,1.65,11.5,30.0,27.11,16.29
2016,4,8,6,30,1.0,49.0,1.9,12.0,49.0,46.29,33.58
2016,4,8,6,45,12.0,70.0,2.15,12.5,73.0,73.74,57.72
2016,4,8,7,0,23.0,91.0,2.4,13.0,97.0,111.05,90.04
2016,4,8,7,15,33.5,112.5,2.45,13.0,123.0,141.66,116.37
2016,4,8,7,30,44.0,134.0,2.5,13.0,149.0,172.86,142.73
2016,4,8,7,45,25.0,141.5,2.55,13.5,150.5,163.13,133.35
2016,4,8,8,0,6.0,149.0,2.6,14.0,152.0,139.82,112.63
2016,4,8,8,15,3.0,94.5,2.6,14.0,96.0,81.98,63.94
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,33.11,22.49
2016,4,8,8,45,20.0,144.0,2.65,14.5,156.0,154.57,124.38
2016,4,8,9,0,40.0,248.0,2.7,15.0,272.0,286.57,230.42
2016,4,8,9,15,25.0,233.0,2.75,15.0,248.5,234.15,187.18
2016,4,8,9,30,10.0,218.0,2.8,15.0,225.0,202.94,161.27
2016,4,8,9,45,8.5,208.5,2.9,15.0,214.5,191.23,151.58
2016,4,8,10,0,7.0,199.0,3.0,15.0,204.0,180.0,142.26
2016,4,8,10,15,27.0,272.0,3.05,15.0,293.5,287.42,228.19
2016,4,8,10,30,47.0,345.0,3.1,15.0,383.0,382.05,301.59
2016,4,8,10,45,32.5,318.5,3.15,15.0,345.0,336.1,264.99
2016,4,8,11,0,18.0,292.0,3.2,15.0,307.0,274.36,216.28
2016,4,8,11,15,16.0,279.5,3.3,15.0,293.0,259.34,204.47
2016,4,8,11,30,14.0,267.0,3.4,15.0,279.0,244.67,192.8
2016,4,8,11,45,70.0,350.5,3.5,15.5,411.0,389.38,306.76
2016,4,8,12,0,126.0,434.0,3.6,16.0,543.0,531.62,414.04
2016,4,8,12,15,212.0,425.0,3.65,16.0,608.0,588.11,457.68
2016,4,8,12,30,298.0,416.0,3.7,16.0,673.0,650.29,504.89
2016,4,8,12,45,341.0,396.5,3.75,16.0,687.5,647.52,503.48
2016,4,8,13,0,384.0,377.0,3.8,16.0,702.0,640.69,499.21
2016,4,8,13,15,302.0,390.5,3.85,16.0,643.5,568.88,444.17
2016,4,8,13,30,220.0,404.0,3.9,16.0,585.0,497.19,389.02
2016,4,8,13,45,267.0,381.5,3.95,16.0,594.0,493.79,386.98
2016,4,8,14,0,314.0,359.0,4.0,16.0,603.0,479.66,375.9
2016,4,8,14,15,372.0,324.5,4.05,16.0,602.5,456.54,357.22
2016,4,8,14,30,430.0,290.0,4.1,16.0,602.0,428.25,333.26
2016,4,8,14,45,232.5,278.0,4.15,16.0,445.5,309.9,241.37
2016,4,8,15,0,35.0,266.0,4.2,16.0,289.0,220.34,173.69
2016,4,8,15,15,17.5,183.0,4.2,15.5,194.5,152.54,120.04
2016,4,8,15,30,0.0,100.0,4.2,15.0,100.0,82.9,63.85
2016,4,8,15,45,0.0,86.0,4.2,15.0,86.0,71.48,54.56
2016,4,8,16,0,0.0,72.0,4.2,15.0,72.0,59.74,44.9
2016,4,8,16,15,0.0,87.0,4.1,14.5,87.0,71.93,58.11
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,82.64,67.87
2016,4,8,16,45,0.0,87.0,3.9,14.0,87.0,70.94,57.7
2016,4,8,17,0,0.0,72.0,3.8,14.0,72.0,59.13,47.31
2016,4,8,17,15,0.0,57.5,3.6,13.5,57.5,47.59,37.09
2016,4,8,17,30,0.0,43.0,3.4,13.0,43.0,35.55,26.25
2016,4,8,17,45,0.0,30.5,3.25,13.0,30.5,25.17,16.71
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,14.82,7.16
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,7.39,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,11.0,1.5,1.23,0.0
2016,4,9,6,30,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,4.5,2.65,11.5,4.5,3.69,0.0
2016,4,9,7,0,0.0,6.0,2.8,12.0,6.0,4.93,0.0
2016,4,9,7,15,0.0,8.0,2.85,12.0,8.0,6.58,0.06
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,8.23,1.49
2016,4,9,7,45,0.0,71.5,2.95,12.0,71.5,59.29,45.48
2016,4,9,8,0,0.0,133.0,3.0,12.0,133.0,117.7,94.82
2016,4,9,8,15,0.0,100.0,3.0,12.0,100.0,84.36,66.34
2016,4,9,8,30,0.0,67.0,3.0,12.0,67.0,55.59,41.8
2016,4,9,8,45,2.0,123.0,3.0,12.5,124.5,106.63,84.57
2016,4,9,9,0,4.0,179.0,3.0,13.0,182.0,161.12,129.17
2016,4,9,9,15,8.0,202.5,3.0,13.0,208.5,186.81,149.87
2016,4,9,9,30,12.0,226.0,3.0,13.0,235.0,212.55,170.47
2016,4,9,9,45,6.0,181.5,3.0,13.0,186.0,163.14,129.8
2016,4,9,10,0,0.0,137.0,3.0,13.0,137.0,116.21,91.01
2016,4,9,10,15,0.0,134.0,3.0,13.0,134.0,113.44,88.64
2016,4,9,10,30,0.0,131.0,3.0,13.0,131.0,110.73,86.3
2016,4,9,10,45,3.5,163.0,3.05,13.5,166.0,142.44,112.04
2016,4,9,11,0,7.0,195.0,3.1,14.0,201.0,174.21,137.46
2016,4,9,11,15,9.0,213.5,3.05,14.0,221.0,192.25,151.81
2016,4,9,11,30,11.0,232.0,3.0,14.0,241.0,210.05,165.93
2016,4,9,11,45,6.5,192.0,2.95,14.0,197.5,169.59,133.29
2016,4,9,12,0,2.0,152.0,2.9,14.0,154.0,130.22,101.41
2016,4,9,12,15,11.0,230.5,2.85,14.0,240.5,205.95,162.59
2016,4,9,12,30,20.0,309.0,2.8,14.0,327.0,281.19,221.98
2016,4,9,12,45,27.0,330.0,2.8,14.5,353.5,313.09,246.35
2016,4,9,13,0,34.0,351.0,2.8,15.0,380.0,332.71,261.13
2016,4,9,13,15,33.0,343.0,2.8,15.0,370.5,319.76,251.11
2016,4,9,13,30,32.0,335.0,2.8,15.0,361.0,306.96,241.32
2016,4,9,13,45,16.0,220.5,2.85,15.0,233.5,193.39,152.03
2016,4,9,14,0,0.0,106.0,2.9,15.0,106.0,88.39,67.38
2016,4,9,14,15,0.0,83.5,2.9,14.5,83.5,69.61,52.26
2016,4,9,14,30,0.0,61.0,2.9,14.0,61.0,50.76,36.82
2016,4,9,14,45,0.0,44.0,2.9,14.0,44.0,36.55,25.05
2016,4,9,15,0,0.0,27.0,2.9,14.0,27.0,22.38,13.22
2016,4,9,15,15,0.0,76.5,2.85,14.0,76.5,63.6,47.89
2016,4,9,15,30,0.0,126.0,2.8,14.0,126.0,103.35,81.14
2016,4,9,15,45,1.5,143.5,2.75,14.0,144.5,116.09,91.86
2016,4,9,16,0,3.0,161.0,2.7,14.0,163.0,127.14,101.28
2016,4,9,16,15,1.5,126.5,2.5,13.5,127.5,101.11,83.87
2016,4,9,16,30,0.0,92.0,2.3,13.0,92.0,75.3,61.57
2016,4,9,16,45,0.0,79.0,2.1,13.0,79.0,65.0,52.64
2016,4,9,17,0,0.0,66.0,1.9,13.0,66.0,54.63,43.5
2016,4,9,17,15,0.0,53.5,1.7,12.5,53.5,44.28,34.31
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,33.88,24.91
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,24.34,16.1
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,14.82,7.27
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,8.22,0.06
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,7.39,0.67
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,11.1,3.95
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,14.81,7.22
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,18.95,10.82
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,23.1,14.39
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,26.42,17.21
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,29.75,20.01
2016,4,10,8,15,0.0,52.0,2.2,12.0,52.0,43.07,31.31
2016,4,10,8,30,0.0,68.0,2.2,12.0,68.0,56.43,42.53
2016,4,10,8,45,0.0,93.5,2.2,12.5,93.5,77.9,60.36
2016,4,10,9,0,0.0,119.0,2.2,13.0,119.0,100.67,79.01
2016,4,10,9,15,0.5,141.5,2.25,13.0,142.0,121.42,95.93
2016,4,10,9,30,1.0,164.0,2.3,13.0,165.0,142.27,112.79
2016,4,10,9,45,3.0,177.0,2.35,13.0,179.5,155.85,123.68
2016,4,10,10,0,5.0,190.0,2.4,13.0,194.0,169.4,134.52
2016,4,10,10,15,8.0,213.0,2.45,13.0,219.5,193.19,153.59
2016,4,10,10,30,11.0,236.0,2.5,13.0,245.0,216.88,172.42
2016,4,10,10,45,11.0,236.0,2.55,13.5,245.5,216.04,171.18
2016,4,10,11,0,11.0,236.0,2.6,14.0,246.0,215.23,170.06
2016,4,10,11,15,8.5,206.5,2.65,14.0,214.5,185.41,146.09
2016,4,10,11,30,6.0,177.0,2.7,14.0,183.0,156.35,122.68
2016,4,10,11,45,9.5,215.5,2.8,14.0,224.5,193.06,152.24
2016,4,10,12,0,13.0,254.0,2.9,14.0,266.0,229.44,181.17
2016,4,10,12,15,13.5,253.5,3.0,14.0,265.5,228.23,180.14
2016,4,10,12,30,14.0,253.0,3.1,14.0,265.0,226.91,179.16
2016,4,10,12,45,10.5,224.0,3.25,14.0,233.5,197.73,155.92
2016,4,10,13,0,7.0,195.0,3.4,14.0,202.0,169.28,133.17
2016,4,10,13,15,10.5,228.0,3.5,14.0,237.0,198.82,157.09
2016,4,10,13,30,14.0,261.0,3.6,14.0,272.0,227.48,180.08
2016,4,10,13,45,11.5,241.5,3.7,14.0,251.0,207.95,164.55
2016,4,10,14,0,9.0,222.0,3.8,14.0,230.0,188.95,149.49
2016,4,10,14,15,8.0,213.5,3.8,13.5,220.0,180.13,142.84
2016,4,10,14,30,7.0,205.0,3.8,13.0,210.0,171.47,136.28
2016,4,10,14,45,3.5,144.0,3.8,13.0,146.5,120.23,94.6
2016,4,10,15,0,0.0,83.0,3.8,13.0,83.0,69.08,52.45
2016,4,10,15,15,2.5,132.5,3.75,12.5,134.0,109.56,86.47
2016,4,10,15,30,5.0,182.0,3.7,12.0,185.0,146.78,117.66
2016,4,10,15,45,2.5,144.5,3.7,12.0,146.0,116.98,93.25
2016,4,10,16,0,0.0,107.0,3.7,12.0,107.0,87.67,69.04
2016,4,10,16,15,0.0,88.5,3.6,12.0,88.5,73.12,59.69
2016,4,10,16,30,0.0,70.0,3.5,12.0,70.0,58.04,46.48
2016,4,10,16,45,0.0,60.5,3.45,12.0,60.5,50.11,39.52
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,42.19,32.49
2016,4,10,17,15,190.0,64.0,3.15,11.5,106.5,49.06,38.75
2016,4,10,17,30,380.0,77.0,2.9,11.0,162.0,57.51,46.25
2016,4,10,17,45,297.0,62.0,2.65,11.0,117.5,46.8,36.19
2016,4,10,18,0,214.0,47.0,2.4,11.0,73.0,35.85,25.68
2016,4,10,18,15,107.0,28.5,2.25,10.5,41.5,22.28,10.6
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,8.54,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,32.24,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,99.03,48.62
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,189.96,151.38
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,284.75,235.81
2016,4,11,6,45,408.0,67.0,1.35,10.5,157.5,364.05,304.63
2016,4,11,7,0,487.0,78.0,1.5,11.0,206.0,456.17,381.18
2016,4,11,7,15,540.0,86.5,1.55,11.5,257.5,529.15,439.18
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,604.89,496.66
2016,4,11,7,45,627.5,102.5,1.65,12.5,359.5,666.64,540.68
2016,4,11,8,0,662.0,110.0,1.7,13.0,410.0,728.61,583.59
2016,4,11,8,15,690.0,115.5,1.7,13.0,459.5,782.22,619.93
2016,4,11,8,30,718.0,121.0,1.7,13.0,509.0,834.72,654.77
2016,4,11,8,45,506.5,195.5,1.75,13.5,481.0,728.89,574.6
2016,4,11,9,0,295.0,270.0,1.8,14.0,453.0,597.96,472.32
2016,4,11,9,15,194.0,294.5,1.8,14.0,418.5,507.43,402.11
2016,4,11,9,30,93.0,319.0,1.8,14.0,384.0,412.03,326.23
2016,4,11,9,45,59.0,303.5,1.8,14.5,346.0,357.38,282.58
2016,4,11,10,0,25.0,288.0,1.8,15.0,308.0,283.11,223.15
2016,4,11,10,15,68.5,339.0,1.8,15.0,394.0,399.27,313.85
2016,4,11,10,30,112.0,390.0,1.8,15.0,480.0,494.36,385.09
2016,4,11,10,45,92.5,392.0,1.85,15.0,468.0,471.86,366.75
2016,4,11,11,0,73.0,394.0,1.9,15.0,456.0,449.45,349.25
2016,4,11,11,15,158.0,411.0,1.9,15.0,546.5,563.64,435.83
2016,4,11,11,30,243.0,428.0,1.9,15.0,637.0,653.68,501.68
2016,4,11,11,45,218.5,434.5,1.95,15.5,624.0,625.58,479.12
2016,4,11,12,0,194.0,441.0,2.0,16.0,611.0,597.44,457.51
2016,4,11,12,15,533.5,291.0,2.05,16.0,756.0,766.38,586.98
2016,4,11,12,30,873.0,141.0,2.1,16.0,901.0,873.85,664.84
2016,4,11,12,45,855.0,150.0,2.2,16.0,888.0,839.69,641.35
2016,4,11,13,0,837.0,159.0,2.3,16.0,875.0,794.07,610.23
2016,4,11,13,15,574.0,271.5,2.35,16.0,757.5,663.9,512.49
2016,4,11,13,30,311.0,384.0,2.4,16.0,640.0,543.64,420.56
2016,4,11,13,45,306.5,375.0,2.5,16.0,621.5,509.67,395.7
2016,4,11,14,0,302.0,366.0,2.6,16.0,603.0,475.61,369.7
2016,4,11,14,15,295.5,351.5,2.65,15.5,575.5,436.31,339.76
2016,4,11,14,30,289.0,337.0,2.7,15.0,548.0,397.57,309.56
2016,4,11,14,45,287.5,319.5,2.8,15.0,520.5,359.2,278.42
2016,4,11,15,0,286.0,302.0,2.9,15.0,493.0,321.05,246.85
2016,4,11,15,15,237.0,286.0,2.9,15.0,437.0,275.13,210.37
2016,4,11,15,30,188.0,270.0,2.9,15.0,381.0,233.23,177.99
2016,4,11,15,45,269.0,234.5,2.95,15.0,379.5,197.49,146.18
2016,4,11,16,0,350.0,199.0,3.0,15.0,378.0,156.18,114.51
2016,4,11,16,15,325.0,185.0,2.95,14.5,338.0,126.55,105.61
2016,4,11,16,30,300.0,171.0,2.9,14.0,298.0,118.38,99.08
2016,4,11,16,45,427.5,130.5,2.9,14.0,284.5,91.56,75.84
2016,4,11,17,0,555.0,90.0,2.9,14.0,271.0,68.0,55.17
2016,4,11,17,15,494.5,80.5,2.7,13.5,220.5,62.06,50.02
2016,4,11,17,30,434.0,71.0,2.5,13.0,170.0,53.55,42.36
2016,4,11,17,45,356.0,57.5,2.35,12.5,124.5,43.79,33.35
2016,4,11,18,0,278.0,44.0,2.2,12.0,79.0,33.83,23.89
2016,4,11,18,15,159.0,27.5,2.2,11.5,45.5,21.28,10.35
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,9.39,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,9.5,15.5,31.87,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,99.62,56.74
2016,4,12,6,15,206.5,41.0,2.85,10.0,70.0,184.85,148.64
2016,4,12,6,30,308.0,58.0,2.9,10.0,109.0,274.77,229.55
2016,4,12,6,45,389.5,69.0,3.0,10.5,157.5,354.61,299.79
2016,4,12,7,0,471.0,80.0,3.1,11.0,206.0,447.36,378.16
2016,4,12,7,15,235.5,65.5,3.1,11.0,128.5,270.8,230.77
2016,4,12,7,30,0.0,51.0,3.1,11.0,51.0,42.19,30.86
2016,4,12,7,45,3.5,103.0,3.1,11.5,104.5,91.51,73.17
2016,4,12,8,0,7.0,155.0,3.1,12.0,158.0,145.66,118.45
2016,4,12,8,15,50.0,197.0,3.1,12.0,223.5,242.52,199.73
2016,4,12,8,30,93.0,239.0,3.1,12.0,289.0,328.96,270.27
2016,4,12,8,45,52.5,224.5,3.1,12.5,253.0,271.92,221.49
2016,4,12,9,0,12.0,210.0,3.1,13.0,217.0,198.81,159.87
2016,4,12,9,15,68.5,269.0,3.1,13.0,316.0,333.22,269.64
2016,4,12,9,30,125.0,328.0,3.1,13.0,415.0,474.77,380.25
2016,4,12,9,45,107.0,341.0,3.15,13.5,418.5,446.88,356.23
2016,4,12,10,0,89.0,354.0,3.2,14.0,422.0,439.5,348.69
2016,4,12,10,15,195.0,366.0,3.3,14.0,520.5,577.54,456.23
2016,4,12,10,30,301.0,378.0,3.4,14.0,619.0,713.58,557.95
2016,4,12,10,45,181.5,382.5,3.5,14.0,529.0,570.85,448.41
2016,4,12,11,0,62.0,387.0,3.6,14.0,439.0,430.61,338.88
2016,4,12,11,15,149.5,408.5,3.65,14.0,537.5,551.94,433.85
2016,4,12,11,30,237.0,430.0,3.7,14.0,636.0,648.99,507.35
2016,4,12,11,45,245.0,427.0,3.8,14.5,641.0,657.85,512.33
2016,4,12,12,0,253.0,424.0,3.9,15.0,646.0,648.0,504.35
2016,4,12,12,15,386.0,374.5,3.95,15.0,712.0,701.7,547.41
2016,4,12,12,30,519.0,325.0,4.0,15.0,778.0,758.37,591.09
2016,4,12,12,45,501.5,332.5,4.05,15.0,766.5,723.18,564.35
2016,4,12,13,0,484.0,340.0,4.1,15.0,755.0,687.22,537.33
2016,4,12,13,15,441.5,349.0,4.1,15.0,722.0,634.26,496.94
2016,4,12,13,30,399.0,358.0,4.1,15.0,689.0,578.96,454.51
2016,4,12,13,45,599.0,261.0,4.15,15.0,741.0,599.19,471.42
2016,4,12,14,0,799.0,164.0,4.2,15.0,793.0,592.36,465.55
2016,4,12,14,15,789.0,161.5,4.25,14.5,762.0,536.26,420.06
2016,4,12,14,30,779.0,159.0,4.3,14.0,731.0,477.44,371.13
2016,4,12,14,45,629.0,200.5,4.35,14.0,647.0,400.95,308.32
2016,4,12,15,0,479.0,242.0,4.4,14.0,563.0,337.7,257.16
2016,4,12,15,15,597.5,192.5,4.4,14.0,566.5,297.4,217.21
2016,4,12,15,30,716.0,143.0,4.4,14.0,570.0,239.65,162.0
2016,4,12,15,45,628.0,147.5,4.45,14.0,500.0,180.75,117.83
2016,4,12,16,0,540.0,152.0,4.5,14.0,430.0,131.93,89.68
2016,4,12,16,15,521.5,139.0,4.45,13.5,385.0,95.15,78.68
2016,4,12,16,30,503.0,126.0,4.4,13.0,340.0,87.99,72.8
2016,4,12,16,45,441.0,123.5,4.35,12.5,293.0,86.96,72.26
2016,4,12,17,0,379.0,121.0,4.3,12.0,246.0,86.03,71.72
2016,4,12,17,15,332.0,104.5,4.15,11.5,200.0,75.53,62.49
2016,4,12,17,30,285.0,88.0,4.0,11.0,154.0,65.81,53.7
2016,4,12,17,45,221.0,69.5,3.85,11.0,112.5,52.51,41.34
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,38.95,28.51
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,23.71,12.72
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,38.33,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,117.13,74.34
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,205.82,166.8
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,302.83,253.19
2016,4,13,6,45,443.5,67.5,2.9,10.5,170.0,390.84,329.9
2016,4,13,7,0,530.0,77.0,3.1,11.0,221.0,484.68,408.86
2016,4,13,7,15,582.5,84.5,3.1,11.5,274.0,557.91,467.8
2016,4,13,7,30,635.0,92.0,3.1,12.0,327.0,633.74,525.61
2016,4,13,7,45,673.5,98.0,3.15,12.5,380.0,698.44,572.59
2016,4,13,8,0,712.0,104.0,3.2,13.0,433.0,763.52,618.5
2016,4,13,8,15,739.0,108.5,3.25,13.0,483.5,816.47,655.45
2016,4,13,8,30,766.0,113.0,3.3,13.0,534.0,868.09,690.9
2016,4,13,8,45,788.0,116.0,3.35,13.5,581.5,905.58,714.4
2016,4,13,9,0,810.0,119.0,3.4,14.0,629.0,946.74,740.33
2016,4,13,9,15,825.0,122.0,3.4,14.0,670.5,978.28,760.24
2016,4,13,9,30,840.0,125.0,3.4,14.0,712.0,1006.56,777.9
2016,4,13,9,45,863.5,121.0,3.4,14.5,751.0,1031.99,792.11
2016,4,13,10,0,887.0,117.0,3.4,15.0,790.0,1040.97,795.13
2016,4,13,10,15,894.0,118.5,3.45,15.0,819.0,1048.47,799.33
2016,4,13,10,30,901.0,120.0,3.5,15.0,848.0,1052.0,801.01
2016,4,13,10,45,905.0,122.0,3.55,15.5,870.0,1049.01,796.96
2016,4,13,11,0,909.0,124.0,3.6,16.0,892.0,1041.99,790.4
2016,4,13,11,15,912.0,125.0,3.65,16.0,906.0,1028.96,781.43
2016,4,13,11,30,915.0,126.0,3.7,16.0,920.0,1012.0,769.93
2016,4,13,11,45,912.5,128.5,3.75,16.0,925.5,987.5,753.36
