Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,0,910.0,131.0,3.8,16.0,931.0,959.47,734.41
2016,4,13,12,15,909.5,131.0,3.85,16.0,929.0,927.49,712.7
2016,4,13,12,30,909.0,131.0,3.9,16.0,927.0,892.24,688.63
2016,4,13,12,45,903.5,132.5,3.95,16.0,916.5,851.22,660.33
2016,4,13,13,0,898.0,134.0,4.0,16.0,906.0,807.59,629.96
2016,4,13,13,15,893.5,133.0,4.0,16.0,888.5,760.18,594.75
2016,4,13,13,30,889.0,132.0,4.0,16.0,871.0,710.57,556.74
2016,4,13,13,45,876.5,134.0,4.05,16.0,844.5,656.54,514.53
2016,4,13,14,0,864.0,136.0,4.1,16.0,818.0,603.55,471.89
2016,4,13,14,15,613.0,228.0,4.1,15.5,702.5,499.63,390.01
2016,4,13,14,30,362.0,320.0,4.1,15.0,587.0,415.27,324.07
2016,4,13,14,45,583.0,227.0,4.15,15.0,631.0,401.22,307.74
2016,4,13,15,0,804.0,134.0,4.2,15.0,675.0,364.0,268.43
2016,4,13,15,15,787.5,130.0,4.15,14.5,631.5,302.4,213.82
2016,4,13,15,30,771.0,126.0,4.1,14.0,588.0,236.6,156.96
2016,4,13,15,45,746.0,122.5,4.1,14.0,540.0,176.52,109.19
2016,4,13,16,0,721.0,119.0,4.1,14.0,492.0,119.42,74.23
2016,4,13,16,15,690.5,113.0,3.95,13.5,441.0,79.9,65.26
2016,4,13,16,30,660.0,107.0,3.8,13.0,390.0,77.4,63.43
2016,4,13,16,45,615.0,100.5,3.7,13.0,337.0,74.26,60.84
2016,4,13,17,0,570.0,94.0,3.6,13.0,284.0,71.05,58.12
2016,4,13,17,15,509.5,84.5,3.4,12.0,232.0,65.2,53.14
2016,4,13,17,30,449.0,75.0,3.2,11.0,180.0,56.45,45.33
2016,4,13,17,45,353.0,62.5,3.0,10.5,132.0,47.37,36.88
2016,4,13,18,0,257.0,50.0,2.8,10.0,84.0,38.17,28.03
2016,4,13,18,15,145.0,31.5,2.7,9.5,49.0,24.26,13.63
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,11.1,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.5,14.5,2.0,8.5,20.5,44.37,0.0
2016,4,14,6,0,155.0,29.0,2.2,9.0,41.0,133.05,90.34
2016,4,14,6,15,274.5,43.5,2.35,9.0,84.0,222.96,181.79
2016,4,14,6,30,394.0,58.0,2.5,9.0,127.0,323.95,271.86
2016,4,14,6,45,470.5,68.5,2.65,9.5,178.5,409.11,345.94
2016,4,14,7,0,547.0,79.0,2.8,10.0,230.0,498.47,420.83
2016,4,14,7,15,613.5,74.5,2.9,10.0,277.0,568.61,478.59
2016,4,14,7,30,680.0,70.0,3.0,10.0,324.0,637.23,531.63
2016,4,14,7,45,661.5,87.5,3.1,10.5,364.5,675.42,558.68
2016,4,14,8,0,643.0,105.0,3.2,11.0,405.0,705.42,579.0
2016,4,14,8,15,661.5,114.5,3.25,11.5,452.5,754.46,613.12
2016,4,14,8,30,680.0,124.0,3.3,12.0,500.0,801.9,645.21
2016,4,14,8,45,665.5,143.5,3.35,12.5,537.5,827.84,661.05
2016,4,14,9,0,651.0,163.0,3.4,13.0,575.0,849.51,673.86
2016,4,14,9,15,739.5,149.0,3.45,13.0,646.0,931.21,730.87
2016,4,14,9,30,828.0,135.0,3.5,13.0,717.0,1004.9,780.65
2016,4,14,9,45,847.0,133.5,3.55,13.5,754.5,1028.54,793.73
2016,4,14,10,0,866.0,132.0,3.6,14.0,792.0,1048.55,804.78
2016,4,14,10,15,873.5,134.0,3.7,14.0,821.0,1056.94,809.9
2016,4,14,10,30,881.0,136.0,3.8,14.0,850.0,1061.31,812.52
2016,4,14,10,45,519.5,280.5,3.9,14.0,704.5,841.54,654.99
2016,4,14,11,0,158.0,425.0,4.0,14.0,559.0,583.27,456.25
2016,4,14,11,15,516.0,290.0,4.1,14.0,738.0,823.91,644.99
2016,4,14,11,30,874.0,155.0,4.2,14.0,917.0,1013.21,781.46
2016,4,14,11,45,860.5,165.0,4.35,14.5,919.5,985.71,760.24
2016,4,14,12,0,847.0,175.0,4.5,15.0,922.0,954.91,738.64
2016,4,14,12,15,512.0,310.0,4.6,15.0,761.5,761.67,595.43
2016,4,14,12,30,177.0,445.0,4.7,15.0,601.0,558.03,436.84
2016,4,14,12,45,238.0,430.0,4.85,15.0,637.0,579.28,455.45
2016,4,14,13,0,299.0,415.0,5.0,15.0,673.0,603.19,474.67
2016,4,14,13,15,327.0,400.0,5.05,15.0,677.0,588.33,463.66
2016,4,14,13,30,355.0,385.0,5.1,15.0,681.0,570.35,450.05
2016,4,14,13,45,205.5,370.0,5.15,15.0,540.5,437.84,346.52
2016,4,14,14,0,56.0,355.0,5.2,15.0,400.0,323.45,255.98
2016,4,14,14,15,445.5,247.5,5.2,14.5,579.0,429.32,340.35
2016,4,14,14,30,835.0,140.0,5.2,14.0,758.0,486.51,379.45
2016,4,14,14,45,822.0,137.5,5.25,14.0,719.5,425.69,325.55
2016,4,14,15,0,809.0,135.0,5.3,14.0,681.0,365.25,271.19
2016,4,14,15,15,791.5,131.0,5.25,13.5,637.0,303.15,215.68
2016,4,14,15,30,774.0,127.0,5.2,13.0,593.0,236.91,158.0
2016,4,14,15,45,763.0,118.0,5.2,13.0,546.5,174.52,107.43
2016,4,14,16,0,752.0,109.0,5.2,13.0,500.0,113.46,68.95
2016,4,14,16,15,722.0,104.0,5.1,12.5,448.5,73.95,60.26
2016,4,14,16,30,692.0,99.0,5.0,12.0,397.0,71.89,58.78
2016,4,14,16,45,656.0,91.5,4.9,12.0,344.5,67.84,55.35
2016,4,14,17,0,620.0,84.0,4.8,12.0,292.0,63.61,51.7
2016,4,14,17,15,561.0,76.0,4.55,11.5,239.5,58.63,47.35
2016,4,14,17,30,502.0,68.0,4.3,11.0,187.0,53.55,42.74
2016,4,14,17,45,414.0,57.0,4.05,10.5,138.5,45.64,35.35
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.46,25.69
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.29,13.98
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,13.5,2.2,6.5,23.5,64.85,0.0
2016,4,15,6,0,258.0,27.0,2.4,7.0,47.0,181.84,131.17
2016,4,15,6,15,376.0,38.5,2.85,7.5,93.0,272.85,224.91
2016,4,15,6,30,494.0,50.0,3.3,8.0,139.0,376.4,317.77
2016,4,15,6,45,562.5,58.0,3.75,8.5,191.0,456.06,388.32
2016,4,15,7,0,631.0,66.0,4.2,9.0,243.0,541.07,460.98
2016,4,15,7,15,679.0,72.0,4.4,9.5,298.0,613.25,519.41
2016,4,15,7,30,727.0,78.0,4.6,10.0,353.0,687.52,576.79
2016,4,15,7,45,755.5,84.0,4.8,10.5,406.5,742.93,617.85
2016,4,15,8,0,784.0,90.0,5.0,11.0,460.0,802.3,661.14
2016,4,15,8,15,809.0,94.0,4.9,11.5,511.5,855.14,696.84
2016,4,15,8,30,834.0,98.0,4.8,12.0,563.0,906.26,730.36
2016,4,15,8,45,850.0,102.0,4.75,12.5,610.0,946.8,755.77
2016,4,15,9,0,866.0,106.0,4.7,13.0,657.0,984.47,778.76
2016,4,15,9,15,880.0,108.5,4.65,13.5,700.0,1015.26,796.54
2016,4,15,9,30,894.0,111.0,4.6,14.0,743.0,1030.39,803.21
2016,4,15,9,45,909.0,111.0,4.55,14.5,780.5,1052.0,814.55
2016,4,15,10,0,924.0,111.0,4.5,15.0,818.0,1069.9,823.24
2016,4,15,10,15,931.0,112.5,4.55,15.0,848.0,1077.39,827.52
2016,4,15,10,30,938.0,114.0,4.6,15.0,878.0,1080.77,829.23
2016,4,15,10,45,945.0,113.5,4.65,15.5,900.5,1077.88,825.21
2016,4,15,11,0,952.0,113.0,4.7,16.0,923.0,1070.82,818.55
2016,4,15,11,15,954.5,114.0,4.75,16.0,937.0,1056.72,808.82
2016,4,15,11,30,957.0,115.0,4.8,16.0,951.0,1038.55,796.42
2016,4,15,11,45,960.5,113.5,4.9,16.5,958.0,1014.88,779.2
2016,4,15,12,0,964.0,112.0,5.0,17.0,965.0,987.32,759.33
2016,4,15,12,15,962.5,112.0,5.05,17.0,962.0,953.05,735.81
2016,4,15,12,30,961.0,112.0,5.1,17.0,959.0,915.4,709.82
2016,4,15,12,45,962.0,109.0,5.15,17.0,949.5,873.78,680.82
2016,4,15,13,0,963.0,106.0,5.2,17.0,940.0,828.99,649.31
2016,4,15,13,15,958.0,105.5,5.2,17.0,921.0,779.18,612.81
2016,4,15,13,30,953.0,105.0,5.2,17.0,902.0,727.03,572.32
2016,4,15,13,45,948.0,103.0,5.25,17.5,876.0,671.48,527.44
2016,4,15,14,0,943.0,101.0,5.3,18.0,850.0,614.1,480.04
2016,4,15,14,15,934.0,99.5,5.25,17.5,817.0,553.55,430.37
2016,4,15,14,30,925.0,98.0,5.2,17.0,784.0,492.08,378.31
2016,4,15,14,45,913.0,96.0,5.2,17.0,744.5,428.43,322.37
2016,4,15,15,0,901.0,94.0,5.2,17.0,705.0,364.78,265.21
2016,4,15,15,15,886.5,91.5,5.0,17.0,660.5,300.36,207.06
2016,4,15,15,30,872.0,89.0,4.8,17.0,616.0,236.79,151.21
2016,4,15,15,45,852.0,86.0,4.65,17.0,567.0,166.68,95.56
2016,4,15,16,0,832.0,83.0,4.5,17.0,518.0,104.67,58.62
2016,4,15,16,15,806.0,79.5,4.2,16.5,466.0,63.81,50.45
2016,4,15,16,30,780.0,76.0,3.9,16.0,414.0,61.93,49.1
2016,4,15,16,45,746.5,71.0,3.6,15.5,360.5,58.75,46.55
2016,4,15,17,0,713.0,66.0,3.3,15.0,307.0,55.47,43.86
2016,4,15,17,15,660.0,60.0,3.05,14.5,253.0,46.94,36.39
2016,4,15,17,30,607.0,54.0,2.8,14.0,199.0,42.86,32.73
2016,4,15,17,45,527.5,46.0,2.55,13.5,149.0,36.95,27.26
2016,4,15,18,0,448.0,38.0,2.3,13.0,99.0,30.98,21.52
2016,4,15,18,15,306.5,26.0,2.25,12.5,59.5,21.26,11.62
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,11.4,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,14.0,2.65,8.5,25.0,68.02,0.0
2016,4,16,6,0,271.0,28.0,2.9,9.0,50.0,189.59,140.0
2016,4,16,6,15,380.5,39.0,2.9,9.5,95.5,275.75,226.3
2016,4,16,6,30,490.0,50.0,2.9,10.0,141.0,374.05,313.43
2016,4,16,6,45,557.5,58.5,2.95,11.0,193.0,453.38,381.45
2016,4,16,7,0,625.0,67.0,3.0,12.0,245.0,538.03,450.62
2016,4,16,7,15,671.5,73.0,3.0,12.5,299.0,608.79,505.73
2016,4,16,7,30,718.0,79.0,3.0,13.0,353.0,681.51,559.34
2016,4,16,7,45,751.0,83.5,3.0,13.5,406.5,738.42,599.12
2016,4,16,8,0,784.0,88.0,3.0,14.0,460.0,799.6,640.95
2016,4,16,8,15,808.0,92.0,2.95,14.5,511.5,851.43,674.5
2016,4,16,8,30,832.0,96.0,2.9,15.0,563.0,901.5,706.02
2016,4,16,8,45,849.5,99.0,2.9,16.0,610.0,942.11,729.27
2016,4,16,9,0,867.0,102.0,2.9,17.0,657.0,979.94,750.23
2016,4,16,9,15,880.5,104.5,2.85,17.5,699.0,998.56,758.82
2016,4,16,9,30,894.0,107.0,2.8,18.0,741.0,1025.01,772.85
2016,4,16,9,45,905.5,108.0,2.75,18.5,778.0,1044.19,781.87
2016,4,16,10,0,917.0,109.0,2.7,19.0,815.0,1059.59,788.46
2016,4,16,10,15,924.0,110.5,2.7,19.0,844.0,1067.04,792.0
2016,4,16,10,30,931.0,112.0,2.7,19.0,873.0,1070.42,793.1
2016,4,16,10,45,939.0,111.0,2.7,19.5,896.0,1068.02,789.12
2016,4,16,11,0,947.0,110.0,2.7,20.0,919.0,1061.5,782.68
2016,4,16,11,15,950.0,111.0,2.75,20.0,933.0,1047.97,773.89
2016,4,16,11,30,953.0,112.0,2.8,20.0,947.0,1030.39,762.58
2016,4,16,11,45,956.5,110.5,2.85,20.5,954.0,1006.82,745.99
2016,4,16,12,0,960.0,109.0,2.9,21.0,961.0,979.4,726.95
2016,4,16,12,15,959.5,109.0,2.9,21.0,959.0,946.17,705.04
2016,4,16,12,30,959.0,109.0,2.9,21.0,957.0,909.5,680.78
2016,4,16,12,45,957.5,108.0,2.9,21.0,947.0,867.86,653.02
2016,4,16,13,0,956.0,107.0,2.9,21.0,937.0,823.21,623.01
2016,4,16,13,15,952.0,106.0,2.85,21.0,919.0,773.99,588.41
2016,4,16,13,30,948.0,105.0,2.8,21.0,901.0,722.37,550.05
2016,4,16,13,45,942.5,103.5,2.75,21.0,875.5,667.24,508.18
2016,4,16,14,0,937.0,102.0,2.7,21.0,850.0,610.34,463.79
2016,4,16,14,15,928.5,100.5,2.65,21.0,817.0,550.41,415.77
2016,4,16,14,30,920.0,99.0,2.6,21.0,784.0,489.52,365.49
2016,4,16,14,45,910.5,96.5,2.55,21.0,745.5,426.77,312.25
2016,4,16,15,0,901.0,94.0,2.5,21.0,707.0,363.73,257.47
2016,4,16,15,15,886.5,91.5,2.35,21.0,662.5,299.4,201.25
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,235.91,147.11
2016,4,16,15,45,852.5,86.5,2.1,21.0,569.5,166.25,93.32
2016,4,16,16,0,833.0,84.0,2.0,21.0,521.0,104.68,57.78
2016,4,16,16,15,807.0,80.5,1.85,20.5,469.0,64.49,50.17
2016,4,16,16,30,781.0,77.0,1.7,20.0,417.0,62.64,48.9
2016,4,16,16,45,734.0,74.5,1.6,19.5,361.5,61.29,47.99
2016,4,16,17,0,687.0,72.0,1.5,19.0,306.0,55.06,42.78
2016,4,16,17,15,633.5,65.5,1.45,18.0,253.0,50.85,39.31
2016,4,16,17,30,580.0,59.0,1.4,17.0,200.0,46.58,35.62
2016,4,16,17,45,476.0,52.0,1.35,16.5,149.0,41.56,30.98
2016,4,16,18,0,372.0,45.0,1.3,16.0,98.0,36.66,26.19
2016,4,16,18,15,245.5,30.5,1.3,15.5,59.5,25.01,14.69
2016,4,16,18,30,119.0,16.0,1.3,15.0,21.0,12.49,0.0
2016,4,16,18,45,59.5,8.0,1.3,15.0,10.5,6.83,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,15.5,0.65,12.0,25.0,76.27,0.0
2016,4,17,6,0,222.0,31.0,0.7,12.0,50.0,167.67,124.06
2016,4,17,6,15,324.0,44.5,0.7,12.5,94.0,251.42,202.41
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,345.17,282.24
2016,4,17,6,45,493.0,68.0,0.7,13.5,188.5,423.03,346.38
2016,4,17,7,0,560.0,78.0,0.7,14.0,239.0,506.14,411.61
2016,4,17,7,15,608.0,85.0,0.55,14.0,292.0,576.53,463.42
2016,4,17,7,30,656.0,92.0,0.4,14.0,345.0,649.05,512.93
2016,4,17,7,45,691.0,97.5,0.3,14.5,398.0,710.77,551.77
2016,4,17,8,0,726.0,103.0,0.2,15.0,451.0,772.56,589.08
2016,4,17,8,15,751.0,107.5,0.4,15.5,501.0,823.84,623.14
2016,4,17,8,30,776.0,112.0,0.6,16.0,551.0,868.05,652.51
2016,4,17,8,45,797.0,115.0,0.8,17.0,598.0,910.56,679.32
2016,4,17,9,0,818.0,118.0,1.0,18.0,645.0,950.57,704.13
2016,4,17,9,15,832.0,121.0,1.15,18.5,686.5,980.91,722.83
2016,4,17,9,30,846.0,124.0,1.3,19.0,728.0,1007.95,739.46
2016,4,17,9,45,863.0,123.5,1.5,19.5,765.0,1030.53,754.04
2016,4,17,10,0,880.0,123.0,1.7,20.0,802.0,1036.35,757.86
2016,4,17,10,15,887.5,124.5,1.75,20.5,831.5,1043.98,760.82
2016,4,17,10,30,895.0,126.0,1.8,21.0,861.0,1047.68,761.37
2016,4,17,10,45,903.0,125.5,1.9,21.5,883.5,1045.82,759.28
2016,4,17,11,0,911.0,125.0,2.0,22.0,906.0,1039.97,754.79
2016,4,17,11,15,914.5,126.0,2.0,22.0,920.0,1027.18,746.16
2016,4,17,11,30,918.0,127.0,2.0,22.0,934.0,1010.46,735.21
2016,4,17,11,45,921.5,126.0,2.0,22.5,941.0,987.96,719.28
2016,4,17,12,0,925.0,125.0,2.0,23.0,948.0,961.74,701.09
2016,4,17,12,15,924.5,124.5,1.95,23.0,946.0,928.86,679.44
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,892.72,655.68
2016,4,17,12,45,925.0,121.5,1.9,23.5,935.0,852.85,628.68
2016,4,17,13,0,926.0,119.0,1.9,24.0,926.0,809.95,599.56
2016,4,17,13,15,922.0,118.0,1.75,24.0,908.0,761.93,565.41
2016,4,17,13,30,918.0,117.0,1.6,24.0,890.0,711.62,528.32
2016,4,17,13,45,915.0,114.0,1.5,24.0,865.5,658.16,488.64
2016,4,17,14,0,912.0,111.0,1.4,24.0,841.0,602.77,446.49
2016,4,17,14,15,903.5,109.5,1.2,24.0,808.5,544.15,400.15
2016,4,17,14,30,895.0,108.0,1.0,24.0,776.0,484.63,351.88
2016,4,17,14,45,886.5,104.0,0.85,24.0,738.5,422.52,300.7
2016,4,17,15,0,878.0,100.0,0.7,24.0,701.0,360.08,248.09
2016,4,17,15,15,863.5,97.5,0.5,24.0,656.5,297.15,194.71
2016,4,17,15,30,849.0,95.0,0.3,24.0,612.0,229.28,138.99
2016,4,17,15,45,832.0,91.0,0.2,24.0,564.5,166.25,91.97
2016,4,17,16,0,815.0,87.0,0.1,24.0,517.0,105.09,57.63
2016,4,17,16,15,789.0,83.0,0.2,23.5,465.5,65.99,50.67
2016,4,17,16,30,763.0,79.0,0.3,23.0,414.0,63.86,49.28
2016,4,17,16,45,728.5,74.0,0.45,23.0,360.5,60.77,46.82
2016,4,17,17,0,694.0,69.0,0.6,23.0,307.0,52.86,40.16
2016,4,17,17,15,643.0,63.0,0.7,22.0,254.0,48.96,37.02
2016,4,17,17,30,592.0,57.0,0.8,21.0,201.0,45.01,33.66
2016,4,17,17,45,512.0,48.5,0.95,20.0,151.5,38.79,28.15
2016,4,17,18,0,432.0,40.0,1.1,19.0,102.0,32.49,22.32
2016,4,17,18,15,304.0,27.5,1.15,18.0,62.5,22.44,12.62
2016,4,17,18,30,176.0,15.0,1.2,17.0,23.0,12.2,0.0
2016,4,17,18,45,88.0,7.5,1.25,16.5,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,1.05,12.5,28.5,93.11,0.0
2016,4,18,6,0,290.0,30.0,1.0,13.0,57.0,200.38,150.67
2016,4,18,6,15,394.0,41.5,1.1,13.5,103.0,285.55,230.0
2016,4,18,6,30,498.0,53.0,1.2,14.0,149.0,382.03,312.43
2016,4,18,6,45,566.5,60.5,1.35,14.5,201.5,461.26,378.52
2016,4,18,7,0,635.0,68.0,1.5,15.0,254.0,545.74,446.0
2016,4,18,7,15,680.0,74.0,1.3,15.5,308.5,615.73,496.59
2016,4,18,7,30,725.0,80.0,1.1,16.0,363.0,687.53,544.71
2016,4,18,7,45,756.5,85.0,0.95,16.5,416.5,744.02,579.74
2016,4,18,8,0,788.0,90.0,0.8,17.0,470.0,804.54,615.84
2016,4,18,8,15,811.5,93.5,0.65,17.5,521.0,855.3,643.48
2016,4,18,8,30,835.0,97.0,0.5,18.0,572.0,904.24,668.68
2016,4,18,8,45,853.0,100.0,0.4,19.0,619.0,945.22,687.51
2016,4,18,9,0,871.0,103.0,0.3,20.0,666.0,983.43,704.05
2016,4,18,9,15,884.0,105.0,0.45,20.5,708.0,1000.89,714.56
2016,4,18,9,30,897.0,107.0,0.6,21.0,750.0,1026.17,730.43
2016,4,18,9,45,910.5,107.0,0.8,21.5,787.0,1046.12,744.09
2016,4,18,10,0,924.0,107.0,1.0,22.0,824.0,1062.34,755.42
2016,4,18,10,15,930.5,108.5,1.05,22.0,853.0,1069.19,759.31
2016,4,18,10,30,937.0,110.0,1.1,22.0,882.0,1071.95,760.96
2016,4,18,10,45,942.0,110.5,1.15,22.5,904.0,1068.01,757.25
2016,4,18,11,0,947.0,111.0,1.2,23.0,926.0,1059.94,751.21
2016,4,18,11,15,949.5,112.0,1.15,23.0,940.0,1045.82,741.17
2016,4,18,11,30,952.0,113.0,1.1,23.0,954.0,1027.67,728.85
2016,4,18,11,45,952.5,113.0,1.1,23.5,959.5,1002.74,712.07
2016,4,18,12,0,953.0,113.0,1.1,24.0,965.0,974.1,693.13
2016,4,18,12,15,952.0,113.0,1.05,24.0,962.5,940.56,671.66
2016,4,18,12,30,951.0,113.0,1.0,24.0,960.0,903.67,648.1
2016,4,18,12,45,945.5,114.5,0.95,24.5,948.5,861.38,619.83
2016,4,18,13,0,940.0,116.0,0.9,25.0,937.0,816.39,589.81
2016,4,18,13,15,935.0,115.5,0.95,24.5,919.0,767.53,559.47
2016,4,18,13,30,930.0,115.0,1.0,24.0,901.0,716.43,525.66
2016,4,18,13,45,919.5,116.0,1.1,24.0,874.0,661.22,487.16
2016,4,18,14,0,909.0,117.0,1.2,24.0,847.0,604.74,446.15
2016,4,18,14,15,900.0,115.0,1.3,24.0,814.5,545.61,401.53
2016,4,18,14,30,891.0,113.0,1.4,24.0,782.0,485.66,354.4
2016,4,18,14,45,871.0,114.5,1.5,24.0,741.0,421.02,302.15
2016,4,18,15,0,851.0,116.0,1.6,24.0,700.0,359.11,250.43
2016,4,18,15,15,835.0,113.0,1.65,23.5,656.0,296.04,197.44
2016,4,18,15,30,819.0,110.0,1.7,23.0,612.0,234.21,146.33
2016,4,18,15,45,790.0,109.5,1.75,23.0,562.0,174.2,101.42
2016,4,18,16,0,761.0,109.0,1.8,23.0,512.0,110.89,64.62
2016,4,18,16,15,663.5,112.5,1.8,22.0,439.0,78.54,61.79
2016,4,18,16,30,566.0,116.0,1.8,21.0,366.0,82.11,65.36
2016,4,18,16,45,506.5,115.5,1.8,20.5,318.0,81.97,65.59
2016,4,18,17,0,447.0,115.0,1.8,20.0,270.0,82.19,66.08
2016,4,18,17,15,408.0,99.5,1.75,19.0,223.0,72.33,57.85
2016,4,18,17,30,369.0,84.0,1.7,18.0,176.0,62.08,49.04
2016,4,18,17,45,307.5,68.0,1.7,17.0,132.0,50.95,39.16
2016,4,18,18,0,246.0,52.0,1.7,16.0,88.0,39.48,28.71
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.0,27.96,17.48
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,16.09,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.0,17.0,1.05,11.5,29.0,85.51,0.0
2016,4,19,6,0,250.0,34.0,1.0,12.0,58.0,183.9,140.38
2016,4,19,6,15,351.0,46.5,1.1,12.5,103.0,267.82,217.07
2016,4,19,6,30,452.0,59.0,1.2,13.0,148.0,361.49,297.35
2016,4,19,6,45,529.5,66.0,1.35,13.5,201.0,443.93,366.24
2016,4,19,7,0,607.0,73.0,1.5,14.0,254.0,532.33,437.13
2016,4,19,7,15,652.0,79.5,1.4,14.5,307.5,601.72,488.67
2016,4,19,7,30,697.0,86.0,1.3,15.0,361.0,672.93,538.03
2016,4,19,7,45,736.0,89.0,1.25,15.5,415.0,736.15,579.87
2016,4,19,8,0,775.0,92.0,1.2,16.0,469.0,795.31,617.34
2016,4,19,8,15,798.5,96.0,1.1,16.5,519.5,846.16,647.13
2016,4,19,8,30,822.0,100.0,1.0,17.0,570.0,895.23,674.69
2016,4,19,8,45,841.5,102.0,0.9,17.5,617.0,936.03,695.86
2016,4,19,9,0,861.0,104.0,0.8,18.0,664.0,974.16,714.71
2016,4,19,9,15,874.5,106.5,0.75,18.5,706.0,992.39,721.55
2016,4,19,9,30,888.0,109.0,0.7,19.0,748.0,1018.5,733.57
2016,4,19,9,45,893.0,113.5,0.7,20.0,783.0,1034.71,738.99
2016,4,19,10,0,898.0,118.0,0.7,21.0,818.0,1046.98,742.17
2016,4,19,10,15,905.5,119.5,0.75,21.5,847.0,1054.58,745.25
2016,4,19,10,30,913.0,121.0,0.8,22.0,876.0,1058.17,746.1
2016,4,19,10,45,912.0,126.0,0.85,22.5,896.5,1052.79,741.69
2016,4,19,11,0,911.0,131.0,0.9,23.0,917.0,1043.33,735.05
2016,4,19,11,15,914.0,132.0,0.95,23.0,931.0,1029.86,727.51
2016,4,19,11,30,917.0,133.0,1.0,23.0,945.0,1012.49,717.67
2016,4,19,11,45,912.0,137.0,1.1,23.0,949.5,986.69,703.57
2016,4,19,12,0,907.0,141.0,1.2,23.0,954.0,957.45,687.18
2016,4,19,12,15,719.0,246.5,1.2,23.0,890.0,878.76,635.98
2016,4,19,12,30,531.0,352.0,1.2,23.0,826.0,783.18,569.49
2016,4,19,12,45,468.5,365.0,1.3,23.0,780.5,716.08,525.32
2016,4,19,13,0,406.0,378.0,1.4,23.0,735.0,651.75,481.55
2016,4,19,13,15,377.5,383.5,1.45,23.0,710.0,604.47,448.85
2016,4,19,13,30,349.0,389.0,1.5,23.0,685.0,564.43,420.4
2016,4,19,13,45,283.5,391.5,1.6,23.0,627.5,501.2,374.96
2016,4,19,14,0,218.0,394.0,1.7,23.0,570.0,442.42,332.22
2016,4,19,14,15,293.0,360.5,1.75,22.5,587.0,434.89,327.07
2016,4,19,14,30,368.0,327.0,1.8,22.0,604.0,417.93,313.33
2016,4,19,14,45,219.5,317.5,1.9,22.0,481.0,328.67,247.21
2016,4,19,15,0,71.0,308.0,2.0,22.0,358.0,258.99,197.07
2016,4,19,15,15,81.5,291.5,2.15,21.5,345.0,240.52,183.03
2016,4,19,15,30,92.0,275.0,2.3,21.0,332.0,220.78,167.66
2016,4,19,15,45,71.0,246.5,2.45,20.5,288.5,188.75,144.26
2016,4,19,16,0,50.0,218.0,2.6,20.0,245.0,160.2,123.99
2016,4,19,16,15,57.0,199.5,2.8,19.0,227.0,143.44,117.93
2016,4,19,16,30,64.0,181.0,3.0,18.0,209.0,131.29,108.46
2016,4,19,16,45,56.5,159.5,3.2,17.5,182.0,116.95,96.69
2016,4,19,17,0,49.0,138.0,3.4,17.0,155.0,102.3,84.43
2016,4,19,17,15,40.5,115.5,3.5,16.5,128.5,86.76,71.11
2016,4,19,17,30,32.0,93.0,3.6,16.0,102.0,70.91,57.23
2016,4,19,17,45,21.5,72.0,3.75,15.5,77.0,55.7,43.59
2016,4,19,18,0,11.0,51.0,3.9,15.0,52.0,40.63,29.86
2016,4,19,18,15,5.5,31.5,3.75,14.5,32.0,25.55,15.7
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.88,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,32.0,100.32,20.51
2016,4,20,6,0,306.0,33.0,1.1,11.0,64.0,210.8,163.33
2016,4,20,6,15,408.0,44.0,1.25,11.5,111.0,295.59,240.88
2016,4,20,6,30,510.0,55.0,1.4,12.0,158.0,391.15,323.09
2016,4,20,6,45,574.5,62.5,1.6,13.0,210.5,468.4,387.4
2016,4,20,7,0,639.0,70.0,1.8,14.0,263.0,550.45,452.71
2016,4,20,7,15,682.5,76.0,1.8,14.5,317.0,619.43,504.39
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,690.04,554.36
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.5,745.4,591.4
2016,4,20,8,0,788.0,91.0,1.8,16.0,478.0,804.76,630.27
2016,4,20,8,15,810.5,95.0,1.8,16.5,528.0,855.04,661.67
2016,4,20,8,30,833.0,99.0,1.8,17.0,578.0,903.45,691.13
2016,4,20,8,45,854.5,99.5,1.8,17.5,625.5,944.53,715.06
2016,4,20,9,0,876.0,100.0,1.8,18.0,673.0,971.95,729.62
2016,4,20,9,15,888.0,102.0,1.85,18.0,714.5,999.6,746.47
2016,4,20,9,30,900.0,104.0,1.9,18.0,756.0,1023.83,761.08
2016,4,20,9,45,917.5,101.5,1.95,18.5,793.0,1044.93,772.29
2016,4,20,10,0,935.0,99.0,2.0,19.0,830.0,1062.37,781.21
2016,4,20,10,15,941.0,100.5,2.05,19.0,859.0,1068.74,784.63
2016,4,20,10,30,947.0,102.0,2.1,19.0,888.0,1070.99,785.69
2016,4,20,10,45,946.5,106.0,2.2,19.5,908.0,1065.21,780.93
2016,4,20,11,0,946.0,110.0,2.3,20.0,928.0,1055.26,773.67
2016,4,20,11,15,948.0,111.0,2.4,20.0,942.0,1040.61,764.94
2016,4,20,11,30,950.0,112.0,2.5,20.0,956.0,1021.98,753.67
2016,4,20,11,45,937.5,121.0,2.6,20.0,958.0,993.73,736.08
2016,4,20,12,0,925.0,130.0,2.7,20.0,960.0,962.06,716.17
2016,4,20,12,15,924.0,130.0,2.75,20.0,957.5,929.11,694.83
2016,4,20,12,30,923.0,130.0,2.8,20.0,955.0,892.92,671.17
2016,4,20,12,45,920.0,129.5,2.9,20.0,944.5,851.65,644.18
2016,4,20,13,0,917.0,129.0,3.0,20.0,934.0,807.65,614.96
2016,4,20,13,15,912.0,128.0,3.1,20.0,915.5,759.27,580.47
2016,4,20,13,30,907.0,127.0,3.2,20.0,897.0,708.75,543.2
2016,4,20,13,45,898.5,126.5,3.3,20.0,871.0,654.58,502.11
2016,4,20,14,0,890.0,126.0,3.4,20.0,845.0,599.05,458.7
2016,4,20,14,15,881.0,124.0,3.5,19.5,812.0,540.97,412.72
2016,4,20,14,30,872.0,122.0,3.6,19.0,779.0,480.72,363.35
2016,4,20,14,45,858.5,120.0,3.7,19.0,740.0,418.56,310.23
2016,4,20,15,0,845.0,118.0,3.8,19.0,701.0,356.76,256.16
2016,4,20,15,15,829.0,114.5,3.85,18.5,657.0,293.82,201.27
2016,4,20,15,30,813.0,111.0,3.9,18.0,613.0,232.14,148.66
2016,4,20,15,45,795.0,106.5,3.95,18.0,565.0,171.0,101.19
2016,4,20,16,0,777.0,102.0,4.0,18.0,517.0,111.92,66.99
2016,4,20,16,15,553.0,135.5,3.85,17.5,416.0,92.92,75.4
2016,4,20,16,30,329.0,169.0,3.7,17.0,315.0,117.39,97.02
2016,4,20,16,45,306.0,152.5,3.6,16.5,275.0,107.47,88.87
2016,4,20,17,0,283.0,136.0,3.5,16.0,235.0,97.16,80.28
2016,4,20,17,15,415.0,100.5,3.15,15.0,219.5,72.97,59.37
2016,4,20,17,30,547.0,65.0,2.8,14.0,204.0,50.84,39.87
2016,4,20,17,45,471.0,55.0,2.45,13.5,155.0,43.69,33.35
2016,4,20,18,0,395.0,45.0,2.1,13.0,106.0,36.37,26.44
2016,4,20,18,15,197.5,36.0,1.95,12.5,66.5,27.69,17.82
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,21.02,0.36
2016,4,20,18,45,0.0,13.5,1.65,12.0,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.0,16.0,13.2,0.0
2016,4,21,6,0,0.0,32.0,0.6,12.0,32.0,28.3,17.61
2016,4,21,6,15,10.5,52.5,0.7,12.5,55.0,54.21,40.46
2016,4,21,6,30,21.0,73.0,0.8,13.0,78.0,87.53,69.43
2016,4,21,6,45,31.0,95.0,0.95,13.5,104.0,117.57,95.27
2016,4,21,7,0,41.0,117.0,1.1,14.0,130.0,148.12,121.03
2016,4,21,7,15,50.0,138.5,1.2,14.0,157.0,177.9,145.82
2016,4,21,7,30,59.0,160.0,1.3,14.0,184.0,208.18,170.58
2016,4,21,7,45,50.5,178.0,1.45,14.5,200.5,220.41,179.42
2016,4,21,8,0,42.0,196.0,1.6,15.0,217.0,231.87,187.5
2016,4,21,8,15,78.5,228.0,1.7,15.0,272.0,298.82,241.51
2016,4,21,8,30,115.0,260.0,1.8,15.0,327.0,386.36,309.95
2016,4,21,8,45,86.0,271.5,1.95,15.5,324.0,351.96,280.85
2016,4,21,9,0,57.0,283.0,2.1,16.0,321.0,334.99,265.72
2016,4,21,9,15,70.5,309.0,2.2,16.0,359.0,374.57,296.2
2016,4,21,9,30,84.0,335.0,2.3,16.0,397.0,413.98,325.96
2016,4,21,9,45,48.5,290.5,2.4,16.0,326.5,327.74,258.26
2016,4,21,10,0,13.0,246.0,2.5,16.0,256.0,228.43,179.43
2016,4,21,10,15,127.0,327.0,2.55,16.0,432.5,460.37,362.23
2016,4,21,10,30,241.0,408.0,2.6,16.0,609.0,655.8,506.95
2016,4,21,10,45,159.5,411.5,2.7,16.5,546.5,571.7,441.02
2016,4,21,11,0,78.0,415.0,2.8,17.0,484.0,469.61,362.74
2016,4,21,11,15,91.5,429.0,2.85,17.0,510.5,491.43,379.62
2016,4,21,11,30,105.0,443.0,2.9,17.0,537.0,511.91,394.83
2016,4,21,11,45,109.5,443.0,2.95,17.0,541.0,508.89,392.52
2016,4,21,12,0,114.0,443.0,3.0,17.0,545.0,518.88,399.87
2016,4,21,12,15,188.5,444.0,3.1,17.0,613.5,574.01,442.44
2016,4,21,12,30,263.0,445.0,3.2,17.0,682.0,633.2,486.86
2016,4,21,12,45,277.5,436.0,3.35,17.5,683.5,617.95,475.12
2016,4,21,13,0,292.0,427.0,3.5,18.0,685.0,600.78,462.25
2016,4,21,13,15,380.5,383.5,3.6,18.0,712.0,604.43,466.62
2016,4,21,13,30,469.0,340.0,3.7,18.0,739.0,604.34,467.3
2016,4,21,13,45,349.0,368.0,3.85,18.0,660.0,519.88,402.62
2016,4,21,14,0,229.0,396.0,4.0,18.0,581.0,448.58,347.7
2016,4,21,14,15,137.0,360.0,4.1,17.5,469.5,356.71,277.86
2016,4,21,14,30,45.0,324.0,4.2,17.0,358.0,277.15,217.02
2016,4,21,14,45,32.5,287.5,4.3,17.0,311.5,238.71,187.21
2016,4,21,15,0,20.0,251.0,4.4,17.0,265.0,206.84,162.41
2016,4,21,15,15,27.0,248.0,4.45,17.0,265.5,197.43,154.88
2016,4,21,15,30,34.0,245.0,4.5,17.0,266.0,190.69,149.42
2016,4,21,15,45,22.0,213.0,4.55,17.0,226.5,168.48,132.46
2016,4,21,16,0,10.0,181.0,4.6,17.0,187.0,141.77,111.79
2016,4,21,16,15,36.5,182.0,4.5,16.5,199.0,133.32,110.58
2016,4,21,16,30,63.0,183.0,4.4,16.0,211.0,132.62,110.56
2016,4,21,16,45,58.0,161.0,4.3,15.5,184.5,118.05,98.45
2016,4,21,17,0,53.0,139.0,4.2,15.0,158.0,103.16,85.86
2016,4,21,17,15,46.0,117.0,3.85,14.5,131.5,87.94,72.72
2016,4,21,17,30,39.0,95.0,3.5,14.0,105.0,72.42,59.04
2016,4,21,17,45,27.5,74.0,3.2,14.0,80.0,57.22,45.26
2016,4,21,18,0,16.0,53.0,2.9,14.0,55.0,41.76,31.06
2016,4,21,18,15,8.0,34.0,2.65,13.5,35.0,27.48,17.66
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,12.37,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,11.95,0.5
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,24.24,14.32
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,43.85,31.65
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,62.83,48.36
2016,4,22,6,45,6.0,89.5,3.6,12.5,91.5,85.8,68.31
2016,4,22,7,0,12.0,110.0,3.6,13.0,114.0,109.1,88.23
2016,4,22,7,15,18.0,130.0,3.75,13.0,137.0,132.23,107.84
2016,4,22,7,30,24.0,150.0,3.9,13.0,160.0,155.76,127.52
2016,4,22,7,45,148.0,177.5,4.1,13.0,250.0,314.81,262.39
2016,4,22,8,0,272.0,205.0,4.3,13.0,340.0,472.93,391.42
2016,4,22,8,15,291.0,224.5,4.5,13.0,382.5,518.94,426.69
2016,4,22,8,30,310.0,244.0,4.7,13.0,425.0,564.79,461.88
2016,4,22,8,45,203.5,273.0,4.95,13.5,396.0,483.05,393.45
2016,4,22,9,0,97.0,302.0,5.2,14.0,367.0,394.36,318.96
2016,4,22,9,15,226.5,309.5,5.45,14.0,471.5,547.73,442.99
2016,4,22,9,30,356.0,317.0,5.7,14.0,576.0,705.05,565.63
2016,4,22,9,45,184.0,281.5,5.95,14.0,416.0,473.55,382.83
2016,4,22,10,0,12.0,246.0,6.2,14.0,256.0,227.28,181.09
2016,4,22,10,15,8.5,209.5,6.3,14.0,217.0,189.35,150.39
2016,4,22,10,30,5.0,173.0,6.4,14.0,178.0,152.64,120.32
2016,4,22,10,45,62.0,303.5,6.55,14.0,358.0,344.76,276.67
2016,4,22,11,0,119.0,434.0,6.7,14.0,538.0,547.25,435.16
2016,4,22,11,15,78.5,407.0,6.65,13.5,476.5,456.2,363.45
2016,4,22,11,30,38.0,380.0,6.6,13.0,415.0,386.08,307.71
2016,4,22,11,45,39.0,385.5,6.55,13.0,421.5,387.88,309.08
2016,4,22,12,0,40.0,391.0,6.5,13.0,428.0,389.19,309.98
2016,4,22,12,15,26.5,323.5,6.5,13.0,348.0,310.44,247.49
2016,4,22,12,30,13.0,256.0,6.5,13.0,268.0,227.58,181.01
2016,4,22,12,45,64.0,348.5,6.5,13.0,405.0,354.22,283.53
2016,4,22,13,0,115.0,441.0,6.5,13.0,542.0,473.34,377.41
2016,4,22,13,15,203.5,425.5,6.3,12.5,600.5,509.78,407.65
2016,4,22,13,30,292.0,410.0,6.1,12.0,659.0,541.46,433.48
2016,4,22,13,45,335.5,383.5,5.95,12.0,662.5,523.2,418.72
2016,4,22,14,0,379.0,357.0,5.8,12.0,666.0,500.48,399.89
2016,4,22,14,15,610.5,245.5,5.65,12.0,719.5,501.35,398.6
2016,4,22,14,30,842.0,134.0,5.5,12.0,773.0,475.24,372.21
2016,4,22,14,45,551.5,226.5,5.4,12.5,636.5,380.29,294.81
2016,4,22,15,0,261.0,319.0,5.3,13.0,500.0,317.57,247.45
2016,4,22,15,15,225.0,301.5,5.3,13.0,451.0,277.44,214.84
2016,4,22,15,30,189.0,284.0,5.3,13.0,402.0,238.4,183.92
2016,4,22,15,45,208.0,259.0,5.3,13.0,379.0,206.26,157.59
2016,4,22,16,0,227.0,234.0,5.3,13.0,356.0,172.24,133.17
2016,4,22,16,15,234.0,209.0,5.2,12.5,324.5,138.63,116.94
2016,4,22,16,30,241.0,184.0,5.1,12.0,293.0,125.02,105.63
2016,4,22,16,45,224.0,164.5,5.0,12.0,256.0,113.7,95.98
2016,4,22,17,0,207.0,145.0,4.9,12.0,219.0,101.89,85.76
2016,4,22,17,15,191.5,123.0,4.55,11.5,182.5,88.07,73.71
2016,4,22,17,30,176.0,101.0,4.2,11.0,146.0,73.71,60.92
2016,4,22,17,45,146.0,80.0,3.9,10.5,111.5,59.39,47.87
2016,4,22,18,0,116.0,59.0,3.6,10.0,77.0,44.62,34.17
2016,4,22,18,15,66.5,39.5,3.35,9.5,49.0,30.97,21.11
2016,4,22,18,30,17.0,20.0,3.1,9.0,21.0,16.41,2.36
2016,4,22,18,45,8.5,10.0,2.85,9.0,10.5,8.54,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.0,108.12,58.04
2016,4,23,6,0,317.0,37.0,1.9,10.0,72.0,219.79,174.7
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.0,301.24,249.0
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,392.42,328.98
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,466.6,392.06
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,545.11,456.15
2016,4,23,7,15,671.0,77.5,2.4,11.5,322.0,611.71,506.92
2016,4,23,7,30,713.0,83.0,2.3,12.0,375.0,679.8,555.71
2016,4,23,7,45,740.5,88.5,2.25,12.5,427.0,732.88,591.76
2016,4,23,8,0,768.0,94.0,2.2,13.0,479.0,789.53,629.41
2016,4,23,8,15,790.0,98.0,2.25,13.0,528.5,838.47,662.48
2016,4,23,8,30,812.0,102.0,2.3,13.0,578.0,885.56,693.83
2016,4,23,8,45,826.0,106.0,2.35,13.5,623.0,922.95,716.71
2016,4,23,9,0,840.0,110.0,2.4,14.0,668.0,957.46,737.46
2016,4,23,9,15,852.5,112.5,2.4,14.0,708.5,985.66,754.62
2016,4,23,9,30,865.0,115.0,2.4,14.0,749.0,998.25,761.27
2016,4,23,9,45,881.5,113.0,2.45,14.5,785.0,1018.32,772.35
2016,4,23,10,0,898.0,111.0,2.5,15.0,821.0,1034.85,781.02
2016,4,23,10,15,904.5,112.5,2.6,15.0,849.5,1041.32,785.12
2016,4,23,10,30,911.0,114.0,2.7,15.0,878.0,1043.82,786.81
2016,4,23,10,45,915.0,115.0,2.8,15.5,898.5,1039.3,782.5
