Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,919.0,116.0,2.9,16.0,919.0,1030.78,775.7
2016,4,23,11,15,921.5,117.0,2.9,16.0,932.5,1016.84,765.92
2016,4,23,11,30,924.0,118.0,2.9,16.0,946.0,999.01,753.69
2016,4,23,11,45,923.5,119.0,2.95,16.5,951.0,974.61,736.18
2016,4,23,12,0,923.0,120.0,3.0,17.0,956.0,946.66,716.36
2016,4,23,12,15,922.5,119.5,3.05,17.0,953.5,913.93,694.6
2016,4,23,12,30,922.0,119.0,3.1,17.0,951.0,877.97,670.52
2016,4,23,12,45,916.5,120.0,3.15,17.0,940.0,836.34,642.3
2016,4,23,13,0,911.0,121.0,3.2,17.0,929.0,792.16,612.03
2016,4,23,13,15,906.5,120.5,3.3,17.0,911.0,745.07,577.77
2016,4,23,13,30,902.0,120.0,3.4,17.0,893.0,695.81,540.65
2016,4,23,13,45,891.0,121.0,3.55,17.0,866.0,641.9,499.11
2016,4,23,14,0,880.0,122.0,3.7,17.0,839.0,586.86,455.37
2016,4,23,14,15,730.5,185.5,3.8,16.5,765.0,511.81,395.78
2016,4,23,14,30,581.0,249.0,3.9,16.0,691.0,447.95,344.77
2016,4,23,14,45,401.5,287.0,4.0,16.0,586.0,367.75,282.02
2016,4,23,15,0,222.0,325.0,4.1,16.0,481.0,312.58,240.78
2016,4,23,15,15,508.0,219.5,4.1,15.5,545.5,283.35,206.59
2016,4,23,15,30,794.0,114.0,4.1,15.0,610.0,228.57,148.17
2016,4,23,15,45,768.0,112.5,4.1,15.0,561.5,170.18,102.98
2016,4,23,16,0,742.0,111.0,4.1,15.0,513.0,107.98,65.98
2016,4,23,16,15,371.0,111.5,4.05,14.5,312.5,74.83,60.44
2016,4,23,16,30,0.0,112.0,4.0,14.0,112.0,90.52,74.6
2016,4,23,16,45,296.5,102.5,4.0,14.0,209.0,70.62,57.27
2016,4,23,17,0,593.0,93.0,4.0,14.0,306.0,69.28,56.27
2016,4,23,17,15,539.0,85.0,3.9,13.5,255.0,64.63,52.32
2016,4,23,17,30,485.0,77.0,3.8,13.0,204.0,59.87,48.12
2016,4,23,17,45,402.5,66.5,3.7,12.5,156.0,50.29,39.41
2016,4,23,18,0,320.0,56.0,3.6,12.0,108.0,42.65,32.19
2016,4,23,18,15,211.5,40.0,3.55,11.5,69.0,30.69,20.78
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,18.89,4.82
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,23.0,2.55,9.5,35.0,88.79,51.86
2016,4,24,6,0,207.0,46.0,2.9,10.0,70.0,176.88,140.99
2016,4,24,6,15,299.5,60.5,2.9,10.0,115.5,253.62,210.43
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,340.39,286.81
2016,4,24,6,45,334.0,99.5,2.9,10.5,186.5,352.02,297.36
2016,4,24,7,0,276.0,124.0,2.9,11.0,212.0,342.76,289.37
2016,4,24,7,15,320.0,135.0,2.85,11.0,254.5,398.13,335.53
2016,4,24,7,30,364.0,146.0,2.8,11.0,297.0,474.04,396.24
2016,4,24,7,45,546.5,129.0,2.8,11.5,388.5,625.19,515.91
2016,4,24,8,0,729.0,112.0,2.8,12.0,480.0,781.83,630.95
2016,4,24,8,15,753.5,116.5,2.8,12.5,530.0,832.24,663.3
2016,4,24,8,30,778.0,121.0,2.8,13.0,580.0,881.09,694.7
2016,4,24,8,45,807.0,120.0,2.8,13.5,628.5,920.19,718.66
2016,4,24,9,0,836.0,119.0,2.8,14.0,677.0,963.0,744.92
2016,4,24,9,15,850.0,121.5,2.7,14.5,718.5,992.5,760.71
2016,4,24,9,30,864.0,124.0,2.6,15.0,760.0,1018.66,774.11
2016,4,24,9,45,878.0,124.0,2.55,15.5,796.5,1025.54,775.03
2016,4,24,10,0,892.0,124.0,2.5,16.0,833.0,1041.51,782.32
2016,4,24,10,15,899.5,125.5,2.5,16.0,861.5,1048.71,785.79
2016,4,24,10,30,907.0,127.0,2.5,16.0,890.0,1051.96,786.89
2016,4,24,10,45,590.5,277.0,2.5,16.5,779.0,901.16,681.14
2016,4,24,11,0,274.0,427.0,2.5,17.0,668.0,708.5,537.72
2016,4,24,11,15,597.5,279.5,2.7,17.0,814.0,883.76,671.56
2016,4,24,11,30,921.0,132.0,2.9,17.0,960.0,1008.17,758.2
2016,4,24,11,45,917.5,135.0,3.15,17.0,964.0,982.65,741.7
2016,4,24,12,0,914.0,138.0,3.4,17.0,968.0,953.69,723.97
2016,4,24,12,15,913.0,138.0,3.6,17.0,966.0,920.96,702.99
2016,4,24,12,30,912.0,138.0,3.8,17.0,964.0,885.07,679.53
2016,4,24,12,45,700.5,248.5,4.05,17.0,879.0,792.14,611.88
2016,4,24,13,0,489.0,359.0,4.3,17.0,794.0,691.77,535.48
2016,4,24,13,15,487.0,349.0,4.45,16.5,775.0,651.59,507.49
2016,4,24,13,30,485.0,339.0,4.6,16.0,756.0,610.47,477.63
2016,4,24,13,45,422.5,352.5,4.8,16.0,708.0,550.66,431.46
2016,4,24,14,0,360.0,366.0,5.0,16.0,660.0,495.32,388.16
2016,4,24,14,15,568.5,272.0,5.1,15.5,716.0,498.53,389.96
2016,4,24,14,30,777.0,178.0,5.2,15.0,772.0,477.23,369.15
2016,4,24,14,45,750.0,181.0,5.3,15.0,731.0,418.09,317.78
2016,4,24,15,0,723.0,184.0,5.4,15.0,690.0,361.04,267.47
2016,4,24,15,15,704.0,179.0,5.45,14.5,646.5,302.5,216.2
2016,4,24,15,30,685.0,174.0,5.5,14.0,603.0,245.89,167.85
2016,4,24,15,45,668.5,165.0,5.55,14.0,557.0,188.86,123.2
2016,4,24,16,0,652.0,156.0,5.6,14.0,511.0,133.96,90.4
2016,4,24,16,15,620.5,148.5,5.55,13.5,460.0,102.62,85.08
2016,4,24,16,30,589.0,141.0,5.5,13.0,409.0,97.84,81.35
2016,4,24,16,45,564.5,127.5,5.45,12.5,359.0,90.16,74.98
2016,4,24,17,0,540.0,114.0,5.4,12.0,309.0,82.11,68.16
2016,4,24,17,15,484.0,103.0,5.25,11.5,257.0,75.11,62.13
2016,4,24,17,30,428.0,92.0,5.1,11.0,205.0,67.9,55.73
2016,4,24,17,45,358.5,77.0,4.95,11.0,157.5,57.53,46.16
2016,4,24,18,0,289.0,62.0,4.8,11.0,110.0,46.88,36.1
2016,4,24,18,15,189.0,44.0,4.65,10.5,70.5,33.6,23.47
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,20.34,6.81
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,11.1,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.0,3.6,6.0,6.5,0.0,0.0
2016,4,25,5,30,110.0,10.0,3.8,6.0,13.0,48.15,0.0
2016,4,25,5,45,270.0,22.0,4.05,6.5,49.5,161.3,105.64
2016,4,25,6,0,430.0,34.0,4.3,7.0,86.0,270.29,220.17
2016,4,25,6,15,519.5,42.0,4.55,7.5,135.5,351.77,296.21
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,442.14,377.19
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,512.81,439.37
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,590.98,505.27
2016,4,25,7,15,758.5,66.5,5.4,9.5,348.0,657.87,557.66
2016,4,25,7,30,797.0,71.0,5.5,10.0,403.0,725.63,609.0
2016,4,25,7,45,824.0,74.5,5.65,10.5,456.5,783.16,651.22
2016,4,25,8,0,851.0,78.0,5.8,11.0,510.0,839.73,691.87
2016,4,25,8,15,871.5,81.0,5.8,11.5,561.0,879.51,718.31
2016,4,25,8,30,892.0,84.0,5.8,12.0,612.0,925.73,749.24
2016,4,25,8,45,907.5,86.0,5.8,12.5,659.5,963.63,773.52
2016,4,25,9,0,923.0,88.0,5.8,13.0,707.0,998.57,795.4
2016,4,25,9,15,934.0,90.0,5.8,13.0,748.5,1025.87,813.14
2016,4,25,9,30,945.0,92.0,5.8,13.0,790.0,1049.55,828.32
2016,4,25,9,45,953.0,93.5,5.85,13.5,825.5,1065.86,837.08
2016,4,25,10,0,961.0,95.0,5.9,14.0,861.0,1078.16,843.13
2016,4,25,10,15,966.5,96.0,5.9,14.0,889.5,1083.29,845.48
2016,4,25,10,30,972.0,97.0,5.9,14.0,918.0,1084.22,845.08
2016,4,25,10,45,976.0,98.0,5.9,14.5,939.0,1079.44,839.21
2016,4,25,11,0,980.0,99.0,5.9,15.0,960.0,1070.43,830.56
2016,4,25,11,15,982.0,99.5,5.8,15.0,973.5,1054.77,818.29
2016,4,25,11,30,984.0,100.0,5.7,15.0,987.0,1035.04,803.32
2016,4,25,11,45,982.5,101.5,5.65,15.0,991.5,1009.09,784.45
2016,4,25,12,0,981.0,103.0,5.6,15.0,996.0,979.39,763.01
2016,4,25,12,15,980.0,103.0,5.45,15.0,993.5,945.14,737.73
2016,4,25,12,30,979.0,103.0,5.3,15.0,991.0,907.49,710.05
2016,4,25,12,45,969.5,106.5,5.2,15.5,978.0,863.1,676.51
2016,4,25,13,0,960.0,110.0,5.1,16.0,965.0,816.22,641.19
2016,4,25,13,15,955.5,109.5,4.95,16.0,946.5,767.16,603.61
2016,4,25,13,30,951.0,109.0,4.8,16.0,928.0,715.79,562.88
2016,4,25,13,45,945.0,108.0,4.65,16.0,902.0,661.02,518.74
2016,4,25,14,0,939.0,107.0,4.5,16.0,876.0,604.55,472.23
2016,4,25,14,15,930.5,105.0,4.4,16.0,843.0,544.59,422.0
2016,4,25,14,30,922.0,103.0,4.3,16.0,810.0,483.74,369.64
2016,4,25,14,45,911.0,101.5,4.2,16.0,771.0,421.69,314.99
2016,4,25,15,0,900.0,100.0,4.1,16.0,732.0,359.53,259.19
2016,4,25,15,15,885.5,97.5,4.0,16.0,687.0,295.92,202.25
2016,4,25,15,30,871.0,95.0,3.9,16.0,642.0,233.17,147.81
2016,4,25,15,45,852.5,91.5,3.8,16.0,593.5,163.35,93.46
2016,4,25,16,0,834.0,88.0,3.7,16.0,545.0,101.87,58.72
2016,4,25,16,15,809.0,84.5,3.5,15.5,493.0,66.85,53.2
2016,4,25,16,30,784.0,81.0,3.3,15.0,441.0,65.12,52.01
2016,4,25,16,45,748.0,77.0,3.15,14.5,386.5,62.82,50.27
2016,4,25,17,0,712.0,73.0,3.0,14.0,332.0,60.49,48.45
2016,4,25,17,15,663.0,67.0,2.8,13.0,278.5,51.69,40.87
2016,4,25,17,30,614.0,61.0,2.6,12.0,225.0,47.82,37.54
2016,4,25,17,45,534.0,54.0,2.45,11.5,174.0,42.88,33.0
2016,4,25,18,0,454.0,47.0,2.3,11.0,123.0,37.95,28.24
2016,4,25,18,15,333.5,35.5,2.35,10.5,80.5,28.94,19.55
2016,4,25,18,30,213.0,24.0,2.4,10.0,38.0,19.78,7.39
2016,4,25,18,45,106.5,12.0,2.45,10.0,19.0,10.24,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.3,7.0,13.0,35.1,0.0
2016,4,26,5,45,206.0,26.0,1.35,7.5,47.5,137.65,93.4
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,234.96,189.78
2016,4,26,6,15,433.0,50.0,1.55,8.5,129.5,314.73,261.55
2016,4,26,6,30,523.0,60.0,1.7,9.0,177.0,403.41,338.39
2016,4,26,6,45,574.5,68.5,1.85,10.0,228.5,473.93,397.13
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,547.92,456.1
2016,4,26,7,15,667.0,82.5,2.05,11.5,332.5,613.53,506.36
2016,4,26,7,30,708.0,88.0,2.1,12.0,385.0,680.5,554.67
2016,4,26,7,45,546.0,139.0,2.2,12.5,385.5,627.11,510.85
2016,4,26,8,0,384.0,190.0,2.3,13.0,386.0,547.77,445.8
2016,4,26,8,15,591.0,150.0,2.3,13.0,485.5,724.99,582.09
2016,4,26,8,30,798.0,110.0,2.3,13.0,585.0,879.56,690.29
2016,4,26,8,45,804.5,118.0,2.35,13.5,628.5,913.84,709.96
2016,4,26,9,0,811.0,126.0,2.4,14.0,672.0,944.89,728.45
2016,4,26,9,15,679.5,187.5,2.4,14.0,663.5,903.9,698.09
2016,4,26,9,30,548.0,249.0,2.4,14.0,655.0,838.39,649.14
2016,4,26,9,45,688.0,200.5,2.4,14.5,734.5,937.35,718.17
2016,4,26,10,0,828.0,152.0,2.4,15.0,814.0,1018.25,769.33
2016,4,26,10,15,651.0,242.5,2.45,15.0,774.0,940.94,715.28
2016,4,26,10,30,474.0,333.0,2.5,15.0,734.0,843.86,643.63
2016,4,26,10,45,475.0,344.0,2.6,15.0,754.5,847.24,646.67
2016,4,26,11,0,476.0,355.0,2.7,15.0,775.0,847.82,646.89
2016,4,26,11,15,415.0,387.0,2.85,15.0,757.5,805.49,615.87
2016,4,26,11,30,354.0,419.0,3.0,15.0,740.0,751.09,576.47
2016,4,26,11,45,286.5,440.0,3.2,15.5,701.0,693.78,533.47
2016,4,26,12,0,219.0,461.0,3.4,16.0,662.0,625.27,481.94
2016,4,26,12,15,299.0,434.5,3.5,16.0,707.5,666.83,514.69
2016,4,26,12,30,379.0,408.0,3.6,16.0,753.0,690.16,533.33
2016,4,26,12,45,608.0,289.0,3.7,16.0,835.0,751.21,582.56
2016,4,26,13,0,837.0,170.0,3.8,16.0,917.0,782.47,608.89
2016,4,26,13,15,832.0,168.5,3.85,16.0,899.0,735.57,573.38
2016,4,26,13,30,827.0,167.0,3.9,16.0,881.0,686.81,536.16
2016,4,26,13,45,831.5,158.0,3.95,16.0,858.5,635.85,496.48
2016,4,26,14,0,836.0,149.0,4.0,16.0,836.0,582.61,453.82
2016,4,26,14,15,827.0,147.0,4.05,15.5,804.5,526.35,408.19
2016,4,26,14,30,818.0,145.0,4.1,15.0,773.0,469.53,360.53
2016,4,26,14,45,806.5,141.5,4.15,15.0,735.5,410.3,308.97
2016,4,26,15,0,795.0,138.0,4.2,15.0,698.0,351.35,256.58
2016,4,26,15,15,778.5,134.5,4.2,14.5,655.0,291.72,203.95
2016,4,26,15,30,762.0,131.0,4.2,14.0,612.0,227.47,149.05
2016,4,26,15,45,743.5,125.5,4.2,14.0,565.0,168.42,103.05
2016,4,26,16,0,725.0,120.0,4.2,14.0,518.0,111.57,70.15
2016,4,26,16,15,696.5,115.0,4.2,13.5,467.5,79.78,64.99
2016,4,26,16,30,668.0,110.0,4.2,13.0,417.0,78.09,63.88
2016,4,26,16,45,635.5,102.0,4.25,13.0,366.0,74.06,60.54
2016,4,26,17,0,603.0,94.0,4.3,13.0,315.0,69.82,56.95
2016,4,26,17,15,551.0,86.0,4.2,12.5,263.5,65.2,53.03
2016,4,26,17,30,499.0,78.0,4.1,12.0,212.0,60.45,48.86
2016,4,26,17,45,421.5,67.5,4.0,11.5,164.0,51.05,40.31
2016,4,26,18,0,344.0,57.0,3.9,11.0,116.0,43.43,33.13
2016,4,26,18,15,239.0,42.0,3.85,10.5,76.0,32.23,22.46
2016,4,26,18,30,134.0,27.0,3.8,10.0,36.0,20.87,8.87
2016,4,26,18,45,67.0,13.5,3.8,10.0,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,32.22,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.0,132.72,92.54
2016,4,27,6,0,321.0,41.0,3.4,10.0,82.0,225.37,182.16
2016,4,27,6,15,410.0,51.5,3.45,10.0,129.0,303.92,253.47
2016,4,27,6,30,499.0,62.0,3.5,10.0,176.0,391.32,330.46
2016,4,27,6,45,249.5,62.0,3.6,10.5,119.0,250.03,212.74
2016,4,27,7,0,0.0,62.0,3.7,11.0,62.0,51.36,38.85
2016,4,27,7,15,0.0,75.5,3.8,11.0,75.5,62.9,48.8
2016,4,27,7,30,0.0,89.0,3.9,11.0,89.0,74.83,58.86
2016,4,27,7,45,23.5,148.0,4.0,11.5,160.0,161.31,132.47
2016,4,27,8,0,47.0,207.0,4.1,12.0,231.0,245.71,202.24
2016,4,27,8,15,23.5,150.0,4.15,12.0,162.0,161.52,131.38
2016,4,27,8,30,0.0,93.0,4.2,12.0,93.0,77.41,59.92
2016,4,27,8,45,112.5,202.5,4.3,12.5,279.0,315.76,259.86
2016,4,27,9,0,225.0,312.0,4.4,13.0,465.0,544.83,440.64
2016,4,27,9,15,115.5,251.5,4.5,13.0,330.5,372.31,301.76
2016,4,27,9,30,6.0,191.0,4.6,13.0,196.0,170.88,135.93
2016,4,27,9,45,4.0,173.5,4.75,13.0,177.5,152.59,120.96
2016,4,27,10,0,2.0,156.0,4.9,13.0,159.0,134.73,106.11
2016,4,27,10,15,7.0,202.0,5.0,13.0,209.0,180.69,143.63
2016,4,27,10,30,12.0,248.0,5.1,13.0,259.0,226.92,180.89
2016,4,27,10,45,8.0,204.0,5.2,13.0,211.5,182.69,144.87
2016,4,27,11,0,4.0,160.0,5.3,13.0,164.0,139.68,109.73
2016,4,27,11,15,148.0,300.5,5.35,13.0,435.0,432.8,348.59
2016,4,27,11,30,292.0,441.0,5.4,13.0,706.0,713.02,563.24
2016,4,27,11,45,341.5,423.0,5.5,13.0,734.5,726.93,573.86
2016,4,27,12,0,391.0,405.0,5.6,13.0,763.0,737.2,582.84
2016,4,27,12,15,641.5,278.5,5.6,13.0,864.5,829.08,657.17
2016,4,27,12,30,892.0,152.0,5.6,13.0,966.0,876.31,694.95
2016,4,27,12,45,652.0,268.0,5.6,13.0,859.5,766.73,609.17
2016,4,27,13,0,412.0,384.0,5.6,13.0,753.0,651.77,517.17
2016,4,27,13,15,423.0,371.0,5.5,13.0,743.5,621.44,493.89
2016,4,27,13,30,434.0,358.0,5.4,13.0,734.0,589.24,468.44
2016,4,27,13,45,648.0,252.5,5.35,13.5,795.5,602.96,479.07
2016,4,27,14,0,862.0,147.0,5.3,14.0,857.0,593.87,469.54
2016,4,27,14,15,851.5,145.0,5.15,14.0,824.0,535.54,419.87
2016,4,27,14,30,841.0,143.0,5.0,14.0,791.0,476.76,368.79
2016,4,27,14,45,828.0,140.0,4.9,14.0,752.0,416.11,315.19
2016,4,27,15,0,815.0,137.0,4.8,14.0,713.0,355.88,261.02
2016,4,27,15,15,407.5,81.0,4.65,14.0,369.0,156.89,109.28
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,20.71,11.81
2016,4,27,15,45,96.5,134.0,4.4,14.0,187.5,112.71,84.84
2016,4,27,16,0,193.0,243.0,4.3,14.0,350.0,174.7,135.6
2016,4,27,16,15,238.5,213.5,4.05,13.5,333.0,141.02,118.31
2016,4,27,16,30,284.0,184.0,3.8,13.0,316.0,125.46,105.4
2016,4,27,16,45,253.0,164.0,3.55,13.0,271.5,113.67,95.42
2016,4,27,17,0,222.0,144.0,3.3,13.0,227.0,101.42,84.9
2016,4,27,17,15,193.5,126.0,3.15,12.5,190.0,90.01,75.1
2016,4,27,17,30,165.0,108.0,3.0,12.0,153.0,80.16,66.46
2016,4,27,17,45,271.5,81.5,2.9,12.0,136.5,61.34,49.43
2016,4,27,18,0,378.0,55.0,2.8,12.0,120.0,42.12,31.86
2016,4,27,18,15,269.5,41.0,2.8,11.5,79.0,31.58,21.87
2016,4,27,18,30,161.0,27.0,2.8,11.0,38.0,20.91,9.49
2016,4,27,18,45,80.5,13.5,2.85,10.5,19.0,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,2.15,7.5,8.5,5.97,0.0
2016,4,28,5,30,97.0,14.0,2.4,8.0,17.0,46.91,0.0
2016,4,28,5,45,233.5,27.0,2.7,8.5,53.0,154.2,111.27
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,247.68,201.32
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,325.77,271.94
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,412.3,347.32
2016,4,28,6,45,602.0,64.0,3.0,10.5,236.5,485.36,409.03
2016,4,28,7,0,661.0,70.0,3.0,11.0,289.0,562.52,471.47
2016,4,28,7,15,700.0,75.0,3.05,11.5,342.0,627.3,521.09
2016,4,28,7,30,739.0,80.0,3.1,12.0,395.0,689.82,566.53
2016,4,28,7,45,769.0,83.5,3.2,13.0,447.5,747.39,606.07
2016,4,28,8,0,799.0,87.0,3.3,14.0,500.0,804.34,644.05
2016,4,28,8,15,820.0,90.0,3.35,14.5,549.5,851.72,675.12
2016,4,28,8,30,841.0,93.0,3.4,15.0,599.0,897.12,704.29
2016,4,28,8,45,858.0,95.0,3.45,15.5,645.5,925.03,720.71
2016,4,28,9,0,875.0,97.0,3.5,16.0,692.0,960.02,742.12
2016,4,28,9,15,887.5,99.0,3.5,16.5,732.5,987.64,757.83
2016,4,28,9,30,900.0,101.0,3.5,17.0,773.0,1011.87,771.19
2016,4,28,9,45,916.5,98.5,3.55,17.5,810.5,1031.5,781.82
2016,4,28,10,0,933.0,96.0,3.6,18.0,848.0,1047.5,790.08
2016,4,28,10,15,939.5,97.5,3.65,18.0,876.5,1054.01,793.59
2016,4,28,10,30,946.0,99.0,3.7,18.0,905.0,1056.43,794.59
2016,4,28,10,45,949.0,101.0,3.75,18.5,925.5,1051.76,789.52
2016,4,28,11,0,952.0,103.0,3.8,19.0,946.0,1042.99,781.89
2016,4,28,11,15,954.5,103.5,3.85,19.0,960.0,1028.13,771.84
2016,4,28,11,30,957.0,104.0,3.9,19.0,974.0,1009.32,759.24
2016,4,28,11,45,956.5,105.5,3.95,19.0,979.0,984.84,742.87
2016,4,28,12,0,956.0,107.0,4.0,19.0,984.0,956.69,724.04
2016,4,28,12,15,955.5,107.0,4.05,19.0,982.0,923.64,701.8
2016,4,28,12,30,955.0,107.0,4.1,19.0,980.0,887.26,677.16
2016,4,28,12,45,953.5,106.5,4.15,19.5,970.0,846.5,648.07
2016,4,28,13,0,952.0,106.0,4.2,20.0,960.0,802.83,616.8
2016,4,28,13,15,948.5,105.0,4.2,19.5,942.0,754.6,582.56
2016,4,28,13,30,945.0,104.0,4.2,19.0,924.0,704.02,545.0
2016,4,28,13,45,937.5,104.0,4.2,19.0,898.0,649.76,502.54
2016,4,28,14,0,930.0,104.0,4.2,19.0,872.0,593.95,457.71
2016,4,28,14,15,922.5,102.5,4.15,19.0,840.0,535.65,409.56
2016,4,28,14,30,915.0,101.0,4.1,19.0,808.0,476.35,359.17
2016,4,28,14,45,900.5,101.5,4.1,19.0,768.5,415.25,306.14
2016,4,28,15,0,886.0,102.0,4.1,19.0,729.0,354.4,252.28
2016,4,28,15,15,872.0,99.5,4.1,18.5,685.5,292.02,197.5
2016,4,28,15,30,858.0,97.0,4.1,18.0,642.0,224.07,139.85
2016,4,28,15,45,832.5,96.5,4.15,17.5,592.5,163.01,93.62
2016,4,28,16,0,807.0,96.0,4.2,17.0,543.0,104.83,62.06
2016,4,28,16,15,782.5,92.0,4.25,16.5,492.0,71.66,57.15
2016,4,28,16,30,758.0,88.0,4.3,16.0,441.0,69.81,55.87
2016,4,28,16,45,717.0,85.0,4.35,15.5,387.0,62.67,49.9
2016,4,28,17,0,676.0,82.0,4.4,15.0,333.0,61.46,49.09
2016,4,28,17,15,627.5,75.5,4.45,14.0,280.5,57.59,45.94
2016,4,28,17,30,579.0,69.0,4.5,13.0,228.0,53.62,42.58
2016,4,28,17,45,499.5,61.0,4.55,12.5,177.0,48.16,37.59
2016,4,28,18,0,420.0,53.0,4.6,12.0,126.0,42.65,32.35
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.0,32.55,22.76
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,20.99,10.05
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,6.4,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,12.67,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,98.67,71.26
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,186.65,151.53
2016,4,29,6,15,297.5,69.0,2.8,9.0,128.5,260.68,217.98
2016,4,29,6,30,383.0,84.0,2.8,9.0,174.0,343.72,290.84
2016,4,29,6,45,454.0,93.0,2.85,9.5,225.5,418.56,354.52
2016,4,29,7,0,525.0,102.0,2.9,10.0,277.0,499.32,420.8
2016,4,29,7,15,569.0,109.5,2.9,10.0,329.0,570.68,477.61
2016,4,29,7,30,613.0,117.0,2.9,10.0,381.0,638.5,530.06
2016,4,29,7,45,648.5,122.5,2.95,10.5,432.5,698.41,573.5
2016,4,29,8,0,684.0,128.0,3.0,11.0,484.0,758.35,615.54
2016,4,29,8,15,708.5,133.0,3.05,11.0,532.5,807.65,649.94
2016,4,29,8,30,733.0,138.0,3.1,11.0,581.0,855.46,682.86
2016,4,29,8,45,752.5,141.5,3.2,11.5,626.0,895.04,708.51
2016,4,29,9,0,772.0,145.0,3.3,12.0,671.0,932.22,732.26
2016,4,29,9,15,786.0,148.0,3.35,12.0,711.0,953.58,745.71
2016,4,29,9,30,800.0,151.0,3.4,12.0,751.0,979.06,762.24
2016,4,29,9,45,827.5,144.0,3.45,12.5,789.5,1004.04,776.98
2016,4,29,10,0,855.0,137.0,3.5,13.0,828.0,1025.47,789.25
2016,4,29,10,15,862.5,139.0,3.55,13.0,856.0,1032.91,793.46
2016,4,29,10,30,870.0,141.0,3.6,13.0,884.0,1022.43,785.63
2016,4,29,10,45,875.5,142.0,3.65,13.5,905.0,1019.05,781.53
2016,4,29,11,0,881.0,143.0,3.7,14.0,926.0,1011.81,774.86
2016,4,29,11,15,884.0,144.0,3.85,14.5,939.5,998.32,764.75
2016,4,29,11,30,887.0,145.0,4.0,15.0,953.0,981.12,752.16
2016,4,29,11,45,888.5,145.5,4.2,15.5,959.0,958.44,736.11
2016,4,29,12,0,890.0,146.0,4.4,16.0,965.0,932.31,717.94
2016,4,29,12,15,890.0,145.5,4.5,16.0,963.0,900.7,696.67
2016,4,29,12,30,890.0,145.0,4.6,16.0,961.0,866.01,673.06
2016,4,29,12,45,886.0,146.0,4.75,16.0,950.5,826.51,646.06
2016,4,29,13,0,882.0,147.0,4.9,16.0,940.0,784.49,616.05
2016,4,29,13,15,878.0,146.0,4.9,16.0,922.0,738.55,580.79
2016,4,29,13,30,874.0,145.0,4.9,16.0,904.0,690.51,543.19
2016,4,29,13,45,866.0,144.0,4.95,16.0,878.5,641.12,503.74
2016,4,29,14,0,858.0,143.0,5.0,16.0,853.0,586.23,459.06
2016,4,29,14,15,849.0,141.0,5.0,16.0,821.0,529.05,411.23
2016,4,29,14,30,840.0,139.0,5.0,16.0,789.0,471.27,361.57
2016,4,29,14,45,828.0,136.0,5.0,16.0,751.0,411.26,308.93
2016,4,29,15,0,816.0,133.0,5.0,16.0,713.0,351.54,255.58
2016,4,29,15,15,800.5,130.0,4.95,16.0,670.0,291.53,202.02
2016,4,29,15,30,785.0,127.0,4.9,16.0,627.0,232.76,151.29
2016,4,29,15,45,765.0,122.5,4.85,16.0,580.0,167.24,100.56
2016,4,29,16,0,745.0,118.0,4.8,16.0,533.0,109.92,68.15
2016,4,29,16,15,718.5,113.0,4.7,15.5,482.5,78.42,63.27
2016,4,29,16,30,692.0,108.0,4.6,15.0,432.0,76.67,62.11
2016,4,29,16,45,660.5,101.0,4.55,14.5,380.5,73.32,59.49
2016,4,29,17,0,629.0,94.0,4.5,14.0,329.0,69.79,56.67
2016,4,29,17,15,578.5,86.5,4.4,13.5,277.0,65.53,53.11
2016,4,29,17,30,528.0,79.0,4.3,13.0,225.0,61.16,49.32
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,54.04,42.86
2016,4,29,18,0,387.0,58.0,4.1,12.0,127.0,44.32,33.87
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,33.82,23.93
2016,4,29,18,30,168.0,30.0,4.0,11.0,43.0,23.19,12.18
2016,4,29,18,45,84.0,15.0,4.0,10.5,21.5,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,26.16,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,74.74,0.0
2016,4,30,5,45,262.5,28.5,3.5,10.5,59.0,167.44,124.43
2016,4,30,6,0,398.0,41.0,3.7,11.0,97.0,261.76,212.35
2016,4,30,6,15,482.0,50.0,4.0,11.5,146.0,339.98,282.81
2016,4,30,6,30,566.0,59.0,4.3,12.0,195.0,426.29,358.21
2016,4,30,6,45,623.0,65.0,4.6,12.5,248.0,499.12,420.41
2016,4,30,7,0,680.0,71.0,4.9,13.0,301.0,575.78,483.63
2016,4,30,7,15,717.5,76.0,5.1,13.5,355.0,636.65,531.21
2016,4,30,7,30,755.0,81.0,5.3,14.0,409.0,702.18,580.38
2016,4,30,7,45,783.5,85.0,5.5,14.5,461.5,759.59,622.15
2016,4,30,8,0,812.0,89.0,5.7,15.0,514.0,816.21,662.58
2016,4,30,8,15,832.0,92.0,5.75,15.0,563.5,862.98,695.57
2016,4,30,8,30,852.0,95.0,5.8,15.0,613.0,907.66,726.7
2016,4,30,8,45,868.5,97.0,5.85,15.5,659.0,935.2,743.57
2016,4,30,9,0,885.0,99.0,5.9,16.0,705.0,969.78,765.57
2016,4,30,9,15,896.0,101.0,5.9,16.5,745.5,995.96,781.0
2016,4,30,9,30,907.0,103.0,5.9,17.0,786.0,1018.66,793.95
2016,4,30,9,45,921.5,101.5,5.95,17.5,822.0,1037.36,804.41
2016,4,30,10,0,936.0,100.0,6.0,18.0,858.0,1052.35,812.36
2016,4,30,10,15,941.5,101.0,5.95,18.0,885.5,1057.17,814.17
2016,4,30,10,30,947.0,102.0,5.9,18.0,913.0,1057.92,813.34
2016,4,30,10,45,951.0,103.0,5.9,18.5,934.0,1053.08,807.56
2016,4,30,11,0,955.0,104.0,5.9,19.0,955.0,1044.14,799.12
2016,4,30,11,15,957.0,104.5,5.8,19.0,967.5,1028.72,787.21
2016,4,30,11,30,959.0,105.0,5.7,19.0,980.0,1009.35,772.72
2016,4,30,11,45,959.5,105.0,5.65,19.0,985.0,984.27,754.71
2016,4,30,12,0,960.0,105.0,5.6,19.0,990.0,955.54,734.23
2016,4,30,12,15,959.0,105.0,5.45,19.0,987.0,922.01,709.79
2016,4,30,12,30,958.0,105.0,5.3,19.0,984.0,885.19,683.07
2016,4,30,12,45,953.5,105.5,5.2,19.5,973.0,842.98,651.51
2016,4,30,13,0,949.0,106.0,5.1,20.0,962.0,798.07,618.06
2016,4,30,13,15,945.0,105.5,5.0,20.0,943.5,750.18,581.82
2016,4,30,13,30,941.0,105.0,4.9,20.0,925.0,699.98,542.64
2016,4,30,13,45,936.5,103.0,4.8,20.5,900.0,646.15,498.95
2016,4,30,14,0,932.0,101.0,4.7,21.0,875.0,590.55,452.98
2016,4,30,14,15,924.5,99.5,4.6,21.0,842.5,532.33,404.77
2016,4,30,14,30,917.0,98.0,4.5,21.0,810.0,473.12,354.43
2016,4,30,14,45,907.0,96.0,4.45,21.0,772.0,411.85,301.32
2016,4,30,15,0,897.0,94.0,4.4,21.0,734.0,350.4,247.03
2016,4,30,15,15,884.0,91.5,4.25,20.5,690.0,287.91,192.25
2016,4,30,15,30,871.0,89.0,4.1,20.0,646.0,226.11,139.77
2016,4,30,15,45,853.5,86.5,4.0,20.0,598.5,164.73,93.27
2016,4,30,16,0,836.0,84.0,3.9,20.0,551.0,97.05,54.51
2016,4,30,16,15,813.0,80.5,3.7,19.5,500.0,63.77,49.65
2016,4,30,16,30,790.0,77.0,3.5,19.0,449.0,61.96,48.39
2016,4,30,16,45,758.5,73.0,3.3,19.0,396.0,59.6,46.51
2016,4,30,17,0,727.0,69.0,3.1,19.0,343.0,57.17,44.54
2016,4,30,17,15,682.0,64.0,2.95,18.5,290.0,53.75,41.74
2016,4,30,17,30,637.0,59.0,2.8,18.0,237.0,46.18,35.18
2016,4,30,17,45,569.0,52.0,2.65,17.5,186.0,41.2,30.75
2016,4,30,18,0,501.0,45.0,2.5,17.0,135.0,36.17,26.09
2016,4,30,18,15,391.0,35.0,2.45,16.5,91.5,28.37,18.8
2016,4,30,18,30,281.0,25.0,2.4,16.0,48.0,20.47,10.16
2016,4,30,18,45,140.5,12.5,2.4,15.5,24.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,28.55,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,81.25,0.0
2016,5,1,5,45,271.5,29.0,2.05,11.5,61.0,171.49,128.27
2016,5,1,6,0,403.0,41.0,2.2,12.0,99.0,263.95,212.87
2016,5,1,6,15,485.5,49.5,2.15,12.5,147.5,340.97,280.95
2016,5,1,6,30,568.0,58.0,2.1,13.0,196.0,425.9,353.05
2016,5,1,6,45,620.5,64.5,2.1,13.5,248.5,496.45,410.94
2016,5,1,7,0,673.0,71.0,2.1,14.0,301.0,570.43,469.01
2016,5,1,7,15,710.0,76.0,1.9,14.5,354.0,630.63,512.32
2016,5,1,7,30,747.0,81.0,1.7,15.0,407.0,695.36,556.09
2016,5,1,7,45,773.5,85.0,1.5,16.0,458.5,750.74,589.84
2016,5,1,8,0,800.0,89.0,1.3,17.0,510.0,805.22,621.19
2016,5,1,8,15,820.0,92.5,1.2,17.5,559.5,852.12,648.23
2016,5,1,8,30,840.0,96.0,1.1,18.0,609.0,896.98,673.06
2016,5,1,8,45,855.0,98.5,1.05,18.5,654.0,923.31,685.84
2016,5,1,9,0,870.0,101.0,1.0,19.0,699.0,956.66,703.2
2016,5,1,9,15,881.5,103.0,1.0,19.5,739.0,982.98,716.63
2016,5,1,9,30,893.0,105.0,1.0,20.0,779.0,1005.92,727.92
2016,5,1,9,45,901.5,107.0,1.0,20.5,813.5,1022.28,735.14
2016,5,1,10,0,910.0,109.0,1.0,21.0,848.0,1034.86,740.14
2016,5,1,10,15,916.0,110.5,0.95,21.5,876.0,1040.51,739.97
2016,5,1,10,30,922.0,112.0,0.9,22.0,904.0,1042.18,737.55
2016,5,1,10,45,926.0,113.0,0.9,22.5,924.5,1037.34,732.42
2016,5,1,11,0,930.0,114.0,0.9,23.0,945.0,1028.5,725.1
2016,5,1,11,15,932.5,114.5,0.8,23.0,958.0,1013.76,713.64
2016,5,1,11,30,935.0,115.0,0.7,23.0,971.0,995.17,700.02
2016,5,1,11,45,935.5,115.5,0.65,23.0,976.0,970.97,684.2
2016,5,1,12,0,936.0,116.0,0.6,23.0,981.0,943.2,666.32
2016,5,1,12,15,935.5,116.0,0.6,23.0,978.5,910.69,646.57
2016,5,1,12,30,935.0,116.0,0.6,23.0,976.0,874.96,624.75
2016,5,1,12,45,933.0,115.0,0.6,23.5,965.5,834.12,598.4
2016,5,1,13,0,931.0,114.0,0.6,24.0,955.0,790.53,570.16
2016,5,1,13,15,927.0,113.5,0.75,23.5,936.5,743.37,541.72
2016,5,1,13,30,923.0,113.0,0.9,23.0,918.0,693.98,510.05
2016,5,1,13,45,915.5,112.0,1.05,23.0,892.5,640.08,472.59
2016,5,1,14,0,908.0,111.0,1.2,23.0,867.0,584.74,432.31
2016,5,1,14,15,900.0,109.5,1.35,23.0,835.0,527.55,388.77
2016,5,1,14,30,892.0,108.0,1.5,23.0,803.0,469.46,342.58
2016,5,1,14,45,880.0,106.5,1.65,23.0,764.5,409.25,293.03
2016,5,1,15,0,868.0,105.0,1.8,23.0,726.0,349.11,242.07
2016,5,1,15,15,854.0,102.5,1.85,22.5,682.5,288.07,190.27
2016,5,1,15,30,840.0,100.0,1.9,22.0,639.0,221.45,135.47
2016,5,1,15,45,819.5,97.5,2.0,22.0,591.0,160.9,90.54
2016,5,1,16,0,799.0,95.0,2.1,22.0,543.0,102.63,59.44
2016,5,1,16,15,774.5,91.5,2.15,21.5,492.5,70.95,55.33
2016,5,1,16,30,750.0,88.0,2.2,21.0,442.0,69.47,54.41
2016,5,1,16,45,714.0,83.5,2.3,20.5,389.0,61.38,47.74
2016,5,1,17,0,678.0,79.0,2.4,20.0,336.0,59.08,46.01
2016,5,1,17,15,631.0,73.0,2.35,19.0,284.0,55.51,43.19
2016,5,1,17,30,584.0,67.0,2.3,18.0,232.0,51.86,40.18
2016,5,1,17,45,512.5,59.0,2.25,17.0,182.0,46.36,35.38
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,40.79,30.28
2016,5,1,18,15,335.0,39.5,2.25,15.0,89.5,31.95,22.07
2016,5,1,18,30,229.0,28.0,2.3,14.0,47.0,22.93,12.5
2016,5,1,18,45,114.5,14.0,2.4,13.5,23.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.0,1.15,9.5,11.5,22.43,0.0
2016,5,2,5,30,97.0,18.0,1.3,10.0,23.0,67.49,3.14
2016,5,2,5,45,210.0,33.5,1.5,10.5,59.5,148.24,111.95
2016,5,2,6,0,323.0,49.0,1.7,11.0,96.0,231.69,187.55
2016,5,2,6,15,404.5,60.0,1.75,11.5,143.0,308.75,255.24
2016,5,2,6,30,486.0,71.0,1.8,12.0,190.0,391.93,325.99
2016,5,2,6,45,243.0,80.5,1.85,12.5,140.0,267.46,223.81
2016,5,2,7,0,0.0,90.0,1.9,13.0,90.0,77.42,60.61
2016,5,2,7,15,42.0,135.5,1.85,13.5,154.0,162.97,133.68
2016,5,2,7,30,84.0,181.0,1.8,14.0,218.0,246.41,202.34
2016,5,2,7,45,56.5,191.0,1.75,14.5,217.5,234.75,190.76
2016,5,2,8,0,29.0,201.0,1.7,15.0,217.0,221.28,178.0
2016,5,2,8,15,181.5,227.5,1.65,15.0,338.0,400.37,323.44
2016,5,2,8,30,334.0,254.0,1.6,15.0,459.0,590.08,467.5
2016,5,2,8,45,468.5,228.5,1.6,15.5,539.0,713.44,556.08
2016,5,2,9,0,603.0,203.0,1.6,16.0,619.0,830.22,637.04
2016,5,2,9,15,577.0,229.5,1.55,16.5,646.0,834.43,634.63
2016,5,2,9,30,551.0,256.0,1.5,17.0,673.0,842.52,635.99
2016,5,2,9,45,712.5,190.5,1.5,17.5,755.0,944.08,703.7
2016,5,2,10,0,874.0,125.0,1.5,18.0,837.0,1014.58,745.81
2016,5,2,10,15,880.5,126.5,1.5,18.0,864.5,1020.42,747.61
2016,5,2,10,30,887.0,128.0,1.5,18.0,892.0,1022.41,747.93
2016,5,2,10,45,890.5,130.0,1.5,18.5,912.0,1018.04,742.96
2016,5,2,11,0,894.0,132.0,1.5,19.0,932.0,1009.79,735.75
2016,5,2,11,15,897.0,132.5,1.5,19.0,945.0,995.78,726.43
2016,5,2,11,30,900.0,133.0,1.5,19.0,958.0,978.05,714.88
2016,5,2,11,45,898.0,135.5,1.55,19.5,962.5,953.91,698.69
2016,5,2,12,0,896.0,138.0,1.6,20.0,967.0,926.42,680.37
2016,5,2,12,15,895.0,137.5,1.7,20.0,964.5,893.96,660.63
2016,5,2,12,30,894.0,137.0,1.8,20.0,962.0,858.51,638.63
2016,5,2,12,45,887.5,139.0,1.9,20.5,950.0,818.01,611.73
2016,5,2,13,0,881.0,141.0,2.0,21.0,938.0,775.18,582.15
2016,5,2,13,15,876.0,140.5,2.15,21.0,920.0,729.25,550.21
2016,5,2,13,30,871.0,140.0,2.3,21.0,902.0,681.32,515.72
2016,5,2,13,45,858.5,141.5,2.45,21.0,875.5,628.71,476.59
2016,5,2,14,0,846.0,143.0,2.6,21.0,849.0,576.73,436.5
2016,5,2,14,15,836.5,141.5,2.75,20.5,817.0,520.61,392.72
2016,5,2,14,30,827.0,140.0,2.9,20.0,785.0,463.96,346.8
2016,5,2,14,45,676.0,191.5,3.05,20.0,702.0,391.93,289.49
2016,5,2,15,0,525.0,243.0,3.2,20.0,619.0,336.81,246.33
2016,5,2,15,15,638.5,189.5,3.3,19.5,620.0,288.56,201.67
2016,5,2,15,30,752.0,136.0,3.4,19.0,621.0,225.73,144.75
2016,5,2,15,45,719.5,136.5,3.5,19.0,572.0,170.32,103.59
2016,5,2,16,0,687.0,137.0,3.6,19.0,523.0,118.77,76.1
2016,5,2,16,15,616.0,135.0,3.6,18.0,457.5,91.58,73.92
2016,5,2,16,30,545.0,133.0,3.6,17.0,392.0,91.55,74.48
2016,5,2,16,45,477.5,128.0,3.6,16.5,336.0,88.86,72.54
2016,5,2,17,0,410.0,123.0,3.6,16.0,280.0,86.19,70.57
2016,5,2,17,15,349.5,116.0,3.5,15.5,236.0,82.23,67.39
2016,5,2,17,30,289.0,109.0,3.4,15.0,192.0,79.95,65.53
2016,5,2,17,45,238.5,91.0,3.35,14.5,150.0,67.49,54.46
2016,5,2,18,0,188.0,73.0,3.3,14.0,108.0,54.73,42.85
2016,5,2,18,15,128.0,52.5,3.25,13.5,73.0,39.96,29.22
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,25.33,14.76
2016,5,2,18,45,34.0,16.0,3.15,12.5,19.0,12.99,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,8.54,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,17.79,0.0
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.0,83.93,62.22
2016,5,3,6,0,163.0,58.0,1.8,11.0,82.0,156.42,126.23
2016,5,3,6,15,216.5,76.5,1.7,11.0,122.5,213.86,177.22
2016,5,3,6,30,270.0,95.0,1.6,11.0,163.0,276.57,231.63
2016,5,3,6,45,335.5,102.5,1.5,11.5,206.5,352.23,294.59
2016,5,3,7,0,401.0,110.0,1.4,12.0,250.0,421.59,350.35
2016,5,3,7,15,262.0,147.5,1.4,12.0,245.0,365.38,302.68
2016,5,3,7,30,123.0,185.0,1.4,12.0,240.0,295.67,243.3
2016,5,3,7,45,246.5,193.5,1.4,12.5,320.0,423.74,346.89
2016,5,3,8,0,370.0,202.0,1.4,13.0,400.0,544.72,439.61
2016,5,3,8,15,380.0,221.5,1.55,13.0,441.0,585.6,468.78
2016,5,3,8,30,390.0,241.0,1.7,13.0,482.0,625.4,497.49
2016,5,3,8,45,402.0,258.5,1.85,13.5,522.5,663.52,523.83
2016,5,3,9,0,414.0,276.0,2.0,14.0,563.0,719.1,561.98
2016,5,3,9,15,407.0,296.0,2.15,14.5,591.5,738.29,573.46
2016,5,3,9,30,400.0,316.0,2.3,15.0,620.0,736.86,570.96
2016,5,3,9,45,411.5,325.0,2.45,15.5,650.0,776.33,597.53
2016,5,3,10,0,423.0,334.0,2.6,16.0,680.0,795.58,609.73
2016,5,3,10,15,344.0,376.5,2.55,16.0,664.0,739.66,566.73
