Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,265.0,419.0,2.5,16.0,648.0,699.14,534.7
2016,5,3,10,45,300.5,422.0,2.5,16.5,687.0,729.57,555.82
2016,5,3,11,0,336.0,425.0,2.5,17.0,726.0,757.58,574.44
2016,5,3,11,15,365.5,414.0,2.35,17.0,746.0,763.35,577.7
2016,5,3,11,30,395.0,403.0,2.2,17.0,766.0,766.53,579.24
2016,5,3,11,45,404.5,401.5,2.1,17.0,775.0,768.31,579.31
2016,5,3,12,0,414.0,400.0,2.0,17.0,784.0,755.99,569.86
2016,5,3,12,15,265.5,432.0,1.95,17.0,678.0,629.2,477.16
2016,5,3,12,30,117.0,464.0,1.9,17.0,572.0,510.99,389.07
2016,5,3,12,45,213.5,449.5,1.85,17.0,644.0,561.5,428.38
2016,5,3,13,0,310.0,435.0,1.8,17.0,716.0,609.07,463.26
2016,5,3,13,15,332.0,419.0,1.85,17.0,714.5,588.66,448.48
2016,5,3,13,30,354.0,403.0,1.9,17.0,713.0,565.79,432.05
2016,5,3,13,45,403.0,367.5,1.95,17.0,711.5,541.01,414.06
2016,5,3,14,0,452.0,332.0,2.0,17.0,710.0,511.76,391.8
2016,5,3,14,15,436.0,325.0,2.1,17.0,678.5,466.07,356.37
2016,5,3,14,30,420.0,318.0,2.2,17.0,647.0,421.55,321.09
2016,5,3,14,45,580.0,240.0,2.35,17.0,670.5,392.07,293.55
2016,5,3,15,0,740.0,162.0,2.5,17.0,694.0,342.85,247.2
2016,5,3,15,15,550.5,213.5,2.6,16.5,596.5,283.58,202.73
2016,5,3,15,30,361.0,265.0,2.7,16.0,499.0,248.24,180.78
2016,5,3,15,45,355.0,244.5,2.8,16.0,460.0,205.36,148.06
2016,5,3,16,0,349.0,224.0,2.9,16.0,421.0,163.63,121.55
2016,5,3,16,15,376.0,196.0,2.95,15.5,390.5,132.9,110.21
2016,5,3,16,30,403.0,168.0,3.0,15.0,360.0,111.62,92.44
2016,5,3,16,45,328.5,157.5,3.1,15.0,302.5,110.6,91.91
2016,5,3,17,0,254.0,147.0,3.2,15.0,245.0,103.57,86.06
2016,5,3,17,15,216.5,132.0,3.15,14.5,206.5,93.99,77.99
2016,5,3,17,30,179.0,117.0,3.1,14.0,168.0,86.18,71.3
2016,5,3,17,45,149.0,95.5,3.05,14.0,132.0,71.28,57.94
2016,5,3,18,0,119.0,74.0,3.0,14.0,96.0,56.07,44.06
2016,5,3,18,15,78.0,52.5,2.9,13.5,65.5,40.51,29.76
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,24.63,14.44
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,12.65,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,10.71,0.0
2016,5,4,5,45,8.5,33.0,3.15,11.0,34.5,33.01,21.38
2016,5,4,6,0,17.0,53.0,3.2,11.0,56.0,61.97,47.11
2016,5,4,6,15,33.0,75.5,3.2,11.0,83.5,94.92,76.26
2016,5,4,6,30,49.0,98.0,3.2,11.0,111.0,128.87,106.14
2016,5,4,6,45,71.0,118.5,3.2,11.5,141.5,165.28,137.57
2016,5,4,7,0,93.0,139.0,3.2,12.0,172.0,216.25,180.52
2016,5,4,7,15,131.0,162.5,3.15,12.0,217.0,272.65,227.75
2016,5,4,7,30,169.0,186.0,3.1,12.0,262.0,331.74,276.23
2016,5,4,7,45,203.0,207.0,3.1,12.0,308.5,386.99,320.58
2016,5,4,8,0,237.0,228.0,3.1,12.0,355.0,461.4,378.94
2016,5,4,8,15,278.0,244.0,2.95,12.0,406.5,520.88,424.44
2016,5,4,8,30,319.0,260.0,2.8,12.0,458.0,581.62,469.89
2016,5,4,8,45,326.0,280.0,2.7,12.5,494.5,615.87,492.78
2016,5,4,9,0,333.0,300.0,2.6,13.0,531.0,648.76,514.37
2016,5,4,9,15,352.5,315.5,2.45,13.0,573.0,687.32,540.81
2016,5,4,9,30,372.0,331.0,2.3,13.0,615.0,724.61,565.76
2016,5,4,9,45,333.0,357.5,2.2,13.5,620.0,714.16,553.87
2016,5,4,10,0,294.0,384.0,2.1,14.0,625.0,700.99,540.58
2016,5,4,10,15,316.5,392.0,2.1,14.0,659.0,727.43,559.17
2016,5,4,10,30,339.0,400.0,2.1,14.0,693.0,751.99,575.98
2016,5,4,10,45,332.0,412.5,2.1,14.5,705.5,749.92,572.23
2016,5,4,11,0,325.0,425.0,2.1,15.0,718.0,745.91,567.44
2016,5,4,11,15,324.5,435.0,2.2,15.0,730.5,743.75,565.99
2016,5,4,11,30,324.0,445.0,2.3,15.0,743.0,739.56,563.12
2016,5,4,11,45,334.0,441.0,2.4,15.0,750.5,729.79,556.82
2016,5,4,12,0,344.0,437.0,2.5,15.0,758.0,717.99,549.06
2016,5,4,12,15,333.5,442.5,2.65,15.0,752.5,695.33,533.16
2016,5,4,12,30,323.0,448.0,2.8,15.0,747.0,671.7,516.43
2016,5,4,12,45,338.5,434.0,2.95,15.5,744.5,650.72,501.21
2016,5,4,13,0,354.0,420.0,3.1,16.0,742.0,627.79,484.27
2016,5,4,13,15,395.5,391.5,3.2,16.0,744.5,608.83,471.12
2016,5,4,13,30,437.0,363.0,3.3,16.0,747.0,588.14,456.05
2016,5,4,13,45,455.5,344.5,3.45,16.0,735.0,554.4,430.47
2016,5,4,14,0,474.0,326.0,3.6,16.0,723.0,518.21,402.23
2016,5,4,14,15,462.0,315.5,3.7,16.0,691.0,470.83,364.51
2016,5,4,14,30,450.0,305.0,3.8,16.0,659.0,424.24,326.61
2016,5,4,14,45,454.5,287.5,3.9,16.0,630.0,379.67,289.24
2016,5,4,15,0,459.0,270.0,4.0,16.0,601.0,334.43,250.55
2016,5,4,15,15,409.5,268.5,4.1,16.0,550.5,286.35,211.29
2016,5,4,15,30,360.0,267.0,4.2,16.0,500.0,249.02,182.06
2016,5,4,15,45,347.5,247.5,4.3,16.0,459.5,206.1,149.38
2016,5,4,16,0,335.0,228.0,4.4,16.0,419.0,165.09,123.33
2016,5,4,16,15,349.0,202.5,4.4,15.5,385.0,136.17,113.16
2016,5,4,16,30,363.0,177.0,4.4,15.0,351.0,122.26,101.75
2016,5,4,16,45,338.0,159.0,4.45,15.0,306.5,111.61,92.84
2016,5,4,17,0,313.0,141.0,4.5,15.0,262.0,100.55,83.45
2016,5,4,17,15,271.0,127.5,4.35,14.5,221.5,91.73,76.04
2016,5,4,17,30,229.0,114.0,4.2,14.0,181.0,82.65,68.2
2016,5,4,17,45,192.5,94.0,4.05,13.5,142.5,69.17,56.2
2016,5,4,18,0,156.0,74.0,3.9,13.0,104.0,55.28,43.58
2016,5,4,18,15,107.0,53.5,3.7,12.5,71.5,41.37,30.68
2016,5,4,18,30,58.0,33.0,3.5,12.0,39.0,26.13,15.95
2016,5,4,18,45,29.0,16.5,3.35,12.0,19.5,13.44,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,1.85,11.0,11.5,13.51,0.0
2016,5,5,5,30,30.0,21.0,2.1,11.0,23.0,35.95,11.65
2016,5,5,5,45,94.5,40.5,2.35,11.5,54.0,98.12,74.14
2016,5,5,6,0,159.0,60.0,2.6,12.0,85.0,155.95,125.8
2016,5,5,6,15,209.0,79.0,2.75,12.0,124.5,211.93,175.58
2016,5,5,6,30,259.0,98.0,2.9,12.0,164.0,272.74,228.7
2016,5,5,6,45,317.5,107.5,3.05,12.5,207.0,345.51,290.06
2016,5,5,7,0,376.0,117.0,3.2,13.0,250.0,411.48,344.4
2016,5,5,7,15,303.0,149.5,3.2,13.0,267.5,396.42,330.57
2016,5,5,7,30,230.0,182.0,3.2,13.0,285.0,389.01,322.24
2016,5,5,7,45,342.5,183.5,3.2,13.0,357.0,488.53,403.07
2016,5,5,8,0,455.0,185.0,3.2,13.0,429.0,614.49,500.95
2016,5,5,8,15,268.5,229.5,3.15,13.0,377.0,495.33,402.78
2016,5,5,8,30,82.0,274.0,3.1,13.0,325.0,344.73,278.64
2016,5,5,8,45,44.0,234.0,3.1,13.5,261.5,264.79,213.34
2016,5,5,9,0,6.0,194.0,3.1,14.0,198.0,174.06,138.22
2016,5,5,9,15,14.0,237.0,3.1,14.0,247.5,221.52,176.61
2016,5,5,9,30,22.0,280.0,3.1,14.0,297.0,269.37,214.45
2016,5,5,9,45,39.5,324.0,3.1,14.5,356.5,348.13,275.7
2016,5,5,10,0,57.0,368.0,3.1,15.0,416.0,408.61,321.39
2016,5,5,10,15,49.0,369.0,3.15,15.0,411.0,398.59,312.79
2016,5,5,10,30,41.0,370.0,3.2,15.0,406.0,388.51,304.49
2016,5,5,10,45,60.5,401.5,3.25,15.5,455.5,435.78,340.18
2016,5,5,11,0,80.0,433.0,3.3,16.0,505.0,481.68,374.04
2016,5,5,11,15,83.0,436.5,3.35,16.0,512.5,482.65,374.44
2016,5,5,11,30,86.0,440.0,3.4,16.0,520.0,482.98,374.61
2016,5,5,11,45,72.0,436.0,3.5,16.5,503.0,460.13,356.37
2016,5,5,12,0,58.0,432.0,3.6,17.0,486.0,437.74,338.6
2016,5,5,12,15,96.5,451.5,3.6,17.0,541.0,481.71,372.54
2016,5,5,12,30,135.0,471.0,3.6,17.0,596.0,530.46,409.2
2016,5,5,12,45,72.0,334.0,3.65,17.0,400.5,343.55,267.74
2016,5,5,13,0,9.0,197.0,3.7,17.0,205.0,171.53,132.87
2016,5,5,13,15,20.5,277.5,3.65,17.0,296.0,248.43,193.97
2016,5,5,13,30,32.0,358.0,3.6,17.0,387.0,318.11,247.96
2016,5,5,13,45,43.5,367.0,3.6,17.0,405.0,326.35,254.31
2016,5,5,14,0,55.0,376.0,3.6,17.0,423.0,332.65,259.22
2016,5,5,14,15,32.0,296.5,3.55,16.5,324.0,253.83,198.51
2016,5,5,14,30,9.0,217.0,3.5,16.0,225.0,180.99,141.65
2016,5,5,14,45,8.5,212.0,3.5,16.0,219.0,175.34,137.45
2016,5,5,15,0,8.0,207.0,3.5,16.0,213.0,169.69,133.14
2016,5,5,15,15,14.0,221.5,3.4,16.0,231.0,180.02,141.46
2016,5,5,15,30,20.0,236.0,3.3,16.0,249.0,188.46,148.23
2016,5,5,15,45,38.0,236.5,3.25,16.0,259.0,178.27,139.66
2016,5,5,16,0,56.0,237.0,3.2,16.0,269.0,171.6,134.97
2016,5,5,16,15,184.5,212.5,3.1,15.5,303.5,146.96,122.23
2016,5,5,16,30,313.0,188.0,3.0,15.0,338.0,127.96,106.54
2016,5,5,16,45,159.5,159.5,2.95,15.0,235.5,115.09,95.75
2016,5,5,17,0,6.0,131.0,2.9,15.0,133.0,102.48,85.06
2016,5,5,17,15,246.0,109.5,2.6,14.5,181.5,80.03,65.66
2016,5,5,17,30,486.0,88.0,2.3,14.0,230.0,65.13,52.65
2016,5,5,17,45,417.5,77.0,2.05,13.5,182.0,57.54,45.89
2016,5,5,18,0,349.0,66.0,1.8,13.0,134.0,49.79,38.76
2016,5,5,18,15,256.5,51.0,1.65,12.5,93.0,38.81,28.52
2016,5,5,18,30,164.0,36.0,1.5,12.0,52.0,27.64,17.42
2016,5,5,18,45,82.0,18.0,1.35,12.0,26.0,13.96,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.0,9.5,8.11,0.0
2016,5,6,5,30,0.0,19.0,1.9,9.0,19.0,15.78,3.19
2016,5,6,5,45,28.5,39.5,2.1,9.5,44.0,53.09,38.34
2016,5,6,6,0,57.0,60.0,2.3,10.0,69.0,97.72,77.82
2016,5,6,6,15,82.5,82.5,2.25,10.0,101.0,138.69,114.27
2016,5,6,6,30,108.0,105.0,2.2,10.0,133.0,181.69,152.03
2016,5,6,6,45,135.5,123.5,2.2,10.5,166.5,222.96,187.39
2016,5,6,7,0,163.0,142.0,2.2,11.0,200.0,266.64,223.88
2016,5,6,7,15,140.0,165.5,2.2,11.0,221.0,281.65,235.22
2016,5,6,7,30,117.0,189.0,2.2,11.0,242.0,294.03,244.04
2016,5,6,7,45,58.5,135.5,2.2,11.5,162.0,174.13,143.38
2016,5,6,8,0,0.0,82.0,2.2,12.0,82.0,68.12,52.31
2016,5,6,8,15,17.0,164.0,2.25,12.0,174.5,157.42,127.42
2016,5,6,8,30,34.0,246.0,2.3,12.0,267.0,269.75,218.62
2016,5,6,8,45,24.0,239.5,2.35,12.0,255.0,235.27,189.66
2016,5,6,9,0,14.0,233.0,2.4,12.0,243.0,218.49,175.4
2016,5,6,9,15,7.0,184.0,2.4,12.0,189.0,165.21,131.69
2016,5,6,9,30,0.0,135.0,2.4,12.0,135.0,114.18,89.51
2016,5,6,9,45,2.0,150.0,2.45,12.5,152.0,129.33,101.74
2016,5,6,10,0,4.0,165.0,2.5,13.0,169.0,144.48,113.77
2016,5,6,10,15,11.5,234.0,2.5,13.0,244.5,213.51,169.38
2016,5,6,10,30,19.0,303.0,2.5,13.0,320.0,283.28,224.32
2016,5,6,10,45,23.5,330.5,2.5,13.5,352.0,311.75,245.71
2016,5,6,11,0,28.0,358.0,2.5,14.0,384.0,357.22,280.02
2016,5,6,11,15,19.5,294.5,2.45,14.0,313.0,272.44,213.96
2016,5,6,11,30,11.0,231.0,2.4,14.0,242.0,207.26,162.66
2016,5,6,11,45,19.5,300.5,2.4,14.0,319.5,274.99,216.18
2016,5,6,12,0,28.0,370.0,2.4,14.0,397.0,354.05,277.01
2016,5,6,12,15,20.5,310.0,2.4,14.0,329.5,280.75,220.07
2016,5,6,12,30,13.0,250.0,2.4,14.0,262.0,221.47,173.76
2016,5,6,12,45,13.0,247.0,2.4,14.0,259.0,217.64,170.93
2016,5,6,13,0,13.0,244.0,2.4,14.0,256.0,213.77,167.93
2016,5,6,13,15,23.0,303.0,2.35,14.0,324.0,271.27,213.31
2016,5,6,13,30,33.0,362.0,2.3,14.0,392.0,321.75,252.37
2016,5,6,13,45,19.5,271.0,2.3,14.0,288.5,234.96,184.61
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,152.18,119.02
2016,5,6,14,15,3.5,164.5,2.25,14.0,168.0,137.66,107.58
2016,5,6,14,30,1.0,149.0,2.2,14.0,151.0,123.54,96.32
2016,5,6,14,45,0.5,148.5,2.15,14.5,149.5,122.55,95.53
2016,5,6,15,0,0.0,148.0,2.1,15.0,148.0,121.57,94.77
2016,5,6,15,15,0.5,155.0,2.0,14.5,155.5,126.63,99.27
2016,5,6,15,30,1.0,162.0,1.9,14.0,163.0,131.26,103.47
2016,5,6,15,45,9.0,182.0,1.8,14.0,187.0,145.54,115.08
2016,5,6,16,0,17.0,202.0,1.7,14.0,211.0,156.93,124.66
2016,5,6,16,15,8.5,158.5,1.55,14.0,163.0,124.94,103.71
2016,5,6,16,30,0.0,115.0,1.4,14.0,115.0,93.13,76.53
2016,5,6,16,45,26.0,134.0,1.25,14.0,144.0,102.32,84.86
2016,5,6,17,0,52.0,153.0,1.1,14.0,173.0,112.88,94.31
2016,5,6,17,15,41.5,132.0,1.0,13.5,146.5,98.43,82.02
2016,5,6,17,30,31.0,111.0,0.9,13.0,120.0,83.73,69.3
2016,5,6,17,45,21.5,89.5,0.8,13.0,95.0,68.46,55.68
2016,5,6,18,0,12.0,68.0,0.7,13.0,70.0,53.75,42.3
2016,5,6,18,15,6.0,47.5,0.75,12.5,48.5,38.09,27.95
2016,5,6,18,30,0.0,27.0,0.8,12.0,27.0,22.21,13.06
2016,5,6,18,45,0.0,13.5,0.85,11.5,13.5,11.13,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.56,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,4.92,0.0
2016,5,7,5,45,0.0,14.5,2.1,10.5,14.5,11.92,4.29
2016,5,7,6,0,0.0,23.0,2.4,11.0,23.0,18.95,10.58
2016,5,7,6,15,0.0,33.5,2.45,11.0,33.5,27.65,18.3
2016,5,7,6,30,0.0,44.0,2.5,11.0,44.0,36.37,25.98
2016,5,7,6,45,0.0,56.0,2.55,11.5,56.0,46.36,34.59
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,56.37,43.06
2016,5,7,7,15,5.5,112.0,2.65,12.0,114.5,101.03,81.16
2016,5,7,7,30,11.0,156.0,2.7,12.0,161.0,147.72,120.26
2016,5,7,7,45,56.5,196.0,2.75,12.5,226.0,238.25,195.76
2016,5,7,8,0,102.0,236.0,2.8,13.0,291.0,320.47,262.27
2016,5,7,8,15,51.0,181.0,2.8,13.0,208.5,215.87,175.61
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,106.69,83.81
2016,5,7,8,45,0.0,96.0,2.85,13.5,96.0,80.03,61.46
2016,5,7,9,0,0.0,66.0,2.9,14.0,66.0,54.9,40.34
2016,5,7,9,15,0.0,86.5,2.85,14.0,86.5,72.1,54.52
2016,5,7,9,30,0.0,107.0,2.8,14.0,107.0,89.7,68.9
2016,5,7,9,45,0.0,99.5,2.8,14.5,99.5,83.29,63.35
2016,5,7,10,0,0.0,92.0,2.8,15.0,92.0,76.94,57.93
2016,5,7,10,15,0.0,78.0,2.8,15.0,78.0,65.17,48.2
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,53.47,38.55
2016,5,7,10,45,0.0,74.0,2.8,15.0,74.0,61.9,45.43
2016,5,7,11,0,0.0,84.0,2.8,15.0,84.0,70.4,52.34
2016,5,7,11,15,0.0,74.5,2.75,15.0,74.5,62.4,45.75
2016,5,7,11,30,0.0,65.0,2.7,15.0,65.0,54.43,39.21
2016,5,7,11,45,0.0,72.0,2.65,15.5,72.0,60.34,43.95
2016,5,7,12,0,0.0,79.0,2.6,16.0,79.0,66.25,48.66
2016,5,7,12,15,0.0,91.0,2.55,16.0,91.0,76.34,56.86
2016,5,7,12,30,0.0,103.0,2.5,16.0,103.0,86.4,65.01
2016,5,7,12,45,4.5,151.5,2.5,16.0,155.5,130.54,100.72
2016,5,7,13,0,9.0,200.0,2.5,16.0,208.0,173.98,135.42
2016,5,7,13,15,6.0,176.0,2.5,16.0,181.0,151.06,117.1
2016,5,7,13,30,3.0,152.0,2.5,16.0,154.0,128.63,99.21
2016,5,7,13,45,1.5,114.5,2.55,16.0,115.5,96.39,73.31
2016,5,7,14,0,0.0,77.0,2.6,16.0,77.0,64.32,47.31
2016,5,7,14,15,0.0,90.0,2.6,16.0,90.0,75.15,56.28
2016,5,7,14,30,0.0,103.0,2.6,16.0,103.0,85.79,65.06
2016,5,7,14,45,5.0,162.0,2.65,16.0,166.0,134.9,104.99
2016,5,7,15,0,10.0,221.0,2.7,16.0,229.0,180.89,141.94
2016,5,7,15,15,15.0,228.5,2.65,15.5,239.5,185.4,145.77
2016,5,7,15,30,20.0,236.0,2.6,15.0,250.0,188.49,148.58
2016,5,7,15,45,13.5,209.0,2.6,15.0,218.0,165.12,130.4
2016,5,7,16,0,7.0,182.0,2.6,15.0,186.0,142.95,113.16
2016,5,7,16,15,7.0,171.5,2.55,14.5,175.0,133.82,111.33
2016,5,7,16,30,7.0,161.0,2.5,14.0,164.0,125.54,104.77
2016,5,7,16,45,3.5,111.0,2.5,14.0,112.5,89.63,73.8
2016,5,7,17,0,0.0,61.0,2.5,14.0,61.0,50.53,39.5
2016,5,7,17,15,0.0,51.5,2.4,13.5,51.5,42.6,32.64
2016,5,7,17,30,0.0,42.0,2.3,13.0,42.0,34.7,25.65
2016,5,7,17,45,0.0,33.5,2.2,13.0,33.5,27.64,19.26
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,20.6,12.81
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,14.4,7.09
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,8.21,1.3
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,27.61,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,85.04,48.08
2016,5,8,5,45,212.0,40.5,1.55,11.5,70.5,155.13,120.47
2016,5,8,6,0,312.0,56.0,1.8,12.0,108.0,232.3,188.65
2016,5,8,6,15,156.0,55.5,1.85,12.0,81.5,151.72,124.86
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,45.54,33.71
2016,5,8,6,45,0.0,68.5,1.95,12.5,68.5,57.29,43.84
2016,5,8,7,0,0.0,82.0,2.0,13.0,82.0,69.17,53.81
2016,5,8,7,15,7.0,121.0,1.95,13.0,124.5,110.89,89.14
2016,5,8,7,30,14.0,160.0,1.9,13.0,167.0,153.92,124.87
2016,5,8,7,45,40.5,194.5,1.85,13.5,216.5,223.22,181.72
2016,5,8,8,0,67.0,229.0,1.8,14.0,266.0,282.45,228.85
2016,5,8,8,15,35.5,203.5,1.8,14.0,223.5,225.92,181.83
2016,5,8,8,30,4.0,178.0,1.8,14.0,181.0,158.3,125.69
2016,5,8,8,45,41.0,247.5,1.8,14.5,276.5,275.38,220.29
2016,5,8,9,0,78.0,317.0,1.8,15.0,372.0,383.42,303.61
2016,5,8,9,15,86.0,339.5,1.85,15.0,403.5,413.4,325.4
2016,5,8,9,30,94.0,362.0,1.9,15.0,435.0,442.99,347.16
2016,5,8,9,45,50.0,272.0,2.0,15.5,311.5,304.27,239.44
2016,5,8,10,0,6.0,182.0,2.1,16.0,188.0,161.52,125.7
2016,5,8,10,15,8.5,211.0,2.2,16.0,219.0,189.65,148.31
2016,5,8,10,30,11.0,240.0,2.3,16.0,250.0,217.72,170.31
2016,5,8,10,45,15.5,280.5,2.4,16.0,294.5,257.96,201.7
2016,5,8,11,0,20.0,321.0,2.5,16.0,339.0,297.9,232.48
2016,5,8,11,15,140.0,390.5,2.6,16.0,520.5,506.75,393.9
2016,5,8,11,30,260.0,460.0,2.7,16.0,702.0,690.56,528.42
2016,5,8,11,45,252.5,464.5,2.8,16.5,700.5,674.21,514.32
2016,5,8,12,0,245.0,469.0,2.9,17.0,699.0,645.85,493.24
2016,5,8,12,15,178.0,468.0,2.95,17.0,634.5,573.97,439.8
2016,5,8,12,30,111.0,467.0,3.0,17.0,570.0,497.41,382.42
2016,5,8,12,45,285.0,424.0,3.1,17.0,686.0,597.53,460.48
2016,5,8,13,0,459.0,381.0,3.2,17.0,802.0,672.37,517.08
2016,5,8,13,15,251.0,382.5,3.25,17.0,612.5,499.66,386.87
2016,5,8,13,30,43.0,384.0,3.3,17.0,423.0,345.42,267.89
2016,5,8,13,45,44.5,372.0,3.35,17.0,411.5,330.18,256.89
2016,5,8,14,0,46.0,360.0,3.4,17.0,400.0,314.92,245.3
2016,5,8,14,15,441.5,244.5,3.45,17.0,596.0,405.69,314.56
2016,5,8,14,30,837.0,129.0,3.5,17.0,792.0,455.28,345.04
2016,5,8,14,45,831.5,124.0,3.55,17.0,756.5,397.15,294.11
2016,5,8,15,0,826.0,119.0,3.6,17.0,721.0,338.59,242.19
2016,5,8,15,15,812.0,116.0,3.6,16.5,679.0,279.27,190.13
2016,5,8,15,30,798.0,113.0,3.6,16.0,637.0,220.97,140.51
2016,5,8,15,45,780.5,109.5,3.65,16.0,591.0,163.17,96.5
2016,5,8,16,0,763.0,106.0,3.7,16.0,545.0,107.32,65.97
2016,5,8,16,15,739.0,101.5,3.7,15.5,495.5,77.07,61.98
2016,5,8,16,30,715.0,97.0,3.7,15.0,446.0,68.64,54.97
2016,5,8,16,45,687.0,91.0,3.75,15.0,396.0,65.75,52.63
2016,5,8,17,0,659.0,85.0,3.8,15.0,346.0,62.71,50.12
2016,5,8,17,15,614.5,79.0,3.7,14.5,294.5,59.34,47.37
2016,5,8,17,30,570.0,73.0,3.6,14.0,243.0,55.89,44.45
2016,5,8,17,45,515.0,64.0,3.55,13.5,195.0,49.88,39.1
2016,5,8,18,0,460.0,55.0,3.5,13.0,147.0,43.68,33.39
2016,5,8,18,15,364.5,44.0,3.3,12.5,104.0,35.39,25.61
2016,5,8,18,30,269.0,33.0,3.1,12.0,61.0,26.92,17.23
2016,5,8,18,45,134.5,16.5,2.95,12.0,30.5,12.88,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,2.1,9.0,18.0,29.18,0.0
2016,5,9,5,30,114.0,28.0,2.3,9.0,36.0,82.64,49.53
2016,5,9,5,45,219.0,43.5,2.55,9.5,75.0,161.45,127.03
2016,5,9,6,0,324.0,59.0,2.8,10.0,114.0,241.21,198.06
2016,5,9,6,15,399.0,70.5,2.8,10.0,161.5,311.6,260.81
2016,5,9,6,30,474.0,82.0,2.8,10.0,209.0,389.39,328.19
2016,5,9,6,45,237.0,96.0,2.85,10.5,159.5,264.4,223.63
2016,5,9,7,0,0.0,110.0,2.9,11.0,110.0,96.51,77.41
2016,5,9,7,15,2.0,129.5,2.9,11.0,130.5,115.64,93.69
2016,5,9,7,30,4.0,149.0,2.9,11.0,151.0,134.88,109.63
2016,5,9,7,45,13.0,175.0,2.9,11.5,182.0,166.4,135.64
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,198.49,161.66
2016,5,9,8,15,38.0,233.0,2.9,12.0,256.0,259.86,211.58
2016,5,9,8,30,54.0,265.0,2.9,12.0,299.0,307.48,249.51
2016,5,9,8,45,50.5,281.0,2.9,12.5,314.5,319.9,257.89
2016,5,9,9,0,47.0,297.0,2.9,13.0,330.0,331.91,266.02
2016,5,9,9,15,93.0,334.5,2.9,13.5,404.5,414.21,330.44
2016,5,9,9,30,139.0,372.0,2.9,14.0,479.0,516.81,407.92
2016,5,9,9,45,190.0,386.5,2.95,14.5,540.0,579.88,454.54
2016,5,9,10,0,241.0,401.0,3.0,15.0,601.0,642.45,500.03
2016,5,9,10,15,324.0,386.0,3.05,15.0,664.0,723.97,560.33
2016,5,9,10,30,407.0,371.0,3.1,15.0,727.0,800.19,615.54
2016,5,9,10,45,659.5,247.0,3.15,15.5,839.5,922.26,706.16
2016,5,9,11,0,912.0,123.0,3.2,16.0,952.0,1009.17,763.59
2016,5,9,11,15,914.5,124.0,3.25,16.0,964.5,995.03,753.15
2016,5,9,11,30,917.0,125.0,3.3,16.0,977.0,977.14,741.16
2016,5,9,11,45,917.0,125.5,3.35,16.5,982.0,952.86,723.51
2016,5,9,12,0,917.0,126.0,3.4,17.0,987.0,925.17,703.61
2016,5,9,12,15,916.5,126.0,3.45,17.0,984.5,893.35,682.16
2016,5,9,12,30,916.0,126.0,3.5,17.0,982.0,858.44,658.47
2016,5,9,12,45,912.5,126.5,3.6,17.0,971.5,818.71,631.47
2016,5,9,13,0,909.0,127.0,3.7,17.0,961.0,776.41,601.73
2016,5,9,13,15,905.5,126.0,3.75,17.0,943.5,730.5,567.29
2016,5,9,13,30,902.0,125.0,3.8,17.0,926.0,682.42,530.39
2016,5,9,13,45,896.0,124.0,3.9,17.0,901.0,630.89,490.03
2016,5,9,14,0,890.0,123.0,4.0,17.0,876.0,577.83,447.25
2016,5,9,14,15,882.0,121.0,4.0,17.0,844.5,521.74,400.65
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,464.82,352.0
2016,5,9,14,45,864.0,117.0,4.05,17.0,776.0,406.56,301.09
2016,5,9,15,0,854.0,115.0,4.1,17.0,739.0,343.56,245.51
2016,5,9,15,15,841.0,112.0,4.05,16.5,696.5,282.9,192.06
2016,5,9,15,30,828.0,109.0,4.0,16.0,654.0,223.11,140.99
2016,5,9,15,45,810.5,105.5,3.95,16.0,607.0,163.55,95.58
2016,5,9,16,0,793.0,102.0,3.9,16.0,560.0,105.92,64.09
2016,5,9,16,15,769.5,98.5,3.8,15.5,510.0,75.31,60.44
2016,5,9,16,30,746.0,95.0,3.7,15.0,460.0,74.04,59.69
2016,5,9,16,45,712.0,90.5,3.65,15.0,408.0,65.66,52.54
2016,5,9,17,0,678.0,86.0,3.6,15.0,356.0,63.58,50.88
2016,5,9,17,15,633.5,80.0,3.45,14.5,304.0,60.21,48.14
2016,5,9,17,30,589.0,74.0,3.3,14.0,252.0,56.77,45.23
2016,5,9,17,45,519.5,66.5,3.2,13.5,201.5,51.86,40.87
2016,5,9,18,0,450.0,59.0,3.1,13.0,151.0,46.9,36.27
2016,5,9,18,15,352.0,48.0,3.0,12.5,107.0,38.72,28.58
2016,5,9,18,30,254.0,37.0,2.9,12.0,63.0,28.61,18.77
2016,5,9,18,45,127.0,18.5,2.8,11.5,31.5,14.39,0.97
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,34.62,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,103.33,65.4
2016,5,10,5,45,266.0,40.0,2.85,10.5,78.5,176.03,138.47
2016,5,10,6,0,379.0,53.0,3.1,11.0,118.0,262.53,215.11
2016,5,10,6,15,200.5,75.0,3.05,11.5,110.5,199.38,165.61
2016,5,10,6,30,22.0,97.0,3.0,12.0,103.0,108.99,88.31
2016,5,10,6,45,30.0,117.5,3.0,12.5,128.0,135.24,110.8
2016,5,10,7,0,38.0,138.0,3.0,13.0,153.0,162.05,133.16
2016,5,10,7,15,64.5,165.0,2.85,13.5,193.5,210.39,173.35
2016,5,10,7,30,91.0,192.0,2.7,14.0,234.0,260.62,214.13
2016,5,10,7,45,103.0,216.5,2.6,14.5,269.0,297.9,243.19
2016,5,10,8,0,115.0,241.0,2.5,15.0,304.0,352.25,284.99
2016,5,10,8,15,453.0,178.5,2.35,15.5,460.0,615.59,493.72
2016,5,10,8,30,791.0,116.0,2.2,16.0,616.0,866.44,672.0
2016,5,10,8,45,809.5,117.5,2.1,16.5,660.5,903.51,691.03
2016,5,10,9,0,828.0,119.0,2.0,17.0,705.0,937.98,709.99
2016,5,10,9,15,840.5,121.5,2.0,17.5,745.0,964.94,724.77
2016,5,10,9,30,853.0,124.0,2.0,18.0,785.0,988.61,737.36
2016,5,10,9,45,852.5,131.5,2.0,18.5,816.0,1001.51,742.88
2016,5,10,10,0,852.0,139.0,2.0,19.0,847.0,1010.47,746.04
2016,5,10,10,15,859.5,141.0,2.0,19.5,874.5,1003.8,739.2
2016,5,10,10,30,867.0,143.0,2.0,20.0,902.0,1006.95,739.06
2016,5,10,10,45,875.5,141.5,2.05,20.5,923.5,1003.92,735.57
2016,5,10,11,0,884.0,140.0,2.1,21.0,945.0,997.11,729.82
2016,5,10,11,15,887.5,141.0,2.15,21.0,958.0,984.07,721.56
2016,5,10,11,30,891.0,142.0,2.2,21.0,971.0,967.33,711.01
2016,5,10,11,45,895.5,140.0,2.3,21.5,977.5,945.24,696.17
2016,5,10,12,0,900.0,138.0,2.4,22.0,984.0,919.68,679.03
2016,5,10,12,15,900.0,138.0,2.45,22.0,982.0,888.65,659.07
2016,5,10,12,30,900.0,138.0,2.5,22.0,980.0,854.57,636.96
2016,5,10,12,45,904.0,133.5,2.55,22.0,971.5,816.95,612.27
2016,5,10,13,0,908.0,129.0,2.6,22.0,963.0,776.33,584.58
2016,5,10,13,15,904.5,128.0,2.65,22.0,946.0,730.51,551.55
2016,5,10,13,30,901.0,127.0,2.7,22.0,929.0,682.52,516.1
2016,5,10,13,45,898.5,124.5,2.75,22.0,905.0,631.96,477.76
2016,5,10,14,0,896.0,122.0,2.8,22.0,881.0,579.55,436.82
2016,5,10,14,15,888.5,120.0,2.85,22.0,850.0,523.47,391.8
2016,5,10,14,30,881.0,118.0,2.9,22.0,819.0,466.48,344.63
2016,5,10,14,45,874.0,114.5,2.95,22.0,782.0,407.91,294.84
2016,5,10,15,0,867.0,111.0,3.0,22.0,745.0,348.88,243.59
2016,5,10,15,15,853.5,108.5,3.05,21.5,702.5,283.0,187.47
2016,5,10,15,30,840.0,106.0,3.1,21.0,660.0,222.83,137.3
2016,5,10,15,45,826.0,101.5,3.2,21.0,613.5,162.33,92.01
2016,5,10,16,0,812.0,97.0,3.3,21.0,567.0,103.31,60.21
2016,5,10,16,15,789.0,93.5,3.35,20.5,517.0,71.97,56.37
2016,5,10,16,30,766.0,90.0,3.4,20.0,467.0,70.55,55.49
2016,5,10,16,45,737.5,85.0,3.5,19.5,415.0,67.85,53.48
2016,5,10,17,0,709.0,80.0,3.6,19.0,363.0,59.59,46.58
2016,5,10,17,15,666.0,74.5,3.65,18.0,310.5,56.4,44.11
2016,5,10,17,30,623.0,69.0,3.7,17.0,258.0,53.14,41.47
2016,5,10,17,45,563.0,61.5,3.8,16.5,208.0,48.1,37.05
2016,5,10,18,0,503.0,54.0,3.9,16.0,158.0,42.97,32.37
2016,5,10,18,15,407.5,44.0,4.0,15.0,113.0,35.44,25.43
2016,5,10,18,30,312.0,34.0,4.1,14.0,68.0,27.79,17.98
2016,5,10,18,45,156.0,17.0,4.2,13.5,34.0,13.63,1.5
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,21.5,45.79,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,43.0,132.11,87.12
2016,5,11,5,45,338.0,37.0,3.0,10.5,84.5,205.16,161.94
2016,5,11,6,0,446.0,48.0,3.2,11.0,126.0,289.02,236.89
2016,5,11,6,15,517.0,56.0,3.15,11.5,175.0,361.25,300.8
2016,5,11,6,30,588.0,64.0,3.1,12.0,224.0,439.85,367.75
2016,5,11,6,45,347.5,106.0,3.1,12.5,206.0,359.68,301.25
2016,5,11,7,0,107.0,148.0,3.1,13.0,188.0,233.05,193.3
2016,5,11,7,15,130.5,171.5,3.05,13.0,227.5,279.15,231.72
2016,5,11,7,30,154.0,195.0,3.0,13.0,267.0,326.68,270.11
2016,5,11,7,45,207.0,214.0,2.95,13.5,321.5,393.96,323.72
2016,5,11,8,0,260.0,233.0,2.9,14.0,376.0,481.57,391.37
2016,5,11,8,15,548.0,167.5,2.9,14.5,504.0,685.28,550.74
2016,5,11,8,30,836.0,102.0,2.9,15.0,632.0,889.99,695.79
2016,5,11,8,45,847.0,106.5,2.9,15.5,676.0,924.55,715.01
2016,5,11,9,0,858.0,111.0,2.9,16.0,720.0,956.08,733.42
2016,5,11,9,15,869.5,113.5,2.9,16.0,759.5,971.23,741.91
2016,5,11,9,30,881.0,116.0,2.9,16.0,799.0,993.97,755.81
2016,5,11,9,45,884.0,121.0,2.95,16.5,831.5,1007.45,762.42
2016,5,11,10,0,887.0,126.0,3.0,17.0,864.0,1017.05,766.6
2016,5,11,10,15,893.5,127.5,3.0,17.0,891.5,1022.67,769.26
2016,5,11,10,30,900.0,129.0,3.0,17.0,919.0,1024.43,769.51
2016,5,11,10,45,902.5,131.0,3.0,17.5,938.5,1018.87,763.6
2016,5,11,11,0,905.0,133.0,3.0,18.0,958.0,1009.44,755.32
2016,5,11,11,15,908.0,133.5,3.05,18.0,971.0,995.26,745.9
2016,5,11,11,30,911.0,134.0,3.1,18.0,984.0,977.35,734.07
2016,5,11,11,45,913.5,133.5,3.2,18.5,989.5,954.46,717.95
2016,5,11,12,0,916.0,133.0,3.3,19.0,995.0,928.09,699.51
2016,5,11,12,15,915.5,132.5,3.35,19.0,992.0,895.83,677.99
2016,5,11,12,30,915.0,132.0,3.4,19.0,989.0,860.53,654.28
2016,5,11,12,45,919.5,127.0,3.5,19.5,980.5,822.41,627.51
2016,5,11,13,0,924.0,122.0,3.6,20.0,972.0,781.21,597.88
2016,5,11,13,15,920.0,121.0,3.65,20.0,954.0,734.5,563.31
2016,5,11,13,30,916.0,120.0,3.7,20.0,936.0,685.63,526.3
2016,5,11,13,45,911.5,118.0,3.8,20.0,911.5,633.71,486.17
2016,5,11,14,0,907.0,116.0,3.9,20.0,887.0,580.1,443.5
2016,5,11,14,15,899.5,114.5,3.95,19.5,855.0,523.96,398.19
2016,5,11,14,30,892.0,113.0,4.0,19.0,823.0,466.89,350.54
2016,5,11,14,45,881.5,111.0,4.05,19.0,785.5,407.67,299.17
2016,5,11,15,0,871.0,109.0,4.1,19.0,748.0,348.34,246.74
2016,5,11,15,15,857.5,106.5,4.05,19.0,705.0,288.1,193.6
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,221.93,137.7
2016,5,11,15,45,826.5,101.0,4.0,19.0,615.0,161.95,92.5
2016,5,11,16,0,809.0,98.0,4.0,19.0,568.0,103.88,61.21
2016,5,11,16,15,786.0,94.0,3.95,18.5,518.0,72.21,57.03
2016,5,11,16,30,763.0,90.0,3.9,18.0,468.0,70.44,55.85
2016,5,11,16,45,733.5,85.5,3.85,17.5,416.0,68.12,54.14
2016,5,11,17,0,704.0,81.0,3.8,17.0,364.0,60.18,47.47
2016,5,11,17,15,662.0,75.0,3.6,16.5,311.5,56.66,44.61
2016,5,11,17,30,620.0,69.0,3.4,16.0,259.0,53.05,41.57
2016,5,11,17,45,561.0,61.5,3.2,15.5,209.0,48.02,37.15
2016,5,11,18,0,502.0,54.0,3.0,15.0,159.0,42.89,32.46
2016,5,11,18,15,408.5,44.0,2.75,14.0,114.0,35.37,25.53
2016,5,11,18,30,315.0,34.0,2.5,13.0,69.0,27.72,18.12
2016,5,11,18,45,157.5,17.0,2.3,12.5,34.5,13.59,2.28
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,2.4,9.0,20.5,36.03,0.0
2016,5,12,5,30,157.0,29.0,2.7,9.0,41.0,108.18,72.95
2016,5,12,5,45,254.5,43.5,3.0,9.5,80.5,174.76,138.57
2016,5,12,6,0,352.0,58.0,3.3,10.0,120.0,251.78,207.4
2016,5,12,6,15,423.5,68.5,3.35,10.5,167.5,320.56,268.46
2016,5,12,6,30,495.0,79.0,3.4,11.0,215.0,401.58,337.81
2016,5,12,6,45,350.0,112.0,3.45,11.5,218.5,367.51,309.19
2016,5,12,7,0,205.0,145.0,3.5,12.0,222.0,308.9,258.79
2016,5,12,7,15,262.5,161.0,3.5,12.5,274.0,376.27,314.24
2016,5,12,7,30,320.0,177.0,3.5,13.0,326.0,447.76,371.17
2016,5,12,7,45,520.5,148.5,3.55,13.5,422.5,605.55,496.79
2016,5,12,8,0,721.0,120.0,3.6,14.0,519.0,769.0,618.78
2016,5,12,8,15,742.0,124.5,3.55,14.0,566.5,814.8,649.19
2016,5,12,8,30,763.0,129.0,3.5,14.0,614.0,858.87,678.7
2016,5,12,8,45,782.0,131.0,3.45,14.5,658.5,890.69,697.77
2016,5,12,9,0,801.0,133.0,3.4,15.0,703.0,925.58,718.86
2016,5,12,9,15,813.5,135.5,3.35,15.5,741.5,952.0,733.75
2016,5,12,9,30,826.0,138.0,3.3,16.0,780.0,975.2,746.36
2016,5,12,9,45,842.0,136.5,3.3,16.5,815.0,994.14,756.42
2016,5,12,10,0,858.0,135.0,3.3,17.0,850.0,996.35,755.18
2016,5,12,10,15,864.5,136.5,3.3,17.0,877.0,1001.82,757.87
2016,5,12,10,30,871.0,138.0,3.3,17.0,904.0,1003.54,758.13
2016,5,12,10,45,875.5,139.0,3.35,17.5,923.5,999.04,753.31
2016,5,12,11,0,880.0,140.0,3.4,18.0,943.0,990.77,746.14
2016,5,12,11,15,882.5,140.5,3.4,18.0,956.0,976.42,736.04
2016,5,12,11,30,885.0,141.0,3.4,18.0,969.0,958.46,723.64
2016,5,12,11,45,885.0,142.0,3.4,18.5,973.5,935.17,706.36
2016,5,12,12,0,885.0,143.0,3.4,19.0,978.0,908.6,686.95
2016,5,12,12,15,884.5,143.0,3.45,19.0,975.5,877.62,666.15
2016,5,12,12,30,884.0,143.0,3.5,19.0,973.0,843.71,643.22
2016,5,12,12,45,862.0,155.0,3.55,19.0,957.0,800.13,613.35
2016,5,12,13,0,840.0,167.0,3.6,19.0,941.0,763.34,585.85
2016,5,12,13,15,835.5,166.0,3.65,19.0,923.5,718.06,552.24
2016,5,12,13,30,831.0,165.0,3.7,19.0,906.0,670.92,516.49
2016,5,12,13,45,825.0,162.5,3.8,19.0,882.0,620.05,477.19
2016,5,12,14,0,819.0,160.0,3.9,19.0,858.0,567.91,435.77
2016,5,12,14,15,810.0,158.0,3.95,18.5,827.0,513.7,392.16
2016,5,12,14,30,801.0,156.0,4.0,18.0,796.0,458.99,346.7
2016,5,12,14,45,793.0,151.0,4.05,18.0,760.0,402.12,297.61
2016,5,12,15,0,785.0,146.0,4.1,18.0,724.0,345.17,247.54
2016,5,12,15,15,769.5,142.5,4.1,17.5,682.0,287.7,197.59
2016,5,12,15,30,754.0,139.0,4.1,17.0,640.0,225.02,145.08
2016,5,12,15,45,741.0,132.0,4.15,17.0,595.0,167.39,101.15
2016,5,12,16,0,728.0,125.0,4.2,17.0,550.0,111.27,69.6
2016,5,12,16,15,702.0,120.0,4.2,16.5,500.5,81.48,65.52
2016,5,12,16,30,676.0,115.0,4.2,16.0,451.0,79.96,64.58
2016,5,12,16,45,649.5,107.5,4.2,16.0,401.5,76.54,61.82
2016,5,12,17,0,623.0,100.0,4.2,16.0,352.0,72.9,58.84
2016,5,12,17,15,577.5,92.5,4.15,15.0,300.5,68.85,55.66
2016,5,12,17,30,532.0,85.0,4.1,14.0,249.0,64.65,52.24
2016,5,12,17,45,473.5,75.0,4.1,13.5,201.0,58.18,46.52
2016,5,12,18,0,415.0,65.0,4.1,13.0,153.0,49.29,38.44
2016,5,12,18,15,324.5,52.5,4.0,12.5,109.5,40.09,29.87
2016,5,12,18,30,234.0,40.0,3.9,12.0,66.0,30.75,20.87
2016,5,12,18,45,117.0,20.0,3.85,12.0,33.0,15.5,4.12
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,22.5,40.94,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,45.0,120.64,83.34
2016,5,13,5,45,294.5,42.5,3.5,9.5,86.5,189.68,150.86
2016,5,13,6,0,402.0,55.0,3.8,10.0,128.0,274.54,226.47
2016,5,13,6,15,283.5,82.0,3.9,10.0,141.5,261.92,219.72
2016,5,13,6,30,165.0,109.0,4.0,10.0,155.0,216.03,182.12
2016,5,13,6,45,190.0,127.5,4.1,10.5,190.5,270.77,228.9
2016,5,13,7,0,215.0,146.0,4.2,11.0,226.0,316.32,266.85
2016,5,13,7,15,166.5,171.5,4.15,11.5,239.0,304.15,254.84
2016,5,13,7,30,118.0,197.0,4.1,12.0,252.0,300.39,249.36
2016,5,13,7,45,206.5,213.0,4.1,12.5,322.5,391.23,324.07
2016,5,13,8,0,295.0,229.0,4.1,13.0,393.0,505.01,414.14
2016,5,13,8,15,341.0,240.5,4.05,13.0,446.5,565.21,460.2
2016,5,13,8,30,387.0,252.0,4.0,13.0,500.0,626.77,506.68
2016,5,13,8,45,322.0,289.0,4.0,13.5,504.5,614.73,492.93
2016,5,13,9,0,257.0,326.0,4.0,14.0,509.0,597.77,475.91
2016,5,13,9,15,560.0,226.0,4.0,14.0,653.5,803.0,635.86
2016,5,13,9,30,863.0,126.0,4.0,14.0,798.0,996.85,773.06
2016,5,13,9,45,878.5,123.5,4.05,14.5,833.0,1002.2,772.75
2016,5,13,10,0,894.0,121.0,4.1,15.0,868.0,1016.35,780.2
2016,5,13,10,15,900.0,122.5,4.2,15.0,895.0,1021.54,783.29
2016,5,13,10,30,906.0,124.0,4.3,15.0,922.0,1022.86,783.89
2016,5,13,10,45,911.5,124.0,4.45,15.5,942.0,1018.32,779.98
2016,5,13,11,0,917.0,124.0,4.6,16.0,962.0,1009.9,773.49
2016,5,13,11,15,919.5,124.5,4.75,16.0,974.5,995.25,764.24
2016,5,13,11,30,922.0,125.0,4.9,16.0,987.0,976.86,752.38
2016,5,13,11,45,925.5,123.0,5.05,16.5,992.5,953.45,735.54
2016,5,13,12,0,929.0,121.0,5.2,17.0,998.0,926.53,716.19
