Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,15,928.5,121.0,5.35,16.5,995.5,894.59,695.89
2016,5,13,12,30,928.0,121.0,5.5,16.0,993.0,859.55,673.06
2016,5,13,12,45,925.0,121.0,5.65,16.0,982.5,819.63,645.08
2016,5,13,13,0,922.0,121.0,5.8,16.0,972.0,777.11,614.27
2016,5,13,13,15,918.5,120.0,5.85,16.0,954.5,730.99,578.39
2016,5,13,13,30,915.0,119.0,5.9,16.0,937.0,682.67,540.0
2016,5,13,13,45,912.5,116.0,6.0,16.0,913.0,631.35,498.49
2016,5,13,14,0,910.0,113.0,6.1,16.0,889.0,578.16,454.3
2016,5,13,14,15,903.5,111.5,6.1,15.5,858.0,522.54,407.48
2016,5,13,14,30,897.0,110.0,6.1,15.0,827.0,465.88,358.3
2016,5,13,14,45,891.0,106.5,6.1,15.0,791.0,407.1,305.44
2016,5,13,15,0,885.0,103.0,6.1,15.0,755.0,347.72,251.19
2016,5,13,15,15,873.0,100.5,6.0,14.5,713.0,287.26,196.66
2016,5,13,15,30,861.0,98.0,5.9,14.0,671.0,227.37,144.57
2016,5,13,15,45,850.0,93.5,5.85,14.0,625.5,167.05,97.74
2016,5,13,16,0,839.0,89.0,5.8,14.0,580.0,99.28,57.82
2016,5,13,16,15,818.0,85.5,5.65,13.5,530.0,66.65,53.3
2016,5,13,16,30,797.0,82.0,5.5,13.0,480.0,65.01,52.17
2016,5,13,16,45,775.5,76.5,5.35,13.0,429.0,61.79,49.5
2016,5,13,17,0,754.0,71.0,5.2,13.0,378.0,58.4,46.65
2016,5,13,17,15,715.5,66.5,5.0,12.5,325.5,55.45,44.24
2016,5,13,17,30,677.0,62.0,4.8,12.0,273.0,52.45,41.71
2016,5,13,17,45,625.0,55.5,4.65,12.0,222.5,43.72,33.83
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,39.16,29.56
2016,5,13,18,15,484.0,41.0,4.25,11.5,125.5,33.1,23.83
2016,5,13,18,30,395.0,33.0,4.0,11.0,79.0,27.0,17.78
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,17.59,6.17
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,8.54,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,6.4,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,12.35,3.87
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,23.12,13.83
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,33.91,23.41
2016,5,14,6,15,0.0,56.0,2.95,12.0,56.0,47.17,35.08
2016,5,14,6,30,0.0,71.0,3.0,12.0,71.0,60.49,46.66
2016,5,14,6,45,0.0,86.5,3.05,12.5,86.5,74.25,58.33
2016,5,14,7,0,0.0,102.0,3.1,13.0,102.0,87.99,69.76
2016,5,14,7,15,0.0,111.5,3.1,13.5,111.5,95.91,76.09
2016,5,14,7,30,0.0,121.0,3.1,14.0,121.0,103.93,82.39
2016,5,14,7,45,0.0,134.0,3.1,14.5,134.0,115.32,91.4
2016,5,14,8,0,0.0,147.0,3.1,15.0,147.0,126.72,100.31
2016,5,14,8,15,0.0,150.0,3.05,15.0,150.0,128.8,101.67
2016,5,14,8,30,0.0,153.0,3.0,15.0,153.0,131.03,103.17
2016,5,14,8,45,15.5,216.5,2.95,15.5,227.5,203.94,162.28
2016,5,14,9,0,31.0,280.0,2.9,16.0,302.0,296.97,235.46
2016,5,14,9,15,198.0,309.0,2.9,16.0,463.0,504.45,399.53
2016,5,14,9,30,365.0,338.0,2.9,16.0,624.0,716.15,557.03
2016,5,14,9,45,634.5,224.5,2.95,16.5,746.0,888.43,682.84
2016,5,14,10,0,904.0,111.0,3.0,17.0,868.0,1014.61,765.91
2016,5,14,10,15,549.0,275.5,3.1,17.0,740.0,846.72,646.65
2016,5,14,10,30,194.0,440.0,3.2,17.0,612.0,623.43,478.19
2016,5,14,10,45,558.0,278.0,3.3,17.5,786.0,847.13,648.58
2016,5,14,11,0,922.0,116.0,3.4,18.0,960.0,1005.78,757.5
2016,5,14,11,15,924.0,116.5,3.5,18.0,972.5,990.74,746.24
2016,5,14,11,30,926.0,117.0,3.6,18.0,985.0,971.98,734.01
2016,5,14,11,45,925.0,119.0,3.7,18.5,989.5,948.25,717.04
2016,5,14,12,0,924.0,121.0,3.8,19.0,994.0,921.1,697.76
2016,5,14,12,15,923.5,120.5,3.9,19.0,991.5,888.93,676.29
2016,5,14,12,30,923.0,120.0,4.0,19.0,989.0,853.69,652.56
2016,5,14,12,45,911.5,126.0,4.1,19.0,976.5,812.57,624.46
2016,5,14,13,0,900.0,132.0,4.2,19.0,964.0,769.32,593.61
2016,5,14,13,15,896.0,131.0,4.3,19.0,946.0,723.77,559.54
2016,5,14,13,30,892.0,130.0,4.4,19.0,928.0,676.13,523.27
2016,5,14,13,45,885.0,129.0,4.55,19.0,903.0,624.85,483.37
2016,5,14,14,0,878.0,128.0,4.7,19.0,878.0,572.17,441.12
2016,5,14,14,15,870.0,126.5,4.8,18.5,847.0,517.48,396.56
2016,5,14,14,30,862.0,125.0,4.9,18.0,816.0,461.94,349.78
2016,5,14,14,45,604.0,222.5,5.0,18.0,696.0,382.25,286.9
2016,5,14,15,0,346.0,320.0,5.1,18.0,576.0,334.62,252.35
2016,5,14,15,15,311.0,307.5,5.1,17.5,527.5,290.03,216.84
2016,5,14,15,30,276.0,295.0,5.1,17.0,479.0,249.61,185.54
2016,5,14,15,45,520.0,204.5,5.15,17.0,520.5,190.99,129.52
2016,5,14,16,0,764.0,114.0,5.2,17.0,562.0,113.11,70.17
2016,5,14,16,15,740.0,109.5,5.1,16.5,512.5,75.03,59.93
2016,5,14,16,30,716.0,105.0,5.0,16.0,463.0,73.55,58.99
2016,5,14,16,45,592.5,114.0,4.9,16.0,389.0,80.23,65.05
2016,5,14,17,0,469.0,123.0,4.8,16.0,315.0,86.09,70.4
2016,5,14,17,15,423.0,115.0,4.55,15.5,270.0,81.55,66.73
2016,5,14,17,30,377.0,107.0,4.3,15.0,225.0,76.87,62.83
2016,5,14,17,45,341.0,90.5,4.1,14.5,182.5,66.15,53.41
2016,5,14,18,0,305.0,74.0,3.9,14.0,140.0,55.0,43.38
2016,5,14,18,15,242.5,58.0,3.6,13.5,101.5,43.68,32.97
2016,5,14,18,30,180.0,42.0,3.3,13.0,63.0,32.03,22.01
2016,5,14,18,45,90.0,26.0,3.0,12.5,36.5,20.42,8.61
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,53.65,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,121.58,85.66
2016,5,15,5,45,295.5,43.0,2.05,11.5,88.5,189.73,149.81
2016,5,15,6,0,402.0,55.0,2.3,12.0,129.0,273.89,223.61
2016,5,15,6,15,472.0,64.0,2.15,12.5,177.5,344.35,284.76
2016,5,15,6,30,542.0,73.0,2.0,13.0,226.0,421.03,348.73
2016,5,15,6,45,595.0,78.5,1.9,13.5,277.5,488.74,403.13
2016,5,15,7,0,648.0,84.0,1.8,14.0,329.0,559.72,457.73
2016,5,15,7,15,682.5,89.0,1.75,14.5,380.5,619.57,501.76
2016,5,15,7,30,717.0,94.0,1.7,15.0,432.0,680.11,543.65
2016,5,15,7,45,746.5,97.0,1.65,15.5,483.0,730.95,576.84
2016,5,15,8,0,776.0,100.0,1.6,16.0,534.0,784.91,611.33
2016,5,15,8,15,795.5,103.5,1.65,16.5,582.0,829.72,639.56
2016,5,15,8,30,815.0,107.0,1.7,17.0,630.0,872.55,666.05
2016,5,15,8,45,832.0,108.5,1.8,17.5,674.5,908.51,688.13
2016,5,15,9,0,849.0,110.0,1.9,18.0,719.0,931.04,701.09
2016,5,15,9,15,860.5,112.0,1.95,18.0,758.0,956.33,716.8
2016,5,15,9,30,872.0,114.0,2.0,18.0,797.0,978.34,730.32
2016,5,15,9,45,893.0,109.0,2.1,18.5,834.0,998.81,742.12
2016,5,15,10,0,914.0,104.0,2.2,19.0,871.0,1015.88,751.72
2016,5,15,10,15,920.0,105.5,2.3,19.0,898.0,1021.36,755.29
2016,5,15,10,30,926.0,107.0,2.4,19.0,925.0,1022.91,756.53
2016,5,15,10,45,930.5,108.0,2.55,19.5,945.5,1018.54,753.1
2016,5,15,11,0,935.0,109.0,2.7,20.0,966.0,1010.21,747.16
2016,5,15,11,15,937.5,109.5,2.9,20.0,979.0,995.59,738.97
2016,5,15,11,30,940.0,110.0,3.1,20.0,992.0,977.18,728.19
2016,5,15,11,45,940.0,111.0,3.3,20.5,997.0,953.27,712.24
2016,5,15,12,0,940.0,112.0,3.5,21.0,1002.0,925.88,693.82
2016,5,15,12,15,939.5,111.5,3.65,21.0,999.5,893.4,672.79
2016,5,15,12,30,939.0,111.0,3.8,21.0,997.0,857.81,649.41
2016,5,15,12,45,941.0,108.5,3.95,21.0,988.0,819.44,623.83
2016,5,15,13,0,943.0,106.0,4.1,21.0,979.0,778.08,595.65
2016,5,15,13,15,939.5,105.5,4.2,20.5,961.5,731.79,562.4
2016,5,15,13,30,936.0,105.0,4.3,20.0,944.0,683.23,526.42
2016,5,15,13,45,930.0,104.5,4.4,20.0,919.0,631.15,485.89
2016,5,15,14,0,924.0,104.0,4.5,20.0,894.0,577.46,442.84
2016,5,15,14,15,917.0,102.5,4.55,20.0,863.0,521.14,396.27
2016,5,15,14,30,910.0,101.0,4.6,20.0,832.0,463.8,347.46
2016,5,15,14,45,900.5,99.0,4.7,20.0,794.5,404.41,295.82
2016,5,15,15,0,891.0,97.0,4.8,20.0,757.0,344.8,242.98
2016,5,15,15,15,878.5,95.0,4.9,19.5,714.5,284.48,190.0
2016,5,15,15,30,866.0,93.0,5.0,19.0,672.0,224.79,139.29
2016,5,15,15,45,849.0,91.0,5.1,18.5,625.0,165.42,94.63
2016,5,15,16,0,832.0,89.0,5.2,18.0,578.0,99.19,56.78
2016,5,15,16,15,810.5,85.5,5.2,17.5,528.5,66.43,52.24
2016,5,15,16,30,789.0,82.0,5.2,17.0,479.0,64.79,51.13
2016,5,15,16,45,757.5,79.0,5.25,17.0,426.5,63.31,50.02
2016,5,15,17,0,726.0,76.0,5.3,17.0,374.0,61.81,48.88
2016,5,15,17,15,686.5,71.0,5.15,16.5,322.0,53.8,42.06
2016,5,15,17,30,647.0,66.0,5.0,16.0,270.0,50.8,39.57
2016,5,15,17,45,584.5,60.5,4.9,15.5,219.5,47.18,36.41
2016,5,15,18,0,522.0,55.0,4.8,15.0,169.0,43.58,33.11
2016,5,15,18,15,433.0,46.0,4.55,14.5,123.5,36.92,26.91
2016,5,15,18,30,344.0,37.0,4.3,14.0,78.0,30.17,20.37
2016,5,15,18,45,205.0,24.0,4.1,13.5,45.5,19.6,8.47
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,9.39,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,100.5,15.5,1.7,10.5,24.5,55.55,0.0
2016,5,16,5,30,201.0,31.0,1.9,11.0,49.0,125.33,89.28
2016,5,16,5,45,298.0,43.0,2.1,11.5,89.0,190.27,150.41
2016,5,16,6,0,395.0,55.0,2.3,12.0,129.0,270.23,220.73
2016,5,16,6,15,463.5,64.0,2.2,12.5,176.5,339.4,280.86
2016,5,16,6,30,532.0,73.0,2.1,13.0,224.0,414.67,343.86
2016,5,16,6,45,582.0,79.5,2.05,13.5,275.0,481.03,397.47
2016,5,16,7,0,632.0,86.0,2.0,14.0,326.0,550.48,451.33
2016,5,16,7,15,666.5,91.5,2.15,14.5,377.0,610.17,496.6
2016,5,16,7,30,701.0,97.0,2.3,15.0,428.0,670.6,540.4
2016,5,16,7,45,731.0,99.5,2.45,16.0,479.0,724.15,576.51
2016,5,16,8,0,761.0,102.0,2.6,17.0,530.0,773.66,608.88
2016,5,16,8,15,781.0,105.5,2.65,17.5,577.0,818.39,637.74
2016,5,16,8,30,801.0,109.0,2.7,18.0,624.0,861.22,664.83
2016,5,16,8,45,819.0,110.5,2.8,18.5,668.5,897.74,687.56
2016,5,16,9,0,837.0,112.0,2.9,19.0,713.0,931.65,708.36
2016,5,16,9,15,848.5,114.0,2.95,19.5,752.0,945.87,715.26
2016,5,16,9,30,860.0,116.0,3.0,20.0,791.0,967.69,727.54
2016,5,16,9,45,878.0,113.0,3.05,20.5,826.5,987.22,738.21
2016,5,16,10,0,896.0,110.0,3.1,21.0,862.0,1003.34,746.66
2016,5,16,10,15,902.5,111.0,3.15,21.0,889.5,1008.69,749.5
2016,5,16,10,30,909.0,112.0,3.2,21.0,917.0,1010.21,750.03
2016,5,16,10,45,914.0,113.0,3.25,21.5,937.0,1006.37,745.73
2016,5,16,11,0,919.0,114.0,3.3,22.0,957.0,998.65,739.03
2016,5,16,11,15,921.5,114.5,3.35,22.0,970.0,984.21,729.44
2016,5,16,11,30,924.0,115.0,3.4,22.0,983.0,966.05,717.49
2016,5,16,11,45,926.0,115.0,3.5,22.5,989.0,943.34,701.52
2016,5,16,12,0,928.0,115.0,3.6,23.0,995.0,917.14,683.24
2016,5,16,12,15,928.0,114.5,3.7,23.0,992.5,885.46,662.51
2016,5,16,12,30,928.0,114.0,3.8,23.0,990.0,850.68,639.53
2016,5,16,12,45,927.0,113.5,3.9,23.0,980.5,812.17,613.77
2016,5,16,13,0,926.0,113.0,4.0,23.0,971.0,770.91,585.39
2016,5,16,13,15,922.5,112.0,4.05,23.0,953.5,724.94,551.43
2016,5,16,13,30,919.0,111.0,4.1,23.0,936.0,676.77,515.04
2016,5,16,13,45,915.0,109.0,4.15,23.0,912.0,625.5,475.39
2016,5,16,14,0,911.0,107.0,4.2,23.0,888.0,572.49,433.27
2016,5,16,14,15,904.0,105.5,4.2,22.5,857.0,516.92,388.58
2016,5,16,14,30,897.0,104.0,4.2,22.0,826.0,460.36,341.6
2016,5,16,14,45,884.5,103.5,4.25,22.0,788.5,401.81,291.21
2016,5,16,15,0,872.0,103.0,4.3,22.0,751.0,343.35,240.01
2016,5,16,15,15,859.5,101.0,4.25,21.5,708.5,284.17,188.57
2016,5,16,15,30,847.0,99.0,4.2,21.0,666.0,225.61,139.39
2016,5,16,15,45,826.0,97.5,4.2,21.0,619.0,159.54,89.75
2016,5,16,16,0,805.0,96.0,4.2,21.0,572.0,102.79,59.5
2016,5,16,16,15,783.0,93.0,4.15,20.5,523.0,71.14,55.61
2016,5,16,16,30,761.0,90.0,4.1,20.0,474.0,70.09,55.05
2016,5,16,16,45,729.5,86.0,4.05,20.0,422.0,68.12,53.55
2016,5,16,17,0,698.0,82.0,4.0,20.0,370.0,60.52,47.15
2016,5,16,17,15,657.5,76.5,3.95,19.0,318.5,57.42,44.79
2016,5,16,17,30,617.0,71.0,3.9,18.0,267.0,54.24,42.26
2016,5,16,17,45,557.0,64.5,3.9,17.5,217.5,50.04,38.64
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,45.8,34.81
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.0,38.84,28.45
2016,5,16,18,30,320.0,39.0,3.9,15.0,78.0,31.76,21.7
2016,5,16,18,45,188.0,25.5,3.95,14.5,46.0,19.82,9.01
2016,5,16,19,0,56.0,12.0,4.0,14.0,14.0,10.24,0.0
2016,5,16,19,15,28.0,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,68.86,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,153.76,110.15
2016,5,17,5,45,387.0,38.5,3.3,14.0,98.0,225.16,176.99
2016,5,17,6,0,492.0,48.0,3.6,15.0,141.0,308.23,249.68
2016,5,17,6,15,558.0,55.0,3.55,15.5,191.0,378.58,310.97
2016,5,17,6,30,624.0,62.0,3.5,16.0,241.0,454.65,374.74
2016,5,17,6,45,671.5,67.0,3.5,16.5,293.5,521.79,429.15
2016,5,17,7,0,719.0,72.0,3.5,17.0,346.0,589.08,481.69
2016,5,17,7,15,751.0,76.0,3.6,17.5,399.0,648.91,526.23
2016,5,17,7,30,783.0,80.0,3.7,18.0,452.0,708.99,568.72
2016,5,17,7,45,808.0,83.0,3.85,19.0,503.5,762.15,604.13
2016,5,17,8,0,833.0,86.0,4.0,20.0,555.0,814.22,637.95
2016,5,17,8,15,850.5,89.0,4.0,20.5,603.5,849.7,659.81
2016,5,17,8,30,868.0,92.0,4.0,21.0,652.0,891.14,685.67
2016,5,17,8,45,882.0,94.0,4.05,21.5,696.5,925.75,706.63
2016,5,17,9,0,896.0,96.0,4.1,22.0,741.0,957.47,725.46
2016,5,17,9,15,906.5,98.0,4.1,22.0,780.5,982.71,740.9
2016,5,17,9,30,917.0,100.0,4.1,22.0,820.0,1004.5,754.05
2016,5,17,9,45,924.5,101.5,4.1,22.5,853.5,1019.19,761.02
2016,5,17,10,0,932.0,103.0,4.1,23.0,887.0,1030.07,765.57
2016,5,17,10,15,937.5,104.5,4.0,23.0,914.0,1035.09,767.17
2016,5,17,10,30,943.0,106.0,3.9,23.0,941.0,1036.11,766.28
2016,5,17,10,45,946.5,107.0,3.85,23.5,961.0,1030.68,760.13
2016,5,17,11,0,950.0,108.0,3.8,24.0,981.0,1021.26,751.56
2016,5,17,11,15,952.0,108.5,3.7,24.0,993.5,1006.0,740.43
2016,5,17,11,30,954.0,109.0,3.6,24.0,1006.0,986.91,726.92
2016,5,17,11,45,954.0,109.5,3.5,24.5,1011.0,962.3,708.48
2016,5,17,12,0,954.0,110.0,3.4,25.0,1016.0,934.19,687.89
2016,5,17,12,15,953.5,109.5,3.3,25.0,1013.0,901.41,665.61
2016,5,17,12,30,953.0,109.0,3.2,25.0,1010.0,865.48,641.22
2016,5,17,12,45,951.5,108.0,3.15,25.5,999.5,825.34,613.01
2016,5,17,13,0,950.0,107.0,3.1,26.0,989.0,782.44,582.64
2016,5,17,13,15,946.0,106.5,3.05,26.0,971.0,735.63,548.59
2016,5,17,13,30,942.0,106.0,3.0,26.0,953.0,686.59,512.18
2016,5,17,13,45,936.0,105.0,3.0,26.0,927.5,633.96,472.46
2016,5,17,14,0,930.0,104.0,3.0,26.0,902.0,579.72,430.39
2016,5,17,14,15,922.5,102.5,3.0,26.0,870.5,523.01,385.19
2016,5,17,14,30,915.0,101.0,3.0,26.0,839.0,465.32,337.85
2016,5,17,14,45,905.5,99.5,3.0,26.0,801.5,406.19,288.1
2016,5,17,15,0,896.0,98.0,3.0,26.0,764.0,346.81,237.16
2016,5,17,15,15,883.5,95.5,2.95,25.5,721.5,285.99,185.49
2016,5,17,15,30,871.0,93.0,2.9,25.0,679.0,225.8,135.96
2016,5,17,15,45,855.5,90.5,2.85,25.0,632.0,166.12,92.11
2016,5,17,16,0,840.0,88.0,2.8,25.0,585.0,99.31,54.74
2016,5,17,16,15,606.0,137.5,2.75,24.5,480.5,91.1,71.42
2016,5,17,16,30,372.0,187.0,2.7,24.0,376.0,127.88,102.63
2016,5,17,16,45,555.5,130.5,2.65,24.0,378.5,91.41,72.3
2016,5,17,17,0,739.0,74.0,2.6,24.0,381.0,60.33,46.17
2016,5,17,17,15,700.5,69.5,2.4,23.0,329.0,57.48,44.09
2016,5,17,17,30,662.0,65.0,2.2,22.0,277.0,50.1,37.98
2016,5,17,17,45,603.0,59.0,2.05,21.0,226.0,46.06,34.62
2016,5,17,18,0,544.0,53.0,1.9,20.0,175.0,41.99,31.08
2016,5,17,18,15,459.0,44.5,1.95,19.0,129.0,35.67,25.38
2016,5,17,18,30,374.0,36.0,2.0,18.0,83.0,29.27,19.36
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.0,19.55,9.0
2016,5,17,19,0,99.0,12.0,2.1,17.0,15.0,10.24,0.0
2016,5,17,19,15,49.5,6.0,2.05,16.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,62.59,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,142.82,102.46
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,211.4,165.64
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,291.02,235.18
2016,5,18,6,15,510.5,61.0,2.55,15.0,186.5,359.89,295.26
2016,5,18,6,30,576.0,69.0,2.6,15.0,235.0,434.45,358.19
2016,5,18,6,45,621.0,75.0,2.65,15.5,285.5,498.97,410.39
2016,5,18,7,0,666.0,81.0,2.7,16.0,336.0,566.03,462.65
2016,5,18,7,15,698.5,86.0,2.65,16.5,387.5,624.98,506.46
2016,5,18,7,30,731.0,91.0,2.6,17.0,439.0,681.14,545.51
2016,5,18,7,45,756.0,94.5,2.6,18.0,489.0,732.99,579.27
2016,5,18,8,0,781.0,98.0,2.6,19.0,539.0,783.87,611.39
2016,5,18,8,15,799.0,101.5,2.6,19.5,586.0,827.38,638.69
2016,5,18,8,30,817.0,105.0,2.6,20.0,633.0,868.83,664.12
2016,5,18,8,45,830.0,108.0,2.6,20.5,676.0,902.78,684.03
2016,5,18,9,0,843.0,111.0,2.6,21.0,719.0,933.88,701.85
2016,5,18,9,15,854.0,113.0,2.6,21.5,757.5,947.81,708.05
2016,5,18,9,30,865.0,115.0,2.6,22.0,796.0,969.19,719.42
2016,5,18,9,45,877.0,114.5,2.65,22.5,829.5,985.52,727.83
2016,5,18,10,0,889.0,114.0,2.7,23.0,863.0,998.33,734.04
2016,5,18,10,15,895.0,115.5,2.8,23.0,889.5,1003.65,737.36
2016,5,18,10,30,901.0,117.0,2.9,23.0,916.0,1005.14,738.36
2016,5,18,10,45,902.5,119.5,3.0,23.5,935.0,999.39,733.32
2016,5,18,11,0,904.0,122.0,3.1,24.0,954.0,989.81,725.93
2016,5,18,11,15,906.0,122.5,3.2,24.0,966.5,975.06,716.64
2016,5,18,11,30,908.0,123.0,3.3,24.0,979.0,956.66,705.01
2016,5,18,11,45,908.0,124.0,3.4,24.5,983.5,933.37,688.78
2016,5,18,12,0,908.0,125.0,3.5,25.0,988.0,906.74,670.36
2016,5,18,12,15,907.5,125.0,3.55,25.0,985.5,875.64,649.9
2016,5,18,12,30,907.0,125.0,3.6,25.0,983.0,841.54,627.33
2016,5,18,12,45,904.5,125.0,3.7,25.0,973.0,803.07,601.83
2016,5,18,13,0,902.0,125.0,3.8,25.0,963.0,762.03,573.42
2016,5,18,13,15,898.0,124.0,3.9,24.5,945.5,716.78,541.54
2016,5,18,13,30,894.0,123.0,4.0,24.0,928.0,669.45,507.16
2016,5,18,13,45,890.0,121.0,4.1,24.0,904.5,619.44,468.77
2016,5,18,14,0,886.0,119.0,4.2,24.0,881.0,567.76,427.96
2016,5,18,14,15,878.5,117.5,4.3,23.5,850.0,513.32,384.54
2016,5,18,14,30,871.0,116.0,4.4,23.0,819.0,457.98,338.97
2016,5,18,14,45,858.5,115.0,4.5,23.0,782.0,400.54,289.85
2016,5,18,15,0,846.0,114.0,4.6,23.0,745.0,343.24,239.92
2016,5,18,15,15,833.0,111.5,4.65,22.5,703.5,279.28,185.21
2016,5,18,15,30,820.0,109.0,4.7,22.0,662.0,221.09,136.55
2016,5,18,15,45,802.5,106.0,4.8,21.5,616.0,163.12,93.4
2016,5,18,16,0,785.0,103.0,4.9,21.0,570.0,107.03,63.18
2016,5,18,16,15,763.0,99.5,4.85,20.5,521.0,75.25,59.12
2016,5,18,16,30,741.0,96.0,4.8,20.0,472.0,74.05,58.43
2016,5,18,16,45,718.5,89.5,4.8,19.5,422.5,64.48,50.49
2016,5,18,17,0,696.0,83.0,4.8,19.0,373.0,61.08,47.82
2016,5,18,17,15,657.0,77.5,4.7,18.0,322.0,58.03,45.49
2016,5,18,17,30,618.0,72.0,4.6,17.0,271.0,54.88,43.0
2016,5,18,17,45,565.5,64.5,4.5,16.5,222.0,49.99,38.75
2016,5,18,18,0,513.0,57.0,4.4,16.0,173.0,44.96,34.23
2016,5,18,18,15,428.0,48.0,4.35,15.5,128.0,38.38,28.15
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,31.7,21.74
2016,5,18,18,45,213.5,26.0,4.3,14.5,49.5,21.2,10.71
2016,5,18,19,0,84.0,13.0,4.3,14.0,16.0,11.1,0.0
2016,5,18,19,15,42.0,6.5,4.35,13.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,4.6,9.5,28.0,60.49,0.0
2016,5,19,5,30,214.0,35.0,4.7,10.0,56.0,133.81,98.3
2016,5,19,5,45,321.5,46.5,4.8,10.5,98.5,203.02,162.38
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,288.08,237.91
2016,5,19,6,15,496.5,66.5,5.0,11.0,189.5,357.92,300.57
2016,5,19,6,30,564.0,75.0,5.1,11.0,238.0,433.57,366.61
2016,5,19,6,45,619.0,72.5,5.2,11.5,284.0,494.06,417.99
2016,5,19,7,0,674.0,70.0,5.3,12.0,330.0,554.92,468.22
2016,5,19,7,15,614.0,99.5,5.05,12.5,362.0,579.26,484.69
2016,5,19,7,30,554.0,129.0,4.8,13.0,394.0,592.04,491.16
2016,5,19,7,45,503.5,163.5,4.6,13.5,424.0,603.19,496.05
2016,5,19,8,0,453.0,198.0,4.4,14.0,454.0,615.94,501.53
2016,5,19,8,15,538.5,186.0,4.3,14.5,516.0,690.62,557.59
2016,5,19,8,30,624.0,174.0,4.2,15.0,578.0,776.79,619.92
2016,5,19,8,45,752.5,141.0,4.15,15.5,661.0,872.79,686.28
2016,5,19,9,0,881.0,108.0,4.1,16.0,744.0,954.38,740.34
2016,5,19,9,15,892.0,110.0,4.05,16.5,784.0,979.65,754.09
2016,5,19,9,30,903.0,112.0,4.0,17.0,824.0,1001.54,765.84
2016,5,19,9,45,903.0,119.0,4.0,17.5,855.5,1014.34,771.7
2016,5,19,10,0,903.0,126.0,4.0,18.0,887.0,1023.11,774.95
2016,5,19,10,15,909.0,127.0,4.05,18.0,914.0,1027.73,777.35
2016,5,19,10,30,915.0,128.0,4.1,18.0,941.0,1028.48,777.29
2016,5,19,10,45,920.0,128.5,4.2,18.5,961.5,1023.87,772.6
2016,5,19,11,0,925.0,129.0,4.3,19.0,982.0,1015.37,765.43
2016,5,19,11,15,927.5,129.5,4.35,19.0,994.5,1000.63,755.32
2016,5,19,11,30,930.0,130.0,4.4,19.0,1007.0,982.16,742.8
2016,5,19,11,45,931.0,130.0,4.5,19.0,1012.0,958.26,727.19
2016,5,19,12,0,932.0,130.0,4.6,19.0,1017.0,930.92,709.16
2016,5,19,12,15,932.0,129.5,4.6,19.0,1015.0,899.02,687.13
2016,5,19,12,30,932.0,129.0,4.6,19.0,1013.0,864.04,662.89
2016,5,19,12,45,937.0,124.0,4.7,19.0,1004.5,826.21,637.13
2016,5,19,13,0,942.0,119.0,4.8,19.0,996.0,785.23,608.19
2016,5,19,13,15,938.5,118.5,4.95,19.0,978.5,739.11,573.76
2016,5,19,13,30,935.0,118.0,5.1,19.0,961.0,690.73,536.66
2016,5,19,13,45,929.5,117.0,5.25,19.0,936.0,638.74,495.72
2016,5,19,14,0,924.0,116.0,5.4,19.0,911.0,585.11,452.23
2016,5,19,14,15,704.0,210.0,5.5,18.5,803.5,498.16,383.29
2016,5,19,14,30,484.0,304.0,5.6,18.0,696.0,430.66,330.23
2016,5,19,14,45,464.0,295.0,5.75,18.0,657.0,382.23,290.01
2016,5,19,15,0,444.0,286.0,5.9,18.0,618.0,335.74,250.92
2016,5,19,15,15,514.5,243.0,5.9,17.0,606.5,290.55,210.45
2016,5,19,15,30,585.0,200.0,5.9,16.0,595.0,237.22,163.18
2016,5,19,15,45,696.0,153.5,5.9,15.5,591.5,176.97,111.47
2016,5,19,16,0,807.0,107.0,5.9,15.0,588.0,111.25,67.55
2016,5,19,16,15,632.0,138.5,5.9,14.5,495.5,91.96,75.14
2016,5,19,16,30,457.0,170.0,5.9,14.0,403.0,112.08,93.16
2016,5,19,16,45,516.0,136.5,5.9,13.5,373.5,93.69,77.49
2016,5,19,17,0,575.0,103.0,5.9,13.0,344.0,73.85,60.34
2016,5,19,17,15,517.0,102.0,5.8,12.5,297.0,74.78,61.47
2016,5,19,17,30,459.0,101.0,5.7,12.0,250.0,73.28,60.37
2016,5,19,17,45,413.5,88.0,5.6,12.0,204.5,64.77,52.74
2016,5,19,18,0,368.0,75.0,5.5,12.0,159.0,55.97,44.67
2016,5,19,18,15,302.5,60.5,5.4,11.5,118.0,45.68,35.16
2016,5,19,18,30,237.0,46.0,5.3,11.0,77.0,35.13,25.18
2016,5,19,18,45,118.5,31.0,5.2,11.0,46.5,24.22,13.58
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,13.66,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,17.0,3.8,8.5,29.5,65.69,6.37
2016,5,20,5,30,253.0,34.0,4.0,9.0,59.0,145.92,108.19
2016,5,20,5,45,362.0,44.0,4.2,9.5,102.5,219.35,176.09
2016,5,20,6,0,471.0,54.0,4.4,10.0,146.0,303.41,251.14
2016,5,20,6,15,537.0,61.5,4.45,10.0,195.5,373.26,313.91
2016,5,20,6,30,603.0,69.0,4.5,10.0,245.0,448.74,379.69
2016,5,20,6,45,653.0,74.0,4.55,10.5,298.0,516.4,436.36
2016,5,20,7,0,703.0,79.0,4.6,11.0,351.0,586.96,493.43
2016,5,20,7,15,735.0,83.0,4.5,11.5,403.0,642.86,536.36
2016,5,20,7,30,767.0,87.0,4.4,12.0,455.0,702.2,579.05
2016,5,20,7,45,511.0,164.5,4.35,12.5,421.0,609.49,501.38
2016,5,20,8,0,255.0,242.0,4.3,13.0,387.0,481.59,393.72
2016,5,20,8,15,553.5,171.0,4.3,13.0,520.5,694.52,564.9
2016,5,20,8,30,852.0,100.0,4.3,13.0,654.0,892.1,710.08
2016,5,20,8,45,574.5,211.5,4.3,13.5,596.0,776.49,619.57
2016,5,20,9,0,297.0,323.0,4.3,14.0,538.0,626.9,498.71
2016,5,20,9,15,332.5,333.5,4.45,14.0,586.5,674.01,535.13
2016,5,20,9,30,368.0,344.0,4.6,14.0,635.0,720.48,569.78
2016,5,20,9,45,642.0,228.5,4.75,14.0,761.0,893.47,703.45
2016,5,20,10,0,916.0,113.0,4.9,14.0,887.0,1021.41,793.99
2016,5,20,10,15,646.5,252.5,5.05,14.0,807.5,918.36,718.99
2016,5,20,10,30,377.0,392.0,5.2,14.0,728.0,766.85,601.57
2016,5,20,10,45,352.0,414.0,5.35,14.5,733.0,756.74,592.77
2016,5,20,11,0,327.0,436.0,5.5,15.0,738.0,744.66,581.87
2016,5,20,11,15,290.5,453.0,5.6,15.0,724.0,715.36,559.04
2016,5,20,11,30,254.0,470.0,5.7,15.0,710.0,685.2,535.57
2016,5,20,11,45,594.5,297.5,5.85,15.0,862.5,828.66,651.78
2016,5,20,12,0,935.0,125.0,6.0,15.0,1015.0,928.25,728.16
2016,5,20,12,15,672.5,268.0,6.05,15.0,907.5,820.14,645.81
2016,5,20,12,30,410.0,411.0,6.1,15.0,800.0,701.95,551.52
2016,5,20,12,45,244.5,430.0,6.15,15.0,662.0,564.07,444.54
2016,5,20,13,0,79.0,449.0,6.2,15.0,524.0,435.26,342.47
2016,5,20,13,15,90.5,446.0,6.2,15.0,530.0,431.76,340.25
2016,5,20,13,30,102.0,443.0,6.2,15.0,536.0,426.87,336.55
2016,5,20,13,45,256.5,402.0,6.2,15.0,625.5,472.8,373.49
2016,5,20,14,0,411.0,361.0,6.2,15.0,715.0,501.15,394.74
2016,5,20,14,15,337.0,372.0,6.15,14.5,655.5,446.39,350.98
2016,5,20,14,30,263.0,383.0,6.1,14.0,596.0,396.85,311.69
2016,5,20,14,45,189.0,368.0,6.1,14.0,518.0,342.33,268.53
2016,5,20,15,0,115.0,353.0,6.1,14.0,440.0,292.1,229.59
2016,5,20,15,15,240.0,316.0,6.0,13.5,483.0,277.84,213.42
2016,5,20,15,30,365.0,279.0,5.9,13.0,526.0,255.32,189.3
2016,5,20,15,45,198.0,254.5,5.85,13.0,387.0,200.56,152.89
2016,5,20,16,0,31.0,230.0,5.8,13.0,248.0,167.29,133.66
2016,5,20,16,15,40.5,217.5,5.7,12.5,239.5,155.63,131.22
2016,5,20,16,30,50.0,205.0,5.6,12.0,231.0,147.29,124.63
2016,5,20,16,45,25.0,138.5,5.5,12.0,151.5,105.74,88.55
2016,5,20,17,0,0.0,72.0,5.4,12.0,72.0,59.71,47.95
2016,5,20,17,15,0.0,62.0,5.2,11.5,62.0,51.36,40.71
2016,5,20,17,30,0.0,52.0,5.0,11.0,52.0,43.02,33.36
2016,5,20,17,45,237.5,59.5,4.85,11.0,114.0,43.39,33.7
2016,5,20,18,0,475.0,67.0,4.7,11.0,176.0,52.8,42.03
2016,5,20,18,15,387.0,56.5,4.5,10.5,131.0,45.26,34.96
2016,5,20,18,30,299.0,46.0,4.3,10.0,86.0,35.36,25.55
2016,5,20,18,45,175.5,31.5,4.1,10.0,52.5,24.32,14.0
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,13.46,0.0
2016,5,20,19,15,26.0,8.5,3.85,9.5,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.0,18.0,2.4,9.0,22.5,38.19,4.52
2016,5,21,5,30,96.0,36.0,2.5,9.0,45.0,83.75,61.09
2016,5,21,5,45,142.5,54.5,2.65,9.5,77.5,128.89,102.53
2016,5,21,6,0,189.0,73.0,2.8,10.0,110.0,178.68,147.06
2016,5,21,6,15,222.0,92.0,2.85,10.0,148.0,226.63,189.79
2016,5,21,6,30,255.0,111.0,2.9,10.0,186.0,277.49,234.09
2016,5,21,6,45,289.5,125.0,2.95,10.5,225.5,326.05,275.06
2016,5,21,7,0,324.0,139.0,3.0,11.0,265.0,377.27,317.1
2016,5,21,7,15,254.0,171.0,3.1,11.0,278.0,376.56,314.66
2016,5,21,7,30,184.0,203.0,3.2,11.0,291.0,353.56,293.94
2016,5,21,7,45,448.5,164.5,3.3,11.5,411.5,559.0,461.85
2016,5,21,8,0,713.0,126.0,3.4,12.0,532.0,760.42,615.74
2016,5,21,8,15,385.0,201.0,3.45,12.0,423.0,572.95,466.06
2016,5,21,8,30,57.0,276.0,3.5,12.0,314.0,317.76,256.84
2016,5,21,8,45,125.5,308.5,3.55,12.5,397.5,431.99,348.65
2016,5,21,9,0,194.0,341.0,3.6,13.0,481.0,530.59,424.53
2016,5,21,9,15,174.0,361.5,3.65,12.5,492.5,533.53,425.47
2016,5,21,9,30,154.0,382.0,3.7,12.0,504.0,534.82,425.67
2016,5,21,9,45,200.5,395.0,3.8,12.0,560.5,591.32,469.22
2016,5,21,10,0,247.0,408.0,3.9,12.0,617.0,665.68,524.92
2016,5,21,10,15,189.0,425.5,3.9,12.0,588.5,604.73,476.77
2016,5,21,10,30,131.0,443.0,3.9,12.0,560.0,561.08,441.75
2016,5,21,10,45,252.5,427.5,3.95,12.0,659.0,673.54,529.14
2016,5,21,11,0,374.0,412.0,4.0,12.0,758.0,765.39,598.71
2016,5,21,11,15,238.0,440.5,3.95,12.0,662.0,653.79,511.92
2016,5,21,11,30,102.0,469.0,3.9,12.0,566.0,518.6,407.07
2016,5,21,11,45,117.0,476.0,3.85,12.5,588.0,543.42,425.59
2016,5,21,12,0,132.0,483.0,3.8,13.0,610.0,552.96,431.89
2016,5,21,12,15,488.0,327.0,3.75,13.0,791.5,717.58,562.95
2016,5,21,12,30,844.0,171.0,3.7,13.0,973.0,837.13,655.04
2016,5,21,12,45,649.5,281.0,3.7,13.0,895.0,750.49,586.48
2016,5,21,13,0,455.0,391.0,3.7,13.0,817.0,667.64,521.3
2016,5,21,13,15,466.5,379.0,3.7,13.0,808.0,637.42,498.84
2016,5,21,13,30,478.0,367.0,3.7,13.0,799.0,605.24,474.12
2016,5,21,13,45,391.0,386.0,3.7,13.0,733.5,538.03,421.71
2016,5,21,14,0,304.0,405.0,3.7,13.0,668.0,478.56,375.09
2016,5,21,14,15,322.0,384.0,3.65,13.0,653.5,447.66,350.19
2016,5,21,14,30,340.0,363.0,3.6,13.0,639.0,414.83,322.92
2016,5,21,14,45,407.0,318.5,3.6,13.0,634.0,377.52,290.54
2016,5,21,15,0,474.0,274.0,3.6,13.0,629.0,336.42,253.47
2016,5,21,15,15,392.5,283.5,3.55,13.0,566.5,293.55,219.17
2016,5,21,15,30,311.0,293.0,3.5,13.0,504.0,254.32,189.75
2016,5,21,15,45,520.0,211.0,3.45,13.0,535.5,195.36,134.43
2016,5,21,16,0,729.0,129.0,3.4,13.0,567.0,115.26,72.85
2016,5,21,16,15,562.5,157.0,3.4,13.0,478.0,103.25,85.33
2016,5,21,16,30,396.0,185.0,3.4,13.0,389.0,120.28,100.5
2016,5,21,16,45,518.5,143.0,3.4,13.0,380.5,97.73,81.08
2016,5,21,17,0,641.0,101.0,3.4,13.0,372.0,73.03,59.57
2016,5,21,17,15,599.5,94.0,3.25,12.5,321.5,69.4,56.65
2016,5,21,17,30,558.0,87.0,3.1,12.0,271.0,65.63,53.51
2016,5,21,17,45,507.5,77.5,3.0,12.0,222.5,59.64,48.16
2016,5,21,18,0,457.0,68.0,2.9,12.0,174.0,53.43,42.44
2016,5,21,18,15,375.0,57.0,2.65,11.5,130.0,43.48,33.27
2016,5,21,18,30,293.0,46.0,2.4,11.0,86.0,35.32,25.47
2016,5,21,18,45,183.0,31.0,2.2,10.5,52.5,23.95,13.91
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,12.43,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,6.83,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.0,64.69,15.41
2016,5,22,5,30,232.0,37.0,2.1,10.0,60.0,141.36,105.14
2016,5,22,5,45,327.5,49.0,2.4,10.5,102.0,207.13,165.33
2016,5,22,6,0,423.0,61.0,2.7,11.0,144.0,286.9,235.67
2016,5,22,6,15,488.0,69.5,2.7,11.0,192.5,355.0,295.7
2016,5,22,6,30,553.0,78.0,2.7,11.0,241.0,428.59,358.54
2016,5,22,6,45,593.0,86.5,2.7,11.5,291.5,491.63,410.07
2016,5,22,7,0,633.0,95.0,2.7,12.0,342.0,556.78,461.36
2016,5,22,7,15,323.5,131.5,2.6,12.0,258.5,396.92,330.0
2016,5,22,7,30,14.0,168.0,2.5,12.0,175.0,159.68,129.4
2016,5,22,7,45,22.5,193.5,2.45,12.5,206.0,190.42,154.83
2016,5,22,8,0,31.0,219.0,2.4,13.0,237.0,236.45,191.64
2016,5,22,8,15,16.0,191.5,2.4,13.0,201.0,181.17,145.64
2016,5,22,8,30,1.0,164.0,2.4,13.0,165.0,141.71,112.54
2016,5,22,8,45,5.0,188.5,2.4,13.5,192.5,167.41,133.19
2016,5,22,9,0,9.0,213.0,2.4,14.0,220.0,193.27,153.57
2016,5,22,9,15,9.5,219.5,2.45,14.0,227.5,199.22,157.97
2016,5,22,9,30,10.0,226.0,2.5,14.0,235.0,205.17,162.44
2016,5,22,9,45,35.5,305.0,2.55,14.5,335.5,319.88,252.97
2016,5,22,10,0,61.0,384.0,2.6,15.0,436.0,422.39,330.77
2016,5,22,10,15,34.5,291.0,2.7,15.0,321.0,301.76,237.12
2016,5,22,10,30,8.0,198.0,2.8,15.0,206.0,176.74,138.15
2016,5,22,10,45,55.5,327.0,2.9,15.0,379.0,352.64,277.65
2016,5,22,11,0,103.0,456.0,3.0,15.0,552.0,518.9,403.13
2016,5,22,11,15,254.0,432.5,3.1,15.0,672.0,660.55,510.44
2016,5,22,11,30,405.0,409.0,3.2,15.0,792.0,775.2,595.33
2016,5,22,11,45,355.5,435.0,3.35,15.5,773.0,728.76,559.33
2016,5,22,12,0,306.0,461.0,3.5,16.0,754.0,692.33,531.24
2016,5,22,12,15,368.5,433.5,3.6,16.0,785.0,702.58,540.54
2016,5,22,12,30,431.0,406.0,3.7,16.0,816.0,713.37,549.58
2016,5,22,12,45,330.0,436.5,3.8,16.0,749.0,633.45,489.31
2016,5,22,13,0,229.0,467.0,3.9,16.0,682.0,561.09,434.26
2016,5,22,13,15,325.5,422.5,4.0,15.5,721.5,574.88,447.23
2016,5,22,13,30,422.0,378.0,4.1,15.0,761.0,578.01,451.07
2016,5,22,13,45,333.5,399.0,4.2,15.0,696.5,514.37,401.48
2016,5,22,14,0,245.0,420.0,4.3,15.0,632.0,458.22,357.76
2016,5,22,14,15,356.0,365.0,4.35,15.0,661.0,449.86,350.37
2016,5,22,14,30,467.0,310.0,4.4,15.0,690.0,427.14,329.8
2016,5,22,14,45,417.0,314.5,4.45,15.0,642.5,378.23,289.63
2016,5,22,15,0,367.0,319.0,4.5,15.0,595.0,339.18,257.5
2016,5,22,15,15,441.5,271.5,4.5,14.5,585.0,291.78,215.31
2016,5,22,15,30,516.0,224.0,4.5,14.0,575.0,240.96,169.9
2016,5,22,15,45,484.5,218.5,4.5,14.0,530.0,196.06,136.21
2016,5,22,16,0,453.0,213.0,4.5,14.0,485.0,154.91,112.13
2016,5,22,16,15,586.5,160.0,4.4,13.5,481.5,105.59,87.2
2016,5,22,16,30,720.0,107.0,4.3,13.0,478.0,74.33,60.28
2016,5,22,16,45,461.5,139.5,4.25,13.0,368.0,94.65,78.44
2016,5,22,17,0,203.0,172.0,4.2,13.0,258.0,122.57,103.26
2016,5,22,17,15,185.5,152.5,4.05,12.5,223.0,109.94,92.57
2016,5,22,17,30,168.0,133.0,3.9,12.0,188.0,96.98,81.44
2016,5,22,17,45,153.0,111.0,3.75,12.0,155.0,82.22,68.33
2016,5,22,18,0,138.0,89.0,3.6,12.0,122.0,67.09,54.64
2016,5,22,18,15,111.5,69.0,3.35,11.5,91.5,52.79,41.56
2016,5,22,18,30,85.0,49.0,3.1,11.0,61.0,38.21,28.03
2016,5,22,18,45,42.5,31.5,2.85,10.5,37.5,25.0,14.95
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,11.55,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,51.5,18.0,2.2,9.5,23.5,39.13,9.44
2016,5,23,5,30,103.0,36.0,2.5,10.0,47.0,85.36,62.5
2016,5,23,5,45,149.0,54.0,2.8,10.5,79.0,130.04,103.2
2016,5,23,6,0,195.0,72.0,3.1,11.0,111.0,179.33,147.19
2016,5,23,6,15,225.0,91.0,3.1,11.5,148.5,226.04,188.38
2016,5,23,6,30,255.0,110.0,3.1,12.0,186.0,275.3,230.67
2016,5,23,6,45,284.0,126.0,3.15,12.5,225.0,322.75,270.37
2016,5,23,7,0,313.0,142.0,3.2,13.0,264.0,372.25,310.67
2016,5,23,7,15,506.0,121.0,3.2,13.0,351.5,514.82,427.22
2016,5,23,7,30,699.0,100.0,3.2,13.0,439.0,666.38,545.59
2016,5,23,7,45,721.5,106.0,3.2,13.5,487.5,717.7,580.53
2016,5,23,8,0,744.0,112.0,3.2,14.0,536.0,768.06,614.62
2016,5,23,8,15,763.0,115.5,3.2,14.5,583.0,806.97,639.69
2016,5,23,8,30,782.0,119.0,3.2,15.0,630.0,848.17,666.08
2016,5,23,8,45,794.0,124.0,3.25,15.5,672.0,882.43,687.46
2016,5,23,9,0,806.0,129.0,3.3,16.0,714.0,913.9,706.73
2016,5,23,9,15,817.5,131.5,3.3,16.0,752.5,939.2,722.59
2016,5,23,9,30,829.0,134.0,3.3,16.0,791.0,961.3,736.3
