Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,45,846.5,131.0,3.35,16.5,825.5,967.46,738.08
2016,5,23,10,0,864.0,128.0,3.4,17.0,860.0,982.82,746.41
2016,5,23,10,15,870.0,129.5,3.5,17.0,886.5,987.95,749.55
2016,5,23,10,30,876.0,131.0,3.6,17.0,913.0,989.37,750.35
2016,5,23,10,45,880.5,132.0,3.7,17.0,932.5,985.1,747.43
2016,5,23,11,0,885.0,133.0,3.8,17.0,952.0,977.11,742.09
2016,5,23,11,15,887.5,133.5,3.95,17.0,964.5,963.08,733.02
2016,5,23,11,30,890.0,134.0,4.1,17.0,977.0,945.47,721.52
2016,5,23,11,45,891.5,134.0,4.25,17.0,982.0,923.07,706.68
2016,5,23,12,0,893.0,134.0,4.4,17.0,987.0,897.37,689.75
2016,5,23,12,15,892.5,134.0,4.5,17.0,985.0,866.85,669.13
2016,5,23,12,30,892.0,134.0,4.6,17.0,983.0,833.42,646.29
2016,5,23,12,45,868.0,148.0,4.7,17.0,967.5,790.57,616.43
2016,5,23,13,0,844.0,162.0,4.8,17.0,952.0,753.92,588.43
2016,5,23,13,15,840.0,161.0,4.85,17.0,934.5,709.66,554.66
2016,5,23,13,30,836.0,160.0,4.9,17.0,917.0,663.5,518.69
2016,5,23,13,45,833.0,156.0,5.0,17.0,894.0,613.83,479.36
2016,5,23,14,0,830.0,152.0,5.1,17.0,871.0,562.61,437.68
2016,5,23,14,15,822.0,150.0,5.1,16.5,840.5,509.24,393.63
2016,5,23,14,30,814.0,148.0,5.1,16.0,810.0,455.24,347.69
2016,5,23,14,45,808.5,142.0,5.1,16.0,775.5,398.72,297.9
2016,5,23,15,0,803.0,136.0,5.1,16.0,741.0,341.81,246.93
2016,5,23,15,15,789.0,133.0,5.0,16.0,699.5,284.89,196.17
2016,5,23,15,30,775.0,130.0,4.9,16.0,658.0,229.0,148.08
2016,5,23,15,45,762.5,123.5,4.8,16.0,614.0,172.05,104.14
2016,5,23,16,0,750.0,117.0,4.7,16.0,570.0,116.45,72.24
2016,5,23,16,15,487.5,167.5,4.6,15.5,452.5,108.57,89.15
2016,5,23,16,30,225.0,218.0,4.5,15.0,335.0,150.37,125.75
2016,5,23,16,45,200.5,196.5,4.4,15.0,292.5,137.36,114.88
2016,5,23,17,0,176.0,175.0,4.3,15.0,250.0,123.97,103.63
2016,5,23,17,15,161.5,154.5,4.15,14.5,216.5,110.87,92.68
2016,5,23,17,30,147.0,134.0,4.0,14.0,183.0,97.42,81.2
2016,5,23,17,45,133.0,112.0,3.85,14.0,150.5,82.72,68.24
2016,5,23,18,0,119.0,90.0,3.7,14.0,118.0,67.65,54.71
2016,5,23,18,15,94.5,69.5,3.55,13.5,88.5,53.08,41.51
2016,5,23,18,30,70.0,49.0,3.4,13.0,59.0,38.21,27.83
2016,5,23,18,45,35.0,31.5,3.25,12.5,36.5,25.03,15.0
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,11.55,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,5.97,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,18.5,3.25,10.0,31.0,65.46,22.0
2016,5,24,5,30,237.0,37.0,3.4,10.0,62.0,142.2,106.5
2016,5,24,5,45,333.5,48.0,3.6,10.5,103.5,207.39,166.02
2016,5,24,6,0,430.0,59.0,3.8,11.0,145.0,287.39,236.81
2016,5,24,6,15,493.5,67.5,3.85,11.0,193.0,354.72,296.65
2016,5,24,6,30,557.0,76.0,3.9,11.0,241.0,427.47,359.42
2016,5,24,6,45,278.5,92.5,3.95,11.5,175.0,294.07,248.08
2016,5,24,7,0,0.0,109.0,4.0,12.0,109.0,94.09,74.98
2016,5,24,7,15,0.0,127.5,4.0,12.5,127.5,110.68,88.79
2016,5,24,7,30,0.0,146.0,4.0,13.0,146.0,127.25,102.18
2016,5,24,7,45,1.5,157.5,4.0,13.5,159.0,138.25,110.81
2016,5,24,8,0,3.0,169.0,4.0,14.0,172.0,149.41,119.47
2016,5,24,8,15,5.5,184.5,4.0,14.0,189.0,165.33,132.24
2016,5,24,8,30,8.0,200.0,4.0,14.0,206.0,181.37,145.01
2016,5,24,8,45,18.0,240.0,4.05,14.5,253.5,227.57,182.01
2016,5,24,9,0,28.0,280.0,4.1,15.0,301.0,291.67,232.47
2016,5,24,9,15,69.0,329.0,4.1,15.0,383.5,379.57,302.04
2016,5,24,9,30,110.0,378.0,4.1,15.0,466.0,468.11,370.43
2016,5,24,9,45,127.0,398.0,4.2,15.5,503.0,521.75,409.81
2016,5,24,10,0,144.0,418.0,4.3,16.0,540.0,555.73,434.27
2016,5,24,10,15,147.5,428.0,4.35,16.0,556.5,565.4,440.93
2016,5,24,10,30,151.0,438.0,4.4,16.0,573.0,574.08,446.99
2016,5,24,10,45,309.0,412.0,4.5,16.0,696.0,710.77,552.04
2016,5,24,11,0,467.0,386.0,4.6,16.0,819.0,839.55,647.74
2016,5,24,11,15,463.0,395.0,4.6,16.0,829.5,830.39,639.62
2016,5,24,11,30,459.0,404.0,4.6,16.0,840.0,818.71,630.61
2016,5,24,11,45,368.5,437.5,4.7,16.5,788.5,741.43,571.89
2016,5,24,12,0,278.0,471.0,4.8,17.0,737.0,676.05,521.35
2016,5,24,12,15,587.5,304.0,4.8,17.0,864.5,776.79,602.86
2016,5,24,12,30,897.0,137.0,4.8,17.0,992.0,839.25,652.2
2016,5,24,12,45,888.5,141.0,4.85,17.0,980.5,800.02,624.03
2016,5,24,13,0,880.0,145.0,4.9,17.0,969.0,758.64,593.04
2016,5,24,13,15,876.0,144.0,4.95,16.5,952.0,714.54,560.33
2016,5,24,13,30,872.0,143.0,5.0,16.0,935.0,668.44,525.17
2016,5,24,13,45,867.0,141.0,5.05,16.0,911.0,619.19,485.61
2016,5,24,14,0,862.0,139.0,5.1,16.0,887.0,568.42,443.78
2016,5,24,14,15,854.0,137.0,5.1,16.0,856.0,514.89,398.53
2016,5,24,14,30,846.0,135.0,5.1,16.0,825.0,458.58,349.91
2016,5,24,14,45,837.5,131.5,5.1,16.0,789.0,401.25,299.31
2016,5,24,15,0,829.0,128.0,5.1,16.0,753.0,343.78,247.74
2016,5,24,15,15,616.0,199.0,5.05,15.5,649.5,284.5,202.63
2016,5,24,15,30,403.0,270.0,5.0,15.0,546.0,250.41,181.89
2016,5,24,15,45,379.0,255.5,4.95,15.0,500.5,214.04,154.71
2016,5,24,16,0,355.0,241.0,4.9,15.0,455.0,174.3,129.85
2016,5,24,16,15,280.5,231.0,4.85,14.5,391.5,150.18,125.36
2016,5,24,16,30,206.0,221.0,4.8,14.0,328.0,151.71,127.36
2016,5,24,16,45,194.5,201.0,4.75,14.0,293.5,139.77,117.44
2016,5,24,17,0,183.0,181.0,4.7,14.0,259.0,127.43,107.08
2016,5,24,17,15,384.5,132.0,4.6,13.5,269.0,91.89,76.3
2016,5,24,17,30,586.0,83.0,4.5,13.0,279.0,62.56,50.54
2016,5,24,17,45,531.5,75.0,4.4,12.5,230.0,57.59,46.23
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,52.49,41.62
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,45.4,35.03
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,36.12,26.27
2016,5,24,18,45,202.0,33.0,3.75,11.0,57.5,25.48,15.63
2016,5,24,19,0,88.0,19.0,3.6,11.0,23.0,14.74,0.0
2016,5,24,19,15,44.0,9.5,3.5,11.0,11.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,3.2,10.5,31.5,66.52,24.81
2016,5,25,5,30,249.0,36.0,3.3,11.0,63.0,144.71,108.16
2016,5,25,5,45,340.0,47.0,3.45,11.5,104.5,211.38,168.64
2016,5,25,6,0,431.0,58.0,3.6,12.0,146.0,286.41,235.04
2016,5,25,6,15,215.5,75.0,3.6,12.0,119.0,200.82,166.98
2016,5,25,6,30,0.0,92.0,3.6,12.0,92.0,80.6,63.8
2016,5,25,6,45,1.5,110.5,3.65,12.5,111.0,98.15,78.69
2016,5,25,7,0,3.0,129.0,3.7,13.0,130.0,115.79,93.27
2016,5,25,7,15,6.0,145.5,3.7,13.0,148.0,132.58,107.15
2016,5,25,7,30,9.0,162.0,3.7,13.0,166.0,149.62,121.08
2016,5,25,7,45,6.5,166.5,3.75,13.5,170.0,150.81,121.34
2016,5,25,8,0,4.0,171.0,3.8,14.0,174.0,152.08,121.66
2016,5,25,8,15,28.0,222.5,3.85,14.0,241.5,235.61,190.23
2016,5,25,8,30,52.0,274.0,3.9,14.0,309.0,310.03,249.86
2016,5,25,8,45,39.0,274.5,3.95,14.5,301.5,297.4,238.12
2016,5,25,9,0,26.0,275.0,4.0,15.0,294.0,284.44,226.44
2016,5,25,9,15,55.5,322.0,4.05,15.0,365.0,359.22,285.68
2016,5,25,9,30,85.0,369.0,4.1,15.0,436.0,434.37,343.82
2016,5,25,9,45,133.0,393.5,4.15,15.5,504.0,522.46,410.59
2016,5,25,10,0,181.0,418.0,4.2,16.0,572.0,591.18,461.5
2016,5,25,10,15,209.0,428.5,4.25,16.0,612.0,625.15,486.54
2016,5,25,10,30,237.0,439.0,4.3,16.0,652.0,657.76,510.6
2016,5,25,10,45,572.5,278.0,4.35,16.0,806.0,851.2,659.8
2016,5,25,11,0,908.0,117.0,4.4,16.0,960.0,982.08,753.19
2016,5,25,11,15,637.5,272.5,4.45,16.0,868.5,880.8,679.21
2016,5,25,11,30,367.0,428.0,4.5,16.0,777.0,746.27,575.66
2016,5,25,11,45,643.5,272.0,4.6,16.5,886.5,846.29,655.0
2016,5,25,12,0,920.0,116.0,4.7,17.0,996.0,903.56,696.76
2016,5,25,12,15,919.5,116.0,4.75,17.0,994.0,872.63,674.83
2016,5,25,12,30,919.0,116.0,4.8,17.0,992.0,838.69,651.2
2016,5,25,12,45,914.0,117.5,4.9,17.0,981.5,799.73,624.07
2016,5,25,13,0,909.0,119.0,5.0,17.0,971.0,758.34,594.01
2016,5,25,13,15,905.5,118.5,5.05,17.0,954.5,714.11,559.98
2016,5,25,13,30,902.0,118.0,5.1,17.0,938.0,667.75,523.51
2016,5,25,13,45,899.0,115.5,5.2,17.0,914.5,618.15,483.82
2016,5,25,14,0,896.0,113.0,5.3,17.0,891.0,566.76,441.56
2016,5,25,14,15,889.0,111.5,5.3,17.0,861.0,512.65,395.7
2016,5,25,14,30,882.0,110.0,5.3,17.0,831.0,457.57,347.81
2016,5,25,14,45,874.5,107.0,5.35,17.0,795.5,400.49,297.22
2016,5,25,15,0,867.0,104.0,5.4,17.0,760.0,342.99,245.4
2016,5,25,15,15,855.5,102.0,5.4,16.5,719.0,285.04,193.7
2016,5,25,15,30,844.0,100.0,5.4,16.0,678.0,227.58,144.14
2016,5,25,15,45,829.0,97.0,5.4,16.0,632.5,161.8,92.96
2016,5,25,16,0,814.0,94.0,5.4,16.0,587.0,104.75,60.59
2016,5,25,16,15,794.0,90.5,5.35,15.5,539.0,69.09,54.91
2016,5,25,16,30,774.0,87.0,5.3,15.0,491.0,67.64,53.95
2016,5,25,16,45,745.0,84.0,5.25,15.0,440.0,66.34,53.01
2016,5,25,17,0,716.0,81.0,5.2,15.0,389.0,65.01,52.03
2016,5,25,17,15,679.0,76.0,5.1,14.5,338.0,56.83,45.04
2016,5,25,17,30,642.0,71.0,5.0,14.0,287.0,53.99,42.72
2016,5,25,17,45,583.0,66.0,4.9,13.5,237.0,50.9,40.07
2016,5,25,18,0,524.0,61.0,4.8,13.0,187.0,47.84,37.31
2016,5,25,18,15,444.0,52.0,4.6,12.5,141.5,41.37,31.31
2016,5,25,18,30,364.0,43.0,4.4,12.0,96.0,34.78,25.0
2016,5,25,18,45,235.5,31.0,4.2,11.5,60.5,24.06,14.53
2016,5,25,19,0,107.0,19.0,4.0,11.0,25.0,14.76,0.0
2016,5,25,19,15,53.5,9.5,3.95,11.0,12.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,19.5,2.9,10.5,31.0,62.98,25.37
2016,5,26,5,30,211.0,39.0,3.0,11.0,62.0,134.64,100.86
2016,5,26,5,45,303.0,51.5,3.15,11.5,103.5,198.19,158.09
2016,5,26,6,0,395.0,64.0,3.3,12.0,145.0,272.0,223.14
2016,5,26,6,15,459.5,73.0,3.25,12.0,192.5,341.56,284.14
2016,5,26,6,30,524.0,82.0,3.2,12.0,240.0,413.69,345.7
2016,5,26,6,45,570.5,89.0,3.15,12.5,290.0,477.55,398.0
2016,5,26,7,0,617.0,96.0,3.1,13.0,340.0,544.11,450.58
2016,5,26,7,15,651.0,101.5,3.05,13.5,390.5,602.35,494.82
2016,5,26,7,30,685.0,107.0,3.0,14.0,441.0,661.28,538.16
2016,5,26,7,45,711.5,111.5,2.95,14.5,490.5,713.43,573.94
2016,5,26,8,0,738.0,116.0,2.9,15.0,540.0,764.89,608.34
2016,5,26,8,15,758.0,120.0,2.85,15.5,587.0,804.67,633.51
2016,5,26,8,30,778.0,124.0,2.8,16.0,634.0,847.11,660.16
2016,5,26,8,45,795.0,126.0,2.8,16.5,677.5,882.52,681.75
2016,5,26,9,0,812.0,128.0,2.8,17.0,721.0,915.37,701.36
2016,5,26,9,15,823.5,131.0,2.8,17.0,759.5,941.29,717.39
2016,5,26,9,30,835.0,134.0,2.8,17.0,798.0,964.01,731.28
2016,5,26,9,45,835.5,141.0,2.8,17.5,828.5,976.97,737.23
2016,5,26,10,0,836.0,148.0,2.8,18.0,859.0,986.14,740.79
2016,5,26,10,15,843.0,150.0,2.8,18.5,885.5,992.7,742.73
2016,5,26,10,30,850.0,152.0,2.8,19.0,912.0,995.53,742.33
2016,5,26,10,45,856.0,152.0,2.85,19.5,932.5,977.52,728.67
2016,5,26,11,0,862.0,152.0,2.9,20.0,953.0,970.07,722.36
2016,5,26,11,15,865.0,153.0,2.9,20.0,965.5,957.08,713.32
2016,5,26,11,30,868.0,154.0,2.9,20.0,978.0,940.56,702.05
2016,5,26,11,45,871.0,153.0,2.95,20.5,984.0,918.93,686.51
2016,5,26,12,0,874.0,152.0,3.0,21.0,990.0,894.07,668.86
2016,5,26,12,15,873.5,152.0,3.05,21.0,988.0,864.0,648.95
2016,5,26,12,30,873.0,152.0,3.1,21.0,986.0,831.13,627.03
2016,5,26,12,45,882.5,144.0,3.2,21.0,979.5,796.87,604.28
2016,5,26,13,0,892.0,136.0,3.3,21.0,973.0,759.37,577.67
2016,5,26,13,15,888.5,135.0,3.45,21.0,956.0,715.34,545.57
2016,5,26,13,30,885.0,134.0,3.6,21.0,939.0,669.24,511.04
2016,5,26,13,45,879.0,133.0,3.75,21.0,915.0,619.78,472.99
2016,5,26,14,0,873.0,132.0,3.9,21.0,891.0,568.84,432.61
2016,5,26,14,15,865.5,130.5,4.05,21.0,861.0,515.56,389.17
2016,5,26,14,30,858.0,129.0,4.2,21.0,831.0,461.4,343.68
2016,5,26,14,45,846.5,127.5,4.35,21.0,794.5,401.65,292.8
2016,5,26,15,0,835.0,126.0,4.5,21.0,758.0,344.42,242.86
2016,5,26,15,15,822.0,123.0,4.6,20.5,716.5,286.12,192.38
2016,5,26,15,30,809.0,120.0,4.7,20.0,675.0,228.68,144.06
2016,5,26,15,45,792.0,117.0,4.85,19.5,630.0,171.86,101.2
2016,5,26,16,0,775.0,114.0,5.0,19.0,585.0,116.87,70.5
2016,5,26,16,15,753.0,110.0,5.0,18.5,536.5,81.96,65.3
2016,5,26,16,30,731.0,106.0,5.0,18.0,488.0,73.55,58.41
2016,5,26,16,45,701.5,101.0,5.05,17.5,437.5,71.56,57.01
2016,5,26,17,0,672.0,96.0,5.1,17.0,387.0,69.46,55.49
2016,5,26,17,15,632.5,90.0,5.0,16.5,336.0,66.41,53.1
2016,5,26,17,30,593.0,84.0,4.9,16.0,285.0,63.26,50.56
2016,5,26,17,45,536.5,77.0,4.85,15.5,235.5,59.08,46.99
2016,5,26,18,0,480.0,70.0,4.8,15.0,186.0,54.84,43.21
2016,5,26,18,15,399.5,59.5,4.6,14.0,141.0,47.4,36.47
2016,5,26,18,30,319.0,49.0,4.4,13.0,96.0,37.59,27.39
2016,5,26,18,45,204.5,34.5,4.25,12.5,60.5,26.6,16.69
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,15.5,0.0
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,64.59,27.97
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,138.11,103.92
2016,5,27,5,45,318.5,51.0,2.0,11.0,106.0,203.48,162.26
2016,5,27,6,0,415.0,63.0,2.2,12.0,148.0,282.89,231.23
2016,5,27,6,15,478.5,72.0,2.15,12.5,196.0,349.9,289.06
2016,5,27,6,30,542.0,81.0,2.1,13.0,244.0,422.3,349.33
2016,5,27,6,45,591.5,86.5,2.1,13.5,295.0,487.16,401.58
2016,5,27,7,0,641.0,92.0,2.1,14.0,346.0,554.89,454.16
2016,5,27,7,15,674.0,97.5,2.1,14.5,397.0,613.34,497.69
2016,5,27,7,30,707.0,103.0,2.1,15.0,448.0,672.36,539.98
2016,5,27,7,45,736.0,106.0,2.1,16.0,498.5,725.48,574.65
2016,5,27,8,0,765.0,109.0,2.1,17.0,549.0,774.22,605.22
2016,5,27,8,15,783.5,112.5,2.1,17.5,595.5,817.43,632.31
2016,5,27,8,30,802.0,116.0,2.1,18.0,642.0,858.65,657.58
2016,5,27,8,45,819.5,117.0,2.15,18.5,686.0,893.93,678.88
2016,5,27,9,0,837.0,118.0,2.2,19.0,730.0,926.61,698.26
2016,5,27,9,15,848.5,120.0,2.15,19.5,768.0,940.64,704.02
2016,5,27,9,30,860.0,122.0,2.1,20.0,806.0,962.32,715.04
2016,5,27,9,45,875.0,119.5,2.1,20.5,840.5,979.41,723.48
2016,5,27,10,0,890.0,117.0,2.1,21.0,875.0,993.11,729.77
2016,5,27,10,15,896.5,118.5,2.1,21.5,902.0,999.0,731.11
2016,5,27,10,30,903.0,120.0,2.1,22.0,929.0,1001.09,730.19
2016,5,27,10,45,909.0,120.0,2.1,23.0,949.5,997.41,724.31
2016,5,27,11,0,915.0,120.0,2.1,24.0,970.0,989.91,716.2
2016,5,27,11,15,917.5,120.5,2.15,24.0,982.5,975.81,707.36
2016,5,27,11,30,920.0,121.0,2.2,24.0,995.0,958.03,696.25
2016,5,27,11,45,922.5,120.0,2.25,24.5,1000.5,935.34,680.67
2016,5,27,12,0,925.0,119.0,2.3,25.0,1006.0,909.24,662.93
2016,5,27,12,15,924.5,119.0,2.4,25.0,1004.0,878.22,643.63
2016,5,27,12,30,924.0,119.0,2.5,25.0,1002.0,844.19,622.16
2016,5,27,12,45,919.0,121.0,2.6,25.0,991.5,805.53,597.31
2016,5,27,13,0,914.0,123.0,2.7,25.0,981.0,764.42,569.52
2016,5,27,13,15,910.5,122.0,2.8,25.0,964.5,719.68,537.66
2016,5,27,13,30,907.0,121.0,2.9,25.0,948.0,672.79,503.36
2016,5,27,13,45,900.5,121.0,3.0,25.0,923.5,622.97,465.88
2016,5,27,14,0,894.0,121.0,3.1,25.0,899.0,571.64,426.09
2016,5,27,14,15,887.0,119.0,3.15,24.5,869.0,517.32,383.44
2016,5,27,14,30,880.0,117.0,3.2,24.0,839.0,462.04,338.53
2016,5,27,14,45,869.5,116.0,3.3,24.0,802.5,405.48,290.72
2016,5,27,15,0,859.0,115.0,3.4,24.0,766.0,348.79,241.84
2016,5,27,15,15,846.5,112.5,3.4,24.0,725.0,284.68,187.19
2016,5,27,15,30,834.0,110.0,3.4,24.0,684.0,226.38,138.6
2016,5,27,15,45,815.0,108.5,3.45,24.0,638.0,168.99,95.93
2016,5,27,16,0,796.0,107.0,3.5,24.0,592.0,113.61,65.65
2016,5,27,16,15,775.0,103.0,3.45,23.5,543.5,77.32,60.03
2016,5,27,16,30,754.0,99.0,3.4,23.0,495.0,75.84,59.15
2016,5,27,16,45,721.0,96.0,3.4,22.5,443.5,68.37,53.12
2016,5,27,17,0,688.0,93.0,3.4,22.0,392.0,67.47,52.65
2016,5,27,17,15,649.0,87.5,3.3,21.0,341.0,64.69,50.64
2016,5,27,17,30,610.0,82.0,3.2,20.0,290.0,61.83,48.49
2016,5,27,17,45,552.0,75.0,3.15,19.5,239.5,57.56,44.9
2016,5,27,18,0,494.0,68.0,3.1,19.0,189.0,53.21,41.09
2016,5,27,18,15,415.0,58.0,3.2,18.0,144.0,46.13,34.78
2016,5,27,18,30,336.0,48.0,3.3,17.0,99.0,36.91,26.37
2016,5,27,18,45,222.0,34.5,3.4,16.5,63.0,26.64,16.51
2016,5,27,19,0,108.0,21.0,3.5,16.0,27.0,16.29,0.0
2016,5,27,19,15,54.0,10.5,3.55,15.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,15.31,0.0
2016,5,28,5,15,152.5,22.0,1.7,12.5,37.5,80.19,37.03
2016,5,28,5,30,269.0,36.0,2.0,13.0,66.0,150.43,111.97
2016,5,28,5,45,358.5,47.0,2.35,14.0,108.5,217.83,171.89
2016,5,28,6,0,448.0,58.0,2.7,15.0,151.0,292.86,237.03
2016,5,28,6,15,509.5,66.5,2.8,15.5,199.0,359.69,294.63
2016,5,28,6,30,571.0,75.0,2.9,16.0,247.0,431.74,354.66
2016,5,28,6,45,615.0,81.0,3.05,16.5,298.0,494.86,405.77
2016,5,28,7,0,659.0,87.0,3.2,17.0,349.0,560.39,457.1
2016,5,28,7,15,691.5,92.0,3.2,17.5,400.0,618.56,500.7
2016,5,28,7,30,724.0,97.0,3.2,18.0,451.0,677.23,542.74
2016,5,28,7,45,748.5,101.0,3.2,18.5,501.0,725.1,574.94
2016,5,28,8,0,773.0,105.0,3.2,19.0,551.0,775.5,608.33
2016,5,28,8,15,791.5,108.5,3.15,19.5,598.0,818.91,635.74
2016,5,28,8,30,810.0,112.0,3.1,20.0,645.0,860.32,661.26
2016,5,28,8,45,824.5,115.0,3.05,20.5,688.5,895.27,681.87
2016,5,28,9,0,839.0,118.0,3.0,21.0,732.0,927.49,700.36
2016,5,28,9,15,850.5,120.5,2.9,21.5,770.5,942.11,706.38
2016,5,28,9,30,862.0,123.0,2.8,22.0,809.0,964.33,717.62
2016,5,28,9,45,870.0,125.0,2.75,22.5,842.0,979.28,724.3
2016,5,28,10,0,878.0,127.0,2.7,23.0,875.0,990.66,728.72
2016,5,28,10,15,884.5,128.5,2.6,23.5,902.0,996.41,729.08
2016,5,28,10,30,891.0,130.0,2.5,24.0,929.0,998.4,727.13
2016,5,28,10,45,895.0,131.5,2.45,24.5,949.0,994.19,721.81
2016,5,28,11,0,899.0,133.0,2.4,25.0,969.0,986.19,714.24
2016,5,28,11,15,902.0,133.5,2.4,25.0,982.0,972.6,705.14
2016,5,28,11,30,905.0,134.0,2.4,25.0,995.0,955.38,693.82
2016,5,28,11,45,906.0,134.5,2.4,25.0,1000.0,932.84,679.13
2016,5,28,12,0,907.0,135.0,2.4,25.0,1005.0,906.99,662.35
2016,5,28,12,15,906.5,135.0,2.45,25.0,1003.0,876.31,642.78
2016,5,28,12,30,906.0,135.0,2.5,25.0,1001.0,842.71,621.16
2016,5,28,12,45,893.5,141.5,2.55,25.5,988.5,802.4,593.69
2016,5,28,13,0,881.0,148.0,2.6,26.0,976.0,760.15,563.09
2016,5,28,13,15,877.0,147.0,2.65,25.5,959.0,716.26,532.87
2016,5,28,13,30,873.0,146.0,2.7,25.0,942.0,670.38,500.29
2016,5,28,13,45,867.5,144.5,2.8,25.0,918.5,621.42,463.7
2016,5,28,14,0,862.0,143.0,2.9,25.0,895.0,570.97,424.83
2016,5,28,14,15,854.0,141.0,3.0,25.0,864.5,517.15,382.24
2016,5,28,14,30,846.0,139.0,3.1,25.0,834.0,461.83,337.17
2016,5,28,14,45,836.0,136.5,3.25,25.0,797.5,404.95,289.72
2016,5,28,15,0,826.0,134.0,3.4,25.0,761.0,348.07,241.25
2016,5,28,15,15,812.5,131.0,3.45,24.5,719.5,290.24,192.31
2016,5,28,15,30,799.0,128.0,3.5,24.0,678.0,233.33,145.46
2016,5,28,15,45,782.5,124.0,3.6,24.0,633.0,176.52,103.13
2016,5,28,16,0,766.0,120.0,3.7,24.0,588.0,121.5,72.49
2016,5,28,16,15,743.0,116.0,3.75,23.5,539.0,78.17,60.74
2016,5,28,16,30,720.0,112.0,3.8,23.0,490.0,77.21,60.3
2016,5,28,16,45,674.0,103.0,3.85,22.5,429.0,72.4,56.55
2016,5,28,17,0,628.0,94.0,3.9,22.0,368.0,67.35,52.54
2016,5,28,17,15,561.5,98.0,3.75,21.0,320.0,71.4,56.43
2016,5,28,17,30,495.0,102.0,3.6,20.0,272.0,73.97,59.03
2016,5,28,17,45,486.5,86.5,3.45,19.5,230.5,64.07,50.57
2016,5,28,18,0,478.0,71.0,3.3,19.0,189.0,55.5,43.09
2016,5,28,18,15,399.0,60.5,3.15,18.0,144.0,48.09,36.51
2016,5,28,18,30,320.0,50.0,3.0,17.0,99.0,38.31,27.6
2016,5,28,18,45,212.5,35.5,2.95,16.0,63.0,27.36,17.25
2016,5,28,19,0,105.0,21.0,2.9,15.0,27.0,16.27,1.09
2016,5,28,19,15,52.5,10.5,2.95,14.5,13.5,8.96,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.0,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,10.0,9.0,14.02,0.0
2016,5,29,5,15,144.5,23.5,3.15,10.5,38.5,79.78,38.79
2016,5,29,5,30,262.0,38.0,3.1,11.0,68.0,150.09,112.95
2016,5,29,5,45,355.5,49.0,3.1,12.0,110.5,218.13,173.75
2016,5,29,6,0,449.0,60.0,3.1,13.0,153.0,294.84,240.67
2016,5,29,6,15,512.0,68.0,3.0,13.5,202.0,362.0,298.87
2016,5,29,6,30,575.0,76.0,2.9,14.0,251.0,434.45,359.4
2016,5,29,6,45,619.0,82.0,2.85,14.5,302.0,497.73,410.53
2016,5,29,7,0,663.0,88.0,2.8,15.0,353.0,563.41,461.61
2016,5,29,7,15,695.5,93.0,2.75,15.5,404.0,621.72,505.17
2016,5,29,7,30,728.0,98.0,2.7,16.0,455.0,680.53,547.1
2016,5,29,7,45,753.0,102.0,2.65,16.5,505.0,728.86,579.27
2016,5,29,8,0,778.0,106.0,2.6,17.0,555.0,779.8,612.6
2016,5,29,8,15,796.5,109.5,2.6,17.5,602.0,823.35,640.21
2016,5,29,8,30,815.0,113.0,2.6,18.0,649.0,864.89,665.97
2016,5,29,8,45,829.5,116.0,2.6,18.5,692.5,899.96,686.88
2016,5,29,9,0,844.0,119.0,2.6,19.0,736.0,932.27,705.71
2016,5,29,9,15,855.0,121.0,2.65,19.5,774.5,945.95,712.26
2016,5,29,9,30,866.0,123.0,2.7,20.0,813.0,967.24,724.17
2016,5,29,9,45,873.5,125.5,2.75,20.5,846.0,982.27,731.84
2016,5,29,10,0,881.0,128.0,2.8,21.0,879.0,993.69,737.24
2016,5,29,10,15,887.0,129.5,2.9,21.0,905.5,998.97,740.56
2016,5,29,10,30,893.0,131.0,3.0,21.0,932.0,1000.49,741.56
2016,5,29,10,45,895.5,133.0,3.1,21.5,951.5,995.31,736.85
2016,5,29,11,0,898.0,135.0,3.2,22.0,971.0,986.37,729.79
2016,5,29,11,15,900.5,135.5,3.3,22.0,983.5,972.33,720.86
2016,5,29,11,30,903.0,136.0,3.4,22.0,996.0,954.69,709.58
2016,5,29,11,45,902.0,137.5,3.5,22.5,1000.5,931.31,693.12
2016,5,29,12,0,901.0,139.0,3.6,23.0,1005.0,904.7,674.51
2016,5,29,12,15,900.5,139.0,3.7,23.0,1003.0,874.19,654.51
2016,5,29,12,30,900.0,139.0,3.8,23.0,1001.0,840.79,632.4
2016,5,29,12,45,890.5,143.5,3.9,23.0,989.0,801.37,605.92
2016,5,29,13,0,881.0,148.0,4.0,23.0,977.0,759.87,576.03
2016,5,29,13,15,877.5,147.0,4.05,23.0,960.5,716.39,543.88
2016,5,29,13,30,874.0,146.0,4.1,23.0,944.0,670.87,509.46
2016,5,29,13,45,870.0,143.5,4.15,23.0,920.5,622.07,471.77
2016,5,29,14,0,866.0,141.0,4.2,23.0,897.0,571.65,431.79
2016,5,29,14,15,858.0,139.0,4.2,22.5,866.5,518.26,389.09
2016,5,29,14,30,850.0,137.0,4.2,22.0,836.0,462.13,342.95
2016,5,29,14,45,842.5,133.5,4.25,22.0,800.5,405.25,294.33
2016,5,29,15,0,835.0,130.0,4.3,22.0,765.0,348.11,244.59
2016,5,29,15,15,821.5,127.5,4.3,22.0,723.5,290.2,194.3
2016,5,29,15,30,808.0,125.0,4.3,22.0,682.0,233.19,146.37
2016,5,29,15,45,595.0,181.5,4.3,22.0,577.0,186.48,119.6
2016,5,29,16,0,382.0,238.0,4.3,22.0,472.0,175.36,125.89
2016,5,29,16,15,514.5,178.0,4.3,21.5,465.5,114.85,92.22
2016,5,29,16,30,647.0,118.0,4.3,21.0,459.0,80.0,63.16
2016,5,29,16,45,662.5,107.5,4.3,20.5,426.5,75.26,59.47
2016,5,29,17,0,678.0,97.0,4.3,20.0,394.0,70.05,55.3
2016,5,29,17,15,638.5,91.0,4.25,19.0,343.0,67.02,53.07
2016,5,29,17,30,599.0,85.0,4.2,18.0,292.0,63.88,50.68
2016,5,29,17,45,546.0,77.5,4.2,17.5,242.5,59.35,46.85
2016,5,29,18,0,493.0,70.0,4.2,17.0,193.0,54.7,42.76
2016,5,29,18,15,414.0,60.0,4.15,16.5,147.0,47.68,36.38
2016,5,29,18,30,335.0,50.0,4.1,16.0,101.0,38.36,27.79
2016,5,29,18,45,223.0,36.0,4.05,15.5,65.0,27.76,17.7
2016,5,29,19,0,111.0,22.0,4.0,15.0,29.0,17.04,2.4
2016,5,29,19,15,55.5,11.0,4.0,14.5,14.5,9.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,17.43,0.0
2016,5,30,5,15,163.0,23.5,1.9,10.5,40.0,85.13,42.94
2016,5,30,5,30,288.0,37.0,2.0,11.0,70.0,159.41,119.97
2016,5,30,5,45,382.0,47.0,2.15,11.5,113.5,226.6,180.37
2016,5,30,6,0,476.0,57.0,2.3,12.0,157.0,303.78,248.09
2016,5,30,6,15,537.5,64.5,2.3,12.5,205.5,370.81,306.16
2016,5,30,6,30,599.0,72.0,2.3,13.0,254.0,442.97,366.38
2016,5,30,6,45,644.5,77.0,2.3,14.0,305.5,507.02,417.23
2016,5,30,7,0,690.0,82.0,2.3,15.0,357.0,573.55,467.88
2016,5,30,7,15,721.0,86.5,2.3,15.5,408.5,631.26,510.7
2016,5,30,7,30,752.0,91.0,2.3,16.0,460.0,686.44,549.32
2016,5,30,7,45,777.0,94.0,2.35,16.5,510.0,737.98,584.09
2016,5,30,8,0,802.0,97.0,2.4,17.0,560.0,788.53,617.43
2016,5,30,8,15,819.5,100.0,2.4,17.5,607.0,831.35,644.28
2016,5,30,8,30,837.0,103.0,2.4,18.0,654.0,872.06,669.26
2016,5,30,8,45,850.5,105.5,2.45,19.0,697.5,896.44,681.81
2016,5,30,9,0,864.0,108.0,2.5,20.0,741.0,927.32,698.8
2016,5,30,9,15,874.5,110.0,2.5,20.5,779.5,951.83,712.17
2016,5,30,9,30,885.0,112.0,2.5,21.0,818.0,973.06,723.34
2016,5,30,9,45,894.5,112.5,2.55,21.5,851.0,988.31,731.08
2016,5,30,10,0,904.0,113.0,2.6,22.0,884.0,999.97,736.58
2016,5,30,10,15,909.5,114.5,2.65,22.5,910.5,1005.05,737.91
2016,5,30,10,30,915.0,116.0,2.7,23.0,937.0,1006.31,736.92
2016,5,30,10,45,918.5,117.0,2.75,23.5,957.0,1001.29,732.0
2016,5,30,11,0,922.0,118.0,2.8,24.0,977.0,992.45,724.76
2016,5,30,11,15,924.5,118.5,2.8,24.0,989.5,978.41,715.26
2016,5,30,11,30,927.0,119.0,2.8,24.0,1002.0,960.68,703.46
2016,5,30,11,45,927.5,119.5,2.85,24.5,1007.0,937.58,687.28
2016,5,30,12,0,928.0,120.0,2.9,25.0,1012.0,911.11,668.95
2016,5,30,12,15,927.5,119.5,2.95,25.0,1009.5,879.73,648.64
2016,5,30,12,30,927.0,119.0,3.0,25.0,1007.0,845.37,626.23
2016,5,30,12,45,921.0,121.0,3.1,25.5,996.5,806.04,599.38
2016,5,30,13,0,915.0,123.0,3.2,26.0,986.0,764.35,569.74
2016,5,30,13,15,911.5,122.5,3.3,25.5,969.0,720.17,539.09
2016,5,30,13,30,908.0,122.0,3.4,25.0,952.0,673.84,505.9
2016,5,30,13,45,903.5,120.5,3.55,25.0,928.0,624.18,468.4
2016,5,30,14,0,899.0,119.0,3.7,25.0,904.0,572.85,428.43
2016,5,30,14,15,892.0,117.0,3.85,25.0,873.5,518.51,384.9
2016,5,30,14,30,885.0,115.0,4.0,25.0,843.0,463.19,339.22
2016,5,30,14,45,876.0,113.0,4.15,25.0,807.0,406.4,291.14
2016,5,30,15,0,867.0,111.0,4.3,25.0,771.0,349.33,241.85
2016,5,30,15,15,855.0,108.5,4.45,24.5,730.0,291.14,192.08
2016,5,30,15,30,843.0,106.0,4.6,24.0,689.0,226.42,138.62
2016,5,30,15,45,828.0,102.5,4.75,23.5,643.5,167.77,94.62
2016,5,30,16,0,813.0,99.0,4.9,23.0,598.0,110.64,62.46
2016,5,30,16,15,792.5,96.0,4.95,22.5,549.5,72.58,56.28
2016,5,30,16,30,772.0,93.0,5.0,22.0,501.0,71.63,55.8
2016,5,30,16,45,713.0,90.5,5.05,21.5,438.5,64.42,49.94
2016,5,30,17,0,654.0,88.0,5.1,21.0,376.0,63.37,49.33
2016,5,30,17,15,599.0,90.0,5.0,20.5,328.0,65.76,51.66
2016,5,30,17,30,544.0,92.0,4.9,20.0,280.0,68.64,54.4
2016,5,30,17,45,501.0,81.5,4.8,19.5,233.0,62.07,48.83
2016,5,30,18,0,458.0,71.0,4.7,19.0,186.0,55.2,42.84
2016,5,30,18,15,424.5,58.0,4.5,18.0,146.0,45.97,34.68
2016,5,30,18,30,391.0,45.0,4.3,17.0,106.0,36.32,25.92
2016,5,30,18,45,274.5,33.5,4.15,16.5,69.0,27.27,17.28
2016,5,30,19,0,158.0,22.0,4.0,16.0,32.0,17.13,3.25
2016,5,30,19,15,79.0,11.0,3.95,15.5,16.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,18.33,0.0
2016,5,31,5,15,171.5,23.5,2.85,11.5,41.0,87.52,45.21
2016,5,31,5,30,301.0,37.0,2.8,12.0,71.0,163.63,122.93
2016,5,31,5,45,392.5,46.5,2.8,12.5,114.5,229.94,182.63
2016,5,31,6,0,484.0,56.0,2.8,13.0,158.0,305.89,249.29
2016,5,31,6,15,545.0,63.5,2.7,13.5,207.0,372.96,307.32
2016,5,31,6,30,606.0,71.0,2.6,14.0,256.0,445.11,367.37
2016,5,31,6,45,649.5,76.0,2.55,15.0,307.5,508.18,417.31
2016,5,31,7,0,693.0,81.0,2.5,16.0,359.0,573.54,466.88
2016,5,31,7,15,724.5,85.5,2.5,16.5,410.0,628.89,508.01
2016,5,31,7,30,756.0,90.0,2.5,17.0,461.0,687.46,549.1
2016,5,31,7,45,780.0,93.5,2.5,17.5,511.5,738.89,583.45
2016,5,31,8,0,804.0,97.0,2.5,18.0,562.0,789.26,616.28
2016,5,31,8,15,822.0,100.0,2.55,18.5,609.5,832.56,643.79
2016,5,31,8,30,840.0,103.0,2.6,19.0,657.0,873.77,669.48
2016,5,31,8,45,854.5,105.5,2.65,20.0,700.5,899.15,682.69
2016,5,31,9,0,869.0,108.0,2.7,21.0,744.0,931.04,700.31
2016,5,31,9,15,879.5,110.0,2.7,21.5,783.0,955.65,713.72
2016,5,31,9,30,890.0,112.0,2.7,22.0,822.0,976.96,724.94
2016,5,31,9,45,899.5,112.5,2.75,22.5,856.0,992.27,732.68
2016,5,31,10,0,909.0,113.0,2.8,23.0,890.0,1003.98,738.18
2016,5,31,10,15,915.5,114.5,2.85,23.5,917.0,1010.07,740.12
2016,5,31,10,30,922.0,116.0,2.9,24.0,944.0,1012.3,739.71
2016,5,31,10,45,926.5,116.5,2.95,24.5,964.5,1007.75,735.04
2016,5,31,11,0,931.0,117.0,3.0,25.0,985.0,999.34,728.05
2016,5,31,11,15,933.5,118.0,3.05,25.0,998.0,985.69,719.2
2016,5,31,11,30,936.0,119.0,3.1,25.0,1011.0,968.29,708.01
2016,5,31,11,45,937.5,119.0,3.15,25.5,1016.5,945.48,691.95
2016,5,31,12,0,939.0,119.0,3.2,26.0,1022.0,919.23,673.7
2016,5,31,12,15,939.0,119.0,3.2,26.0,1020.5,888.44,653.44
2016,5,31,12,30,939.0,119.0,3.2,26.0,1019.0,854.57,631.08
2016,5,31,12,45,941.0,116.0,3.25,26.5,1010.5,816.8,605.05
2016,5,31,13,0,943.0,113.0,3.3,27.0,1002.0,776.11,576.26
2016,5,31,13,15,940.5,112.0,3.4,27.0,985.5,731.19,544.16
2016,5,31,13,30,938.0,111.0,3.5,27.0,969.0,683.96,509.53
2016,5,31,13,45,933.0,110.5,3.6,27.0,945.0,633.53,471.56
2016,5,31,14,0,928.0,110.0,3.7,27.0,921.0,581.39,431.14
2016,5,31,14,15,921.5,108.5,3.8,26.5,891.0,526.28,388.01
2016,5,31,14,30,915.0,107.0,3.9,26.0,861.0,470.09,342.47
2016,5,31,14,45,906.0,105.5,4.0,26.0,824.5,412.13,293.54
2016,5,31,15,0,897.0,104.0,4.1,26.0,788.0,353.84,243.36
2016,5,31,15,15,886.0,101.5,4.1,25.5,746.5,294.27,192.46
2016,5,31,15,30,875.0,99.0,4.1,25.0,705.0,235.1,143.33
2016,5,31,15,45,860.0,96.5,4.15,25.0,659.5,176.09,99.12
2016,5,31,16,0,845.0,94.0,4.2,25.0,614.0,109.73,60.07
2016,5,31,16,15,825.5,91.0,4.2,24.5,565.0,69.68,53.35
2016,5,31,16,30,806.0,88.0,4.2,24.0,516.0,68.56,52.74
2016,5,31,16,45,780.0,84.5,4.25,23.5,464.5,66.92,51.65
2016,5,31,17,0,754.0,81.0,4.3,23.0,413.0,65.22,50.48
2016,5,31,17,15,718.5,76.5,4.2,22.0,361.0,62.56,48.58
2016,5,31,17,30,683.0,72.0,4.1,21.0,309.0,54.88,42.24
2016,5,31,17,45,633.0,66.0,4.05,20.5,258.0,51.05,39.05
2016,5,31,18,0,583.0,60.0,4.0,20.0,207.0,47.16,35.68
2016,5,31,18,15,507.5,52.0,3.85,19.0,159.5,41.42,30.58
2016,5,31,18,30,432.0,44.0,3.7,18.0,112.0,35.59,25.21
2016,5,31,18,45,312.5,33.5,3.55,17.5,73.5,27.34,17.32
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,18.97,4.95
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,22.41,0.0
2016,6,1,5,15,194.5,24.0,3.85,11.5,44.0,96.36,51.28
2016,6,1,5,30,333.0,37.0,3.9,12.0,76.0,174.46,131.32
2016,6,1,5,45,423.0,46.5,3.95,12.5,120.0,241.87,192.46
2016,6,1,6,0,513.0,56.0,4.0,13.0,164.0,318.71,260.39
2016,6,1,6,15,574.0,63.0,4.05,13.5,214.5,386.7,319.86
2016,6,1,6,30,635.0,70.0,4.1,14.0,265.0,459.69,381.49
2016,6,1,6,45,677.5,75.5,4.2,14.5,317.0,524.07,434.3
2016,6,1,7,0,720.0,81.0,4.3,15.0,369.0,590.61,487.06
2016,6,1,7,15,751.0,85.5,4.25,15.5,421.5,646.78,529.58
2016,6,1,7,30,782.0,90.0,4.2,16.0,474.0,706.02,571.79
2016,6,1,7,45,805.5,93.0,4.2,16.5,525.0,757.45,607.02
2016,6,1,8,0,829.0,96.0,4.2,17.0,576.0,807.71,640.65
2016,6,1,8,15,846.5,99.0,4.15,17.5,624.5,851.35,668.63
2016,6,1,8,30,864.0,102.0,4.1,18.0,673.0,892.8,694.57
2016,6,1,8,45,878.0,104.5,4.1,18.5,717.0,918.38,709.24
2016,6,1,9,0,892.0,107.0,4.1,19.0,761.0,950.31,728.33
2016,6,1,9,15,902.5,109.0,4.1,19.5,800.5,975.33,742.45
2016,6,1,9,30,913.0,111.0,4.1,20.0,840.0,996.96,754.24
2016,6,1,9,45,923.0,111.0,4.1,20.5,874.0,1012.47,761.9
2016,6,1,10,0,933.0,111.0,4.1,21.0,908.0,1024.31,767.18
2016,6,1,10,15,939.0,112.5,4.1,21.0,935.5,1029.99,769.93
2016,6,1,10,30,945.0,114.0,4.1,21.0,963.0,1031.74,770.21
2016,6,1,10,45,948.0,115.5,4.2,21.5,983.0,1026.63,765.22
2016,6,1,11,0,951.0,117.0,4.3,22.0,1003.0,1017.56,757.75
2016,6,1,11,15,953.5,117.5,4.35,22.0,1016.5,1003.19,748.01
2016,6,1,11,30,956.0,118.0,4.4,22.0,1030.0,985.02,735.81
2016,6,1,11,45,955.5,119.0,4.5,22.5,1035.0,960.94,718.65
2016,6,1,12,0,955.0,120.0,4.6,23.0,1040.0,933.42,699.38
2016,6,1,12,15,954.5,120.0,4.65,23.0,1038.0,901.77,678.25
2016,6,1,12,30,954.0,120.0,4.7,23.0,1036.0,867.03,654.88
2016,6,1,12,45,941.5,127.0,4.8,23.0,1023.0,825.97,627.23
2016,6,1,13,0,929.0,134.0,4.9,23.0,1010.0,782.78,596.53
2016,6,1,13,15,925.0,133.0,4.9,23.0,993.0,737.27,562.42
2016,6,1,13,30,921.0,132.0,4.9,23.0,976.0,689.63,525.99
2016,6,1,13,45,914.5,132.0,4.95,23.0,951.0,639.33,486.83
2016,6,1,14,0,908.0,132.0,5.0,23.0,926.0,587.49,445.41
2016,6,1,14,15,733.0,210.0,4.95,22.5,837.0,510.59,385.16
2016,6,1,14,30,558.0,288.0,4.9,22.0,748.0,449.4,337.29
2016,6,1,14,45,715.0,206.5,4.9,22.0,769.5,409.33,300.58
2016,6,1,15,0,872.0,125.0,4.9,22.0,791.0,356.67,250.78
2016,6,1,15,15,859.5,122.0,4.85,21.5,749.0,296.66,198.76
2016,6,1,15,30,847.0,119.0,4.8,21.0,707.0,237.39,148.82
2016,6,1,15,45,831.5,115.5,4.75,21.0,661.0,178.39,103.75
2016,6,1,16,0,816.0,112.0,4.7,21.0,615.0,120.98,70.72
2016,6,1,16,15,794.5,108.0,4.6,20.5,565.0,80.84,63.76
2016,6,1,16,30,773.0,104.0,4.5,20.0,515.0,79.47,62.96
2016,6,1,16,45,580.5,128.0,4.45,20.0,419.5,88.23,70.71
2016,6,1,17,0,388.0,152.0,4.4,20.0,324.0,102.78,83.45
2016,6,1,17,15,516.5,117.5,4.25,19.0,316.0,83.38,67.25
2016,6,1,17,30,645.0,83.0,4.1,18.0,308.0,62.64,49.58
2016,6,1,17,45,594.0,75.5,3.95,17.5,257.5,58.01,45.67
2016,6,1,18,0,543.0,68.0,3.8,17.0,207.0,53.24,41.49
2016,6,1,18,15,465.0,59.0,3.65,16.0,159.5,46.93,35.85
2016,6,1,18,30,387.0,50.0,3.5,15.0,112.0,40.52,29.88
2016,6,1,18,45,272.5,37.5,3.35,14.5,73.5,29.02,19.06
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,19.41,6.02
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,12.0,22.6,0.0
2016,6,2,5,15,194.0,24.5,2.6,10.5,44.0,95.15,51.65
2016,6,2,5,30,331.0,38.0,2.7,11.0,76.0,174.29,131.59
2016,6,2,5,45,425.5,47.0,2.85,11.5,121.0,242.91,193.58
