Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,51.0,12.0,4.4,11.0,14.0,21.62,0.0
2016,6,12,5,15,169.5,26.5,4.5,11.5,44.5,88.86,50.88
2016,6,12,5,30,288.0,41.0,4.6,12.0,75.0,157.54,118.58
2016,6,12,5,45,378.5,51.0,4.75,12.5,118.0,223.51,177.79
2016,6,12,6,0,469.0,61.0,4.9,13.0,161.0,297.88,243.64
2016,6,12,6,15,529.0,68.5,4.9,13.5,209.5,363.13,301.06
2016,6,12,6,30,589.0,76.0,4.9,14.0,258.0,433.34,360.87
2016,6,12,6,45,637.0,80.5,4.9,14.5,309.5,497.41,413.91
2016,6,12,7,0,685.0,85.0,4.9,15.0,361.0,564.19,467.36
2016,6,12,7,15,715.0,89.5,4.75,15.5,411.5,620.72,510.51
2016,6,12,7,30,745.0,94.0,4.6,16.0,462.0,674.62,549.76
2016,6,12,7,45,771.0,96.5,4.5,16.5,512.0,726.02,585.13
2016,6,12,8,0,797.0,99.0,4.4,17.0,562.0,776.55,618.93
2016,6,12,8,15,814.0,102.0,4.3,17.5,608.5,818.86,645.9
2016,6,12,8,30,831.0,105.0,4.2,18.0,655.0,859.1,671.18
2016,6,12,8,45,845.5,107.5,4.1,18.5,698.5,894.19,692.38
2016,6,12,9,0,860.0,110.0,4.0,19.0,742.0,916.5,704.35
2016,6,12,9,15,870.0,112.0,4.0,19.0,780.0,940.81,719.62
2016,6,12,9,30,880.0,114.0,4.0,19.0,818.0,961.87,732.64
2016,6,12,9,45,893.0,112.5,4.0,19.5,852.0,978.78,741.46
2016,6,12,10,0,906.0,111.0,4.0,20.0,886.0,992.25,747.99
2016,6,12,10,15,911.5,112.0,4.05,20.5,912.5,997.43,749.31
2016,6,12,10,30,917.0,113.0,4.1,21.0,939.0,998.83,748.26
2016,6,12,10,45,920.5,114.0,4.2,21.5,959.0,994.5,743.79
2016,6,12,11,0,924.0,115.0,4.3,22.0,979.0,986.35,736.9
2016,6,12,11,15,926.0,115.5,4.4,22.0,992.0,972.57,727.73
2016,6,12,11,30,928.0,116.0,4.5,22.0,1005.0,955.12,716.31
2016,6,12,11,45,927.5,117.0,4.6,22.0,1010.0,932.34,701.44
2016,6,12,12,0,927.0,118.0,4.7,22.0,1015.0,906.23,684.25
2016,6,12,12,15,926.5,118.0,4.8,22.0,1013.0,876.12,664.19
2016,6,12,12,30,926.0,118.0,4.9,22.0,1011.0,843.02,641.9
2016,6,12,12,45,918.5,121.5,5.0,22.0,1000.5,804.63,615.68
2016,6,12,13,0,911.0,125.0,5.1,22.0,990.0,763.94,586.57
2016,6,12,13,15,907.5,124.0,5.1,22.0,973.5,720.34,553.52
2016,6,12,13,30,904.0,123.0,5.1,22.0,957.0,674.6,518.17
2016,6,12,13,45,898.0,122.0,5.2,22.0,933.5,625.42,479.72
2016,6,12,14,0,892.0,121.0,5.3,22.0,910.0,574.71,439.0
2016,6,12,14,15,885.5,119.5,5.3,21.5,880.5,522.06,396.18
2016,6,12,14,30,879.0,118.0,5.3,21.0,851.0,468.35,351.15
2016,6,12,14,45,869.5,116.0,5.35,21.0,816.0,412.35,302.55
2016,6,12,15,0,860.0,114.0,5.4,21.0,781.0,356.1,252.85
2016,6,12,15,15,848.5,111.5,5.35,21.0,740.5,298.97,202.33
2016,6,12,15,30,837.0,109.0,5.3,21.0,700.0,235.31,148.07
2016,6,12,15,45,822.5,106.0,5.25,21.0,655.5,177.83,103.06
2016,6,12,16,0,808.0,103.0,5.2,21.0,611.0,121.76,68.68
2016,6,12,16,15,788.5,99.5,5.15,20.5,563.5,74.34,58.17
2016,6,12,16,30,769.0,96.0,5.1,20.0,516.0,73.15,57.49
2016,6,12,16,45,743.5,92.0,5.05,19.5,466.0,71.41,56.32
2016,6,12,17,0,718.0,88.0,5.0,19.0,416.0,63.67,49.92
2016,6,12,17,15,683.5,83.0,4.85,18.5,365.5,61.12,47.98
2016,6,12,17,30,649.0,78.0,4.7,18.0,315.0,58.48,45.91
2016,6,12,17,45,601.0,72.0,4.6,17.5,265.5,54.88,42.91
2016,6,12,18,0,553.0,66.0,4.5,17.0,216.0,51.2,39.74
2016,6,12,18,15,485.5,58.0,4.35,16.5,169.5,45.7,34.79
2016,6,12,18,30,418.0,50.0,4.2,16.0,123.0,40.1,29.57
2016,6,12,18,45,318.5,39.0,4.05,15.5,84.5,31.64,21.62
2016,6,12,19,0,219.0,28.0,3.9,15.0,46.0,21.79,11.16
2016,6,12,19,15,109.5,14.0,3.9,14.5,23.0,11.95,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,26.02,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,92.33,52.74
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,162.45,122.51
2016,6,13,5,45,398.0,47.0,4.15,11.5,118.0,226.93,180.8
2016,6,13,6,0,488.0,56.0,4.3,12.0,161.0,300.82,246.45
2016,6,13,6,15,280.0,88.0,4.3,12.5,151.5,253.82,210.76
2016,6,13,6,30,72.0,120.0,4.3,13.0,142.0,157.12,129.26
2016,6,13,6,45,81.5,141.0,4.3,13.5,170.5,186.64,154.22
2016,6,13,7,0,91.0,162.0,4.3,14.0,199.0,216.78,179.0
2016,6,13,7,15,125.0,185.5,4.3,14.5,243.5,280.2,230.99
2016,6,13,7,30,159.0,209.0,4.3,15.0,288.0,334.1,274.19
2016,6,13,7,45,480.5,151.0,4.3,15.5,423.0,555.59,454.78
2016,6,13,8,0,802.0,93.0,4.3,16.0,558.0,773.19,619.33
2016,6,13,8,15,590.0,178.0,4.4,16.0,535.5,716.1,572.89
2016,6,13,8,30,378.0,263.0,4.5,16.0,513.0,612.58,489.69
2016,6,13,8,45,622.0,182.5,4.6,16.5,626.0,780.24,619.32
2016,6,13,9,0,866.0,102.0,4.7,17.0,739.0,912.93,712.54
2016,6,13,9,15,877.0,104.0,4.8,17.0,778.0,938.41,729.01
2016,6,13,9,30,888.0,106.0,4.9,17.0,817.0,960.66,743.95
2016,6,13,9,45,901.0,105.0,5.0,17.5,851.5,978.28,754.27
2016,6,13,10,0,914.0,104.0,5.1,18.0,886.0,992.44,762.23
2016,6,13,10,15,920.0,105.5,5.2,18.0,914.0,998.78,766.35
2016,6,13,10,30,926.0,107.0,5.3,18.0,942.0,1001.3,767.97
2016,6,13,10,45,930.5,108.0,5.4,18.0,963.0,998.02,765.68
2016,6,13,11,0,935.0,109.0,5.5,18.0,984.0,990.88,760.81
2016,6,13,11,15,938.0,109.5,5.65,18.0,997.5,978.02,752.37
2016,6,13,11,30,941.0,110.0,5.8,18.0,1011.0,961.43,741.33
2016,6,13,11,45,940.5,112.0,5.95,18.0,1017.0,939.43,726.45
2016,6,13,12,0,940.0,114.0,6.1,18.0,1023.0,914.02,709.08
2016,6,13,12,15,939.5,114.0,6.15,18.0,1021.5,883.64,687.56
2016,6,13,12,30,939.0,114.0,6.2,18.0,1020.0,850.23,663.8
2016,6,13,12,45,936.0,114.5,6.3,18.0,1010.5,812.44,636.92
2016,6,13,13,0,933.0,115.0,6.4,18.0,1001.0,772.05,607.26
2016,6,13,13,15,929.5,114.5,6.35,18.0,985.0,728.09,572.65
2016,6,13,13,30,926.0,114.0,6.3,18.0,969.0,681.9,535.68
2016,6,13,13,45,918.5,114.5,6.3,18.0,945.0,632.11,495.26
2016,6,13,14,0,911.0,115.0,6.3,18.0,921.0,580.83,452.69
2016,6,13,14,15,904.5,113.5,6.3,17.5,891.5,527.3,408.05
2016,6,13,14,30,898.0,112.0,6.3,17.0,862.0,472.67,361.16
2016,6,13,14,45,886.0,112.0,6.3,17.0,826.0,416.22,310.99
2016,6,13,15,0,874.0,112.0,6.3,17.0,790.0,359.73,259.96
2016,6,13,15,15,862.5,109.5,6.2,16.5,749.0,301.83,208.11
2016,6,13,15,30,851.0,107.0,6.1,16.0,708.0,244.38,157.93
2016,6,13,15,45,841.0,102.5,6.1,16.0,664.5,178.57,104.95
2016,6,13,16,0,831.0,98.0,6.1,16.0,621.0,120.73,68.27
2016,6,13,16,15,812.0,94.5,6.05,15.5,573.0,71.33,56.74
2016,6,13,16,30,793.0,91.0,6.0,15.0,525.0,69.99,55.9
2016,6,13,16,45,574.5,128.0,6.0,15.0,426.5,87.21,71.18
2016,6,13,17,0,356.0,165.0,6.0,15.0,328.0,115.26,95.97
2016,6,13,17,15,408.5,135.0,5.9,14.5,301.0,93.15,77.02
2016,6,13,17,30,461.0,105.0,5.8,14.0,274.0,75.17,61.47
2016,6,13,17,45,527.5,83.5,5.75,14.0,248.5,63.05,50.8
2016,6,13,18,0,594.0,62.0,5.7,14.0,223.0,48.35,37.68
2016,6,13,18,15,527.5,55.0,5.55,13.5,176.0,43.5,33.27
2016,6,13,18,30,461.0,48.0,5.4,13.0,129.0,38.59,28.62
2016,6,13,18,45,350.0,38.5,5.3,13.0,88.5,31.29,21.58
2016,6,13,19,0,239.0,29.0,5.2,13.0,48.0,23.92,13.08
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.0,12.38,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.5,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,13.0,3.8,10.0,14.0,25.93,0.0
2016,6,14,5,15,192.0,25.5,3.85,10.5,45.0,93.43,53.34
2016,6,14,5,30,317.0,38.0,3.9,11.0,76.0,165.15,124.44
2016,6,14,5,45,419.5,45.5,3.95,11.5,120.5,233.47,185.78
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,312.38,255.46
2016,6,14,6,15,578.0,59.0,3.95,12.5,213.0,376.28,311.8
2016,6,14,6,30,634.0,65.0,3.9,13.0,261.0,444.7,369.97
2016,6,14,6,45,681.0,68.0,3.85,13.5,313.0,506.12,420.61
2016,6,14,7,0,728.0,71.0,3.8,14.0,365.0,572.45,473.25
2016,6,14,7,15,756.0,74.5,3.75,14.5,415.0,628.21,515.74
2016,6,14,7,30,784.0,78.0,3.7,15.0,465.0,683.97,555.61
2016,6,14,7,45,807.0,80.5,3.7,15.5,514.5,734.32,590.24
2016,6,14,8,0,830.0,83.0,3.7,16.0,564.0,776.18,617.9
2016,6,14,8,15,845.5,85.5,3.7,16.0,610.5,817.26,645.75
2016,6,14,8,30,861.0,88.0,3.7,16.0,657.0,856.17,671.73
2016,6,14,8,45,873.0,90.0,3.7,16.5,699.5,888.96,691.82
2016,6,14,9,0,885.0,92.0,3.7,17.0,742.0,918.92,709.75
2016,6,14,9,15,894.0,94.0,3.75,17.0,780.5,943.04,725.17
2016,6,14,9,30,903.0,96.0,3.8,17.0,819.0,963.82,738.34
2016,6,14,9,45,624.5,241.5,3.85,17.5,751.0,873.06,671.39
2016,6,14,10,0,346.0,387.0,3.9,18.0,683.0,729.91,560.46
2016,6,14,10,15,630.0,248.5,4.05,18.0,808.5,883.61,678.37
2016,6,14,10,30,914.0,110.0,4.2,18.0,934.0,992.65,754.15
2016,6,14,10,45,918.5,110.5,4.35,18.5,954.0,988.96,749.52
2016,6,14,11,0,923.0,111.0,4.5,19.0,974.0,981.48,743.63
2016,6,14,11,15,925.0,112.0,4.6,19.0,987.5,968.36,735.06
2016,6,14,11,30,927.0,113.0,4.7,19.0,1001.0,951.57,724.02
2016,6,14,11,45,928.5,113.0,4.85,19.0,1006.5,929.86,709.94
2016,6,14,12,0,930.0,113.0,5.0,19.0,1012.0,904.75,693.4
2016,6,14,12,15,929.5,113.0,5.1,18.5,1010.5,874.74,674.27
2016,6,14,12,30,929.0,113.0,5.2,18.0,1009.0,841.73,652.8
2016,6,14,12,45,715.0,252.5,5.3,18.0,938.5,772.32,599.38
2016,6,14,13,0,501.0,392.0,5.4,18.0,868.0,697.94,539.93
2016,6,14,13,15,509.0,379.0,5.5,17.5,856.0,663.65,515.61
2016,6,14,13,30,517.0,366.0,5.6,17.0,844.0,627.68,489.19
2016,6,14,13,45,520.5,351.0,5.75,17.0,822.5,585.95,456.91
2016,6,14,14,0,524.0,336.0,5.9,17.0,801.0,543.13,423.0
2016,6,14,14,15,503.5,326.0,5.85,16.5,760.0,491.33,381.83
2016,6,14,14,30,483.0,316.0,5.8,16.0,719.0,441.07,341.1
2016,6,14,14,45,684.5,208.0,5.8,16.0,753.5,404.66,306.23
2016,6,14,15,0,886.0,100.0,5.8,16.0,788.0,355.67,257.25
2016,6,14,15,15,875.5,98.0,5.7,15.5,748.0,297.87,205.17
2016,6,14,15,30,865.0,96.0,5.6,15.0,708.0,240.37,154.63
2016,6,14,15,45,606.0,175.5,5.6,15.0,591.0,191.07,125.6
2016,6,14,16,0,347.0,255.0,5.6,15.0,474.0,188.46,139.24
2016,6,14,16,15,445.0,205.5,5.6,15.0,464.0,128.91,106.67
2016,6,14,16,30,543.0,156.0,5.6,15.0,454.0,103.16,84.76
2016,6,14,16,45,651.0,117.0,5.6,15.0,440.0,80.64,65.41
2016,6,14,17,0,759.0,78.0,5.6,15.0,426.0,62.57,49.76
2016,6,14,17,15,518.5,106.0,5.5,14.5,331.0,75.71,61.66
2016,6,14,17,30,278.0,134.0,5.4,14.0,236.0,95.87,79.8
2016,6,14,17,45,255.5,117.0,5.35,13.5,199.5,84.92,70.36
2016,6,14,18,0,233.0,100.0,5.3,13.0,163.0,73.61,60.4
2016,6,14,18,15,206.5,81.5,5.1,12.5,129.0,60.92,48.97
2016,6,14,18,30,180.0,63.0,4.9,12.0,95.0,47.87,36.99
2016,6,14,18,45,133.5,46.0,4.7,12.0,65.5,35.42,25.29
2016,6,14,19,0,87.0,29.0,4.5,12.0,36.0,22.71,12.32
2016,6,14,19,15,43.5,14.5,4.5,11.5,18.0,11.6,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,12.8,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,86.35,49.1
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,167.85,126.92
2016,6,15,5,45,422.5,45.5,4.45,10.5,121.0,234.23,187.2
2016,6,15,6,0,519.0,53.0,4.6,11.0,165.0,310.54,255.33
2016,6,15,6,15,575.5,59.5,4.7,11.5,213.0,375.06,312.83
2016,6,15,6,30,632.0,66.0,4.8,12.0,261.0,444.2,372.43
2016,6,15,6,45,677.5,69.5,4.9,12.5,312.5,507.28,425.32
2016,6,15,7,0,723.0,73.0,5.0,13.0,364.0,570.88,477.02
2016,6,15,7,15,666.5,94.5,5.1,13.5,390.5,591.1,491.53
2016,6,15,7,30,610.0,116.0,5.2,14.0,417.0,601.62,497.75
2016,6,15,7,45,719.0,100.0,5.3,14.5,490.5,687.94,564.21
2016,6,15,8,0,828.0,84.0,5.4,15.0,564.0,782.59,633.59
2016,6,15,8,15,843.5,86.5,5.5,15.0,610.5,816.2,656.97
2016,6,15,8,30,859.0,89.0,5.6,15.0,657.0,855.07,684.44
2016,6,15,8,45,873.0,90.0,5.7,15.5,700.0,888.51,706.39
2016,6,15,9,0,887.0,91.0,5.8,16.0,743.0,919.23,726.22
2016,6,15,9,15,896.5,93.0,5.85,16.0,781.0,943.91,742.74
2016,6,15,9,30,906.0,95.0,5.9,16.0,819.0,965.25,756.91
2016,6,15,9,45,908.5,99.0,6.0,16.5,850.5,978.55,764.22
2016,6,15,10,0,911.0,103.0,6.1,17.0,882.0,988.05,768.94
2016,6,15,10,15,917.0,104.0,6.15,17.0,909.0,994.0,772.45
2016,6,15,10,30,923.0,105.0,6.2,17.0,936.0,996.17,773.4
2016,6,15,10,45,927.0,105.5,6.3,17.0,956.5,992.09,770.35
2016,6,15,11,0,931.0,106.0,6.4,17.0,977.0,984.2,764.7
2016,6,15,11,15,934.0,106.5,6.45,17.0,991.0,971.58,755.51
2016,6,15,11,30,937.0,107.0,6.5,17.0,1005.0,955.23,743.75
2016,6,15,11,45,939.0,107.0,6.55,17.0,1011.0,933.9,728.48
2016,6,15,12,0,941.0,107.0,6.6,17.0,1017.0,909.12,710.74
2016,6,15,12,15,941.0,107.0,6.6,17.0,1016.0,879.35,689.16
2016,6,15,12,30,941.0,107.0,6.6,17.0,1015.0,846.51,665.32
2016,6,15,12,45,929.5,113.0,6.6,17.0,1004.0,806.97,636.47
2016,6,15,13,0,918.0,119.0,6.6,17.0,993.0,765.3,605.13
2016,6,15,13,15,678.0,251.0,6.55,17.0,890.5,675.6,531.86
2016,6,15,13,30,438.0,383.0,6.5,17.0,788.0,590.91,462.81
2016,6,15,13,45,454.0,367.0,6.5,17.0,778.0,559.33,437.93
2016,6,15,14,0,470.0,351.0,6.5,17.0,768.0,525.6,410.61
2016,6,15,14,15,495.5,328.0,6.45,16.5,754.5,489.31,381.23
2016,6,15,14,30,521.0,305.0,6.4,16.0,741.0,450.0,348.38
2016,6,15,14,45,391.5,332.0,6.35,16.0,652.0,389.01,299.48
2016,6,15,15,0,262.0,359.0,6.3,16.0,563.0,336.81,259.05
2016,6,15,15,15,565.5,227.0,6.2,16.0,637.0,299.78,217.46
2016,6,15,15,30,869.0,95.0,6.1,16.0,711.0,241.21,154.73
2016,6,15,15,45,861.0,90.5,6.1,16.0,667.5,182.69,107.35
2016,6,15,16,0,853.0,86.0,6.1,16.0,624.0,124.7,70.34
2016,6,15,16,15,835.5,83.0,5.95,15.5,576.5,73.44,58.57
2016,6,15,16,30,818.0,80.0,5.8,15.0,529.0,62.76,49.57
2016,6,15,16,45,797.5,76.0,5.7,14.5,479.5,60.63,47.98
2016,6,15,17,0,777.0,72.0,5.6,14.0,430.0,58.38,46.26
2016,6,15,17,15,746.5,68.5,5.4,13.5,379.0,56.27,44.64
2016,6,15,17,30,716.0,65.0,5.2,13.0,328.0,54.12,42.94
2016,6,15,17,45,674.0,60.0,5.05,13.0,278.0,50.6,39.88
2016,6,15,18,0,632.0,55.0,4.9,13.0,228.0,47.03,36.66
2016,6,15,18,15,569.0,49.0,4.5,12.5,180.5,38.93,29.34
2016,6,15,18,30,506.0,43.0,4.1,12.0,133.0,34.61,25.24
2016,6,15,18,45,408.5,34.5,3.75,11.5,92.5,28.02,18.92
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,21.36,11.43
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,10.5,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,11.95,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,84.06,47.07
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,165.31,123.5
2016,6,16,5,45,410.0,45.0,0.75,11.5,117.0,228.39,179.63
2016,6,16,6,0,495.0,54.0,0.8,12.0,159.0,300.4,242.01
2016,6,16,6,15,551.5,60.5,0.7,12.5,206.5,363.66,295.43
2016,6,16,6,30,608.0,67.0,0.6,13.0,254.0,431.56,350.12
2016,6,16,6,45,401.0,113.5,0.5,13.5,246.0,382.94,310.6
2016,6,16,7,0,194.0,160.0,0.4,14.0,238.0,292.95,237.35
2016,6,16,7,15,262.0,173.5,0.4,14.5,293.5,374.79,302.07
2016,6,16,7,30,330.0,187.0,0.4,15.0,349.0,449.18,357.68
2016,6,16,7,45,308.5,213.5,0.4,15.5,378.0,473.08,372.53
2016,6,16,8,0,287.0,240.0,0.4,16.0,407.0,494.06,385.35
2016,6,16,8,15,153.5,238.5,0.45,16.0,329.0,371.54,291.27
2016,6,16,8,30,20.0,237.0,0.5,16.0,251.0,226.11,176.66
2016,6,16,8,45,16.0,234.0,0.55,16.5,246.0,218.94,171.15
2016,6,16,9,0,12.0,231.0,0.6,17.0,241.0,211.87,164.92
2016,6,16,9,15,40.0,295.5,0.7,17.5,328.0,314.77,244.11
2016,6,16,9,30,68.0,360.0,0.8,18.0,415.0,405.33,310.73
2016,6,16,9,45,205.0,374.0,0.95,18.5,548.0,566.02,429.31
2016,6,16,10,0,342.0,388.0,1.1,19.0,681.0,726.92,541.63
2016,6,16,10,15,241.5,417.5,1.25,19.0,627.5,656.68,489.74
2016,6,16,10,30,141.0,447.0,1.4,19.0,574.0,568.29,426.35
2016,6,16,10,45,94.5,430.5,1.55,19.5,516.5,486.76,367.47
2016,6,16,11,0,48.0,414.0,1.7,20.0,459.0,422.98,319.91
2016,6,16,11,15,139.0,446.5,1.9,20.0,579.0,547.91,413.44
2016,6,16,11,30,230.0,479.0,2.1,20.0,699.0,652.65,489.12
2016,6,16,11,45,244.0,468.5,2.3,20.5,703.5,654.63,489.8
2016,6,16,12,0,258.0,458.0,2.5,21.0,708.0,643.31,482.03
2016,6,16,12,15,283.0,464.0,2.7,21.0,738.0,653.7,490.39
2016,6,16,12,30,308.0,470.0,2.9,21.0,768.0,661.05,496.35
2016,6,16,12,45,618.0,286.5,3.1,21.0,877.0,727.02,550.41
2016,6,16,13,0,928.0,103.0,3.3,21.0,986.0,759.9,579.26
2016,6,16,13,15,925.0,102.5,3.45,21.0,970.0,716.78,547.29
2016,6,16,13,30,922.0,102.0,3.6,21.0,954.0,671.4,513.27
2016,6,16,13,45,919.5,99.5,3.8,21.0,932.0,622.64,475.89
2016,6,16,14,0,917.0,97.0,4.0,21.0,910.0,571.97,435.82
2016,6,16,14,15,910.5,96.0,4.1,20.5,881.0,518.82,393.07
2016,6,16,14,30,904.0,95.0,4.2,20.0,852.0,464.56,347.93
2016,6,16,14,45,692.0,189.0,4.35,20.0,754.0,394.89,292.47
2016,6,16,15,0,480.0,283.0,4.5,20.0,656.0,350.05,258.38
2016,6,16,15,15,309.0,306.0,4.55,20.0,541.5,292.72,216.61
2016,6,16,15,30,138.0,329.0,4.6,20.0,427.0,256.14,193.78
2016,6,16,15,45,123.5,305.5,4.7,20.0,389.5,225.0,170.38
2016,6,16,16,0,109.0,282.0,4.8,20.0,352.0,205.28,157.15
2016,6,16,16,15,220.5,248.5,4.8,19.5,375.0,167.61,137.31
2016,6,16,16,30,332.0,215.0,4.8,19.0,398.0,142.48,116.83
2016,6,16,16,45,245.5,203.5,4.8,18.5,331.5,135.54,111.56
2016,6,16,17,0,159.0,192.0,4.8,18.0,265.0,134.02,110.87
2016,6,16,17,15,436.0,126.5,4.65,17.5,294.5,87.83,71.43
2016,6,16,17,30,713.0,61.0,4.5,17.0,324.0,50.94,39.44
2016,6,16,17,45,673.0,56.5,4.4,17.0,275.0,47.75,36.71
2016,6,16,18,0,633.0,52.0,4.3,17.0,226.0,44.5,33.83
2016,6,16,18,15,572.0,46.0,3.95,16.5,179.0,39.78,29.6
2016,6,16,18,30,511.0,40.0,3.6,16.0,132.0,32.17,22.67
2016,6,16,18,45,417.0,32.5,3.25,15.5,92.0,26.35,17.14
2016,6,16,19,0,323.0,25.0,2.9,15.0,52.0,20.5,10.59
2016,6,16,19,15,161.5,12.5,2.65,14.5,26.0,10.07,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,5.97,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.0,21.5,18.08,6.38
2016,6,17,5,30,0.0,36.0,1.5,13.0,36.0,31.35,20.28
2016,6,17,5,45,6.5,54.0,1.7,13.5,55.5,50.46,37.01
2016,6,17,6,0,13.0,72.0,1.9,14.0,75.0,69.98,54.0
2016,6,17,6,15,20.0,91.5,1.95,14.5,97.0,98.1,78.1
2016,6,17,6,30,27.0,111.0,2.0,15.0,119.0,121.75,98.07
2016,6,17,6,45,31.0,130.5,2.05,15.5,142.0,144.16,116.57
2016,6,17,7,0,35.0,150.0,2.1,16.0,165.0,166.8,134.88
2016,6,17,7,15,404.5,110.5,2.1,16.0,309.0,418.23,343.9
2016,6,17,7,30,774.0,71.0,2.1,16.0,453.0,666.62,535.27
2016,6,17,7,45,792.5,74.5,2.15,16.5,500.5,714.33,565.73
2016,6,17,8,0,811.0,78.0,2.2,17.0,548.0,753.55,591.13
2016,6,17,8,15,826.5,80.5,2.3,17.5,593.5,794.16,617.56
2016,6,17,8,30,842.0,83.0,2.4,18.0,639.0,832.69,642.16
2016,6,17,8,45,493.5,214.0,2.5,18.5,545.5,689.25,535.25
2016,6,17,9,0,145.0,345.0,2.6,19.0,452.0,481.5,373.14
2016,6,17,9,15,130.5,362.5,2.7,19.0,462.5,486.07,376.54
2016,6,17,9,30,116.0,380.0,2.8,19.0,473.0,489.36,377.88
2016,6,17,9,45,127.0,399.0,2.95,19.5,505.0,517.29,397.61
2016,6,17,10,0,138.0,418.0,3.1,20.0,537.0,544.4,416.45
2016,6,17,10,15,101.5,416.5,3.25,20.0,506.0,487.04,373.11
2016,6,17,10,30,65.0,415.0,3.4,20.0,475.0,447.26,342.56
2016,6,17,10,45,40.0,348.0,3.6,20.5,385.0,355.57,272.99
2016,6,17,11,0,15.0,281.0,3.8,21.0,295.0,255.21,195.66
2016,6,17,11,15,16.5,298.5,3.95,21.0,314.5,271.12,208.03
2016,6,17,11,30,18.0,316.0,4.1,21.0,334.0,286.7,219.86
2016,6,17,11,45,16.0,293.5,4.3,21.0,309.5,264.02,202.46
2016,6,17,12,0,14.0,271.0,4.5,21.0,285.0,241.67,185.34
2016,6,17,12,15,7.5,204.5,4.6,21.0,212.5,178.56,136.29
2016,6,17,12,30,1.0,138.0,4.7,21.0,140.0,116.68,87.61
2016,6,17,12,45,4.5,161.0,4.85,21.0,166.0,138.38,104.92
2016,6,17,13,0,8.0,184.0,5.0,21.0,192.0,159.59,121.72
2016,6,17,13,15,10.5,219.5,5.1,21.0,230.0,189.86,145.5
2016,6,17,13,30,13.0,255.0,5.2,21.0,268.0,219.3,168.52
2016,6,17,13,45,6.5,187.5,5.3,21.0,194.0,159.21,121.52
2016,6,17,14,0,0.0,120.0,5.4,21.0,120.0,99.92,74.67
2016,6,17,14,15,0.0,92.5,5.45,20.5,92.5,77.23,56.78
2016,6,17,14,30,0.0,65.0,5.5,20.0,65.0,54.25,38.45
2016,6,17,14,45,0.0,84.5,5.55,20.0,84.5,70.54,51.71
2016,6,17,15,0,0.0,104.0,5.6,20.0,104.0,86.51,64.71
2016,6,17,15,15,0.0,95.5,5.55,19.5,95.5,79.58,59.37
2016,6,17,15,30,0.0,87.0,5.5,19.0,87.0,72.48,53.85
2016,6,17,15,45,0.0,123.0,5.45,19.0,123.5,101.1,77.33
2016,6,17,16,0,0.0,159.0,5.4,19.0,160.0,127.56,99.04
2016,6,17,16,15,38.0,195.0,5.3,18.5,216.5,143.35,117.5
2016,6,17,16,30,76.0,231.0,5.2,18.0,273.0,163.38,135.11
2016,6,17,16,45,38.0,180.0,5.15,17.5,201.0,132.48,109.39
2016,6,17,17,0,0.0,129.0,5.1,17.0,129.0,102.81,84.35
2016,6,17,17,15,0.0,99.5,4.95,16.5,99.5,80.82,65.61
2016,6,17,17,30,0.0,70.0,4.8,16.0,70.0,58.04,45.87
2016,6,17,17,45,0.0,59.5,4.65,15.5,59.5,49.28,38.29
2016,6,17,18,0,0.0,49.0,4.5,15.0,49.0,40.53,30.58
2016,6,17,18,15,0.0,38.5,4.25,14.5,38.5,31.8,22.76
2016,6,17,18,30,0.0,28.0,4.0,14.0,28.0,23.09,14.84
2016,6,17,18,45,0.0,19.5,3.8,14.0,19.5,16.06,8.33
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,9.04,1.57
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,4.51,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,36.43,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,108.02,59.54
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,182.98,136.05
2016,6,18,5,45,476.0,39.0,2.05,12.5,121.5,246.82,194.11
2016,6,18,6,0,560.0,46.0,2.2,13.0,165.0,319.41,258.26
2016,6,18,6,15,615.0,51.5,2.25,13.5,214.0,382.07,313.01
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,451.15,370.95
2016,6,18,6,45,709.0,61.0,2.35,15.0,314.0,512.76,420.09
2016,6,18,7,0,748.0,65.0,2.4,16.0,365.0,576.16,468.59
2016,6,18,7,15,776.0,68.5,2.35,16.0,416.5,632.73,511.42
2016,6,18,7,30,804.0,72.0,2.3,16.0,468.0,689.31,551.43
2016,6,18,7,45,825.5,75.0,2.3,16.5,518.0,733.22,580.28
2016,6,18,8,0,847.0,78.0,2.3,17.0,568.0,782.13,612.19
2016,6,18,8,15,863.5,80.5,2.25,17.5,615.5,824.75,638.53
2016,6,18,8,30,880.0,83.0,2.2,18.0,663.0,865.23,662.87
2016,6,18,8,45,893.0,85.0,2.15,18.5,707.5,899.6,682.59
2016,6,18,9,0,906.0,87.0,2.1,19.0,752.0,931.12,700.12
2016,6,18,9,15,916.5,88.5,2.05,19.5,791.5,956.69,713.48
2016,6,18,9,30,927.0,90.0,2.0,20.0,831.0,978.92,724.54
2016,6,18,9,45,931.0,93.5,1.95,20.5,864.0,993.57,730.63
2016,6,18,10,0,935.0,97.0,1.9,21.0,897.0,1004.38,734.34
2016,6,18,10,15,941.0,98.0,1.85,21.0,925.0,1010.63,736.62
2016,6,18,10,30,947.0,99.0,1.8,21.0,953.0,1013.0,736.57
2016,6,18,10,45,953.0,99.0,1.8,21.5,974.5,1010.45,732.8
2016,6,18,11,0,959.0,99.0,1.8,22.0,996.0,1003.96,726.72
2016,6,18,11,15,961.5,99.5,1.8,22.0,1009.5,990.78,717.93
2016,6,18,11,30,964.0,100.0,1.8,22.0,1023.0,973.77,706.85
2016,6,18,11,45,966.0,100.0,1.8,22.5,1030.0,952.15,691.56
2016,6,18,12,0,968.0,100.0,1.8,23.0,1037.0,926.95,674.09
2016,6,18,12,15,968.0,100.0,1.85,23.0,1036.0,896.66,655.2
2016,6,18,12,30,968.0,100.0,1.9,23.0,1035.0,863.19,634.1
2016,6,18,12,45,968.5,98.5,2.0,23.0,1027.0,825.78,610.64
2016,6,18,13,0,969.0,97.0,2.1,23.0,1019.0,785.44,584.86
2016,6,18,13,15,967.0,96.5,2.15,23.0,1003.5,741.42,553.67
2016,6,18,13,30,965.0,96.0,2.2,23.0,988.0,694.93,519.84
2016,6,18,13,45,961.0,95.0,2.25,23.5,965.5,644.57,481.31
2016,6,18,14,0,957.0,94.0,2.3,24.0,943.0,592.32,440.33
2016,6,18,14,15,951.5,93.0,2.3,24.0,914.0,537.65,396.99
2016,6,18,14,30,946.0,92.0,2.3,24.0,885.0,481.69,351.27
2016,6,18,14,45,938.0,91.0,2.3,24.0,849.5,423.72,302.69
2016,6,18,15,0,930.0,90.0,2.3,24.0,814.0,365.21,252.53
2016,6,18,15,15,920.0,88.5,2.3,23.5,773.5,305.52,201.47
2016,6,18,15,30,910.0,87.0,2.3,23.0,733.0,246.02,151.41
2016,6,18,15,45,895.0,85.5,2.35,23.0,687.5,186.26,105.0
2016,6,18,16,0,880.0,84.0,2.4,23.0,642.0,127.75,68.95
2016,6,18,16,15,863.0,81.5,2.4,22.5,593.5,72.94,56.43
2016,6,18,16,30,846.0,79.0,2.4,22.0,545.0,71.18,55.3
2016,6,18,16,45,822.5,76.5,2.4,22.0,494.0,61.3,47.08
2016,6,18,17,0,799.0,74.0,2.4,22.0,443.0,60.09,46.22
2016,6,18,17,15,768.0,70.0,2.2,21.5,391.0,57.62,44.35
2016,6,18,17,30,737.0,66.0,2.0,21.0,339.0,55.08,42.38
2016,6,18,17,45,694.5,61.0,1.85,20.5,288.0,51.56,39.5
2016,6,18,18,0,652.0,56.0,1.7,20.0,237.0,47.98,36.46
2016,6,18,18,15,589.0,50.0,1.65,19.0,188.5,39.81,29.33
2016,6,18,18,30,526.0,44.0,1.6,18.0,140.0,35.49,25.4
2016,6,18,18,45,428.0,35.5,1.55,17.0,98.0,28.9,19.26
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,22.24,12.07
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,10.92,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,139.0,11.0,1.3,13.0,15.0,39.58,0.0
2016,6,19,5,15,277.5,21.5,1.55,13.5,48.0,113.02,61.08
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,190.62,140.42
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,255.57,198.94
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,327.05,261.46
2016,6,19,6,15,636.5,51.5,2.45,16.5,219.5,392.29,317.82
2016,6,19,6,30,690.0,57.0,2.5,17.0,269.0,461.64,375.41
2016,6,19,6,45,726.5,61.0,2.6,17.5,320.0,522.73,424.58
2016,6,19,7,0,763.0,65.0,2.7,18.0,371.0,585.34,473.13
2016,6,19,7,15,789.5,68.5,2.75,18.5,422.0,641.55,514.99
2016,6,19,7,30,816.0,72.0,2.8,19.0,473.0,697.61,553.87
2016,6,19,7,45,835.0,75.0,2.85,20.0,522.5,740.09,580.71
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,787.35,610.42
2016,6,19,8,15,869.0,80.0,2.8,21.5,618.5,828.39,635.33
2016,6,19,8,30,884.0,82.0,2.7,22.0,665.0,867.2,658.17
2016,6,19,8,45,754.0,145.0,2.65,22.5,665.0,855.89,646.77
2016,6,19,9,0,624.0,208.0,2.6,23.0,665.0,818.38,617.34
2016,6,19,9,15,774.0,149.5,2.45,23.5,746.5,899.94,670.05
2016,6,19,9,30,924.0,91.0,2.3,24.0,828.0,977.02,716.13
2016,6,19,9,45,937.0,88.5,2.2,24.5,863.0,993.82,722.54
2016,6,19,10,0,950.0,86.0,2.1,25.0,898.0,1007.09,727.23
2016,6,19,10,15,955.0,87.0,1.95,25.0,925.0,1012.65,727.85
2016,6,19,10,30,960.0,88.0,1.8,25.0,952.0,1014.29,726.05
2016,6,19,10,45,962.5,89.5,1.7,25.5,972.5,1010.1,719.93
2016,6,19,11,0,965.0,91.0,1.6,26.0,993.0,1001.94,711.5
2016,6,19,11,15,967.5,91.5,1.6,26.0,1007.0,988.88,703.0
2016,6,19,11,30,970.0,92.0,1.6,26.0,1021.0,971.99,692.23
2016,6,19,11,45,966.5,95.5,1.65,26.5,1026.0,948.8,676.92
2016,6,19,12,0,963.0,99.0,1.7,27.0,1031.0,922.15,659.46
2016,6,19,12,15,963.0,99.0,1.85,27.0,1030.0,892.08,642.14
2016,6,19,12,30,963.0,99.0,2.0,27.0,1029.0,858.83,622.42
2016,6,19,12,45,950.5,106.0,2.15,27.0,1017.5,818.94,597.93
2016,6,19,13,0,938.0,113.0,2.3,27.0,1006.0,776.84,571.09
2016,6,19,13,15,935.0,112.5,2.4,26.5,990.0,733.29,541.86
2016,6,19,13,30,932.0,112.0,2.5,26.0,974.0,687.44,509.99
2016,6,19,13,45,932.5,108.0,2.7,26.0,953.0,638.81,474.49
2016,6,19,14,0,933.0,104.0,2.9,26.0,932.0,587.96,435.98
2016,6,19,14,15,927.0,102.5,3.0,26.0,903.0,533.83,393.33
2016,6,19,14,30,921.0,101.0,3.1,26.0,874.0,478.51,348.34
2016,6,19,14,45,916.5,98.0,3.25,26.0,839.5,421.67,300.85
2016,6,19,15,0,912.0,95.0,3.4,26.0,805.0,363.96,251.45
2016,6,19,15,15,902.0,93.0,3.5,25.5,765.0,304.9,201.02
2016,6,19,15,30,892.0,91.0,3.6,25.0,725.0,246.06,151.6
2016,6,19,15,45,880.0,88.5,3.7,25.0,681.0,187.05,105.64
2016,6,19,16,0,868.0,86.0,3.8,25.0,637.0,128.96,69.59
2016,6,19,16,15,851.0,83.5,3.8,24.5,589.0,74.01,56.89
2016,6,19,16,30,834.0,81.0,3.8,24.0,541.0,63.63,48.48
2016,6,19,16,45,811.0,78.0,3.85,23.5,490.5,62.18,47.53
2016,6,19,17,0,788.0,75.0,3.9,23.0,440.0,60.66,46.51
2016,6,19,17,15,758.0,71.5,3.75,22.5,389.0,58.62,45.02
2016,6,19,17,30,728.0,68.0,3.6,22.0,338.0,56.55,43.46
2016,6,19,17,45,684.0,63.0,3.45,21.5,287.0,53.08,40.64
2016,6,19,18,0,640.0,58.0,3.3,21.0,236.0,45.52,34.14
2016,6,19,18,15,577.0,52.0,3.15,20.0,188.0,41.3,30.49
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,37.07,26.63
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.0,30.12,20.16
2016,6,19,19,0,323.0,28.0,2.8,18.0,56.0,23.09,12.65
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.0,11.34,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,68.5,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,137.0,12.0,2.6,11.0,16.0,39.89,0.0
2016,6,20,5,15,282.0,22.5,2.6,11.5,49.5,114.9,61.88
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,194.99,144.83
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,262.75,206.62
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,337.69,273.03
2016,6,20,6,15,661.5,51.0,2.6,13.5,225.0,403.7,330.62
2016,6,20,6,30,715.0,56.0,2.5,14.0,275.0,473.74,389.12
2016,6,20,6,45,755.0,59.5,2.45,15.0,328.0,537.54,439.64
2016,6,20,7,0,795.0,63.0,2.4,16.0,381.0,603.13,489.2
2016,6,20,7,15,821.0,66.0,2.4,16.5,433.0,659.8,531.03
2016,6,20,7,30,847.0,69.0,2.4,17.0,485.0,710.1,565.07
2016,6,20,7,45,867.0,71.5,2.45,18.0,535.5,760.18,597.33
2016,6,20,8,0,887.0,74.0,2.5,19.0,586.0,808.85,627.74
2016,6,20,8,15,902.0,76.0,2.55,19.5,634.0,851.03,654.16
2016,6,20,8,30,917.0,78.0,2.6,20.0,682.0,890.86,678.62
2016,6,20,8,45,929.0,79.5,2.65,21.0,726.5,924.83,697.46
2016,6,20,9,0,941.0,81.0,2.7,22.0,771.0,955.81,714.06
2016,6,20,9,15,949.5,83.0,2.7,22.5,810.0,980.87,727.53
2016,6,20,9,30,958.0,85.0,2.7,23.0,849.0,1002.39,738.66
2016,6,20,9,45,954.5,92.0,2.75,23.5,880.0,1014.15,743.93
2016,6,20,10,0,951.0,99.0,2.8,24.0,911.0,1021.71,746.64
2016,6,20,10,15,956.0,100.0,2.75,24.0,938.5,1027.11,748.61
2016,6,20,10,30,961.0,101.0,2.7,24.0,966.0,1028.56,748.18
2016,6,20,10,45,964.5,101.5,2.7,24.5,986.5,1024.12,743.13
2016,6,20,11,0,968.0,102.0,2.7,25.0,1007.0,1015.71,735.74
2016,6,20,11,15,969.5,102.5,2.8,25.0,1020.0,1001.52,727.13
2016,6,20,11,30,971.0,103.0,2.9,25.0,1033.0,983.52,716.1
2016,6,20,11,45,972.5,103.0,3.0,25.5,1039.0,961.34,700.97
2016,6,20,12,0,974.0,103.0,3.1,26.0,1045.0,935.59,683.52
2016,6,20,12,15,973.0,103.0,3.25,26.0,1043.5,904.34,664.04
2016,6,20,12,30,972.0,103.0,3.4,26.0,1042.0,869.95,642.25
2016,6,20,12,45,972.5,101.0,3.55,26.0,1033.5,832.02,617.8
2016,6,20,13,0,973.0,99.0,3.7,26.0,1025.0,791.16,591.03
2016,6,20,13,15,970.0,98.0,3.85,25.5,1008.5,745.94,559.83
2016,6,20,13,30,967.0,97.0,4.0,25.0,992.0,698.33,525.83
2016,6,20,13,45,962.0,96.5,4.15,25.0,969.0,647.74,487.5
2016,6,20,14,0,957.0,96.0,4.3,25.0,946.0,595.33,446.61
2016,6,20,14,15,951.0,95.0,4.4,24.5,916.0,540.45,403.27
2016,6,20,14,30,945.0,94.0,4.5,24.0,886.0,484.31,357.48
2016,6,20,14,45,935.5,93.5,4.65,24.0,850.5,426.22,308.12
2016,6,20,15,0,926.0,93.0,4.8,24.0,815.0,367.73,257.28
2016,6,20,15,15,916.0,91.0,4.8,23.5,774.5,307.89,205.29
2016,6,20,15,30,906.0,89.0,4.8,23.0,734.0,248.24,154.41
2016,6,20,15,45,890.5,88.0,4.85,23.0,688.5,188.95,107.72
2016,6,20,16,0,875.0,87.0,4.9,23.0,643.0,130.95,71.37
2016,6,20,16,15,858.0,84.5,4.85,22.5,594.5,74.76,58.02
2016,6,20,16,30,841.0,82.0,4.8,22.0,546.0,64.41,49.56
2016,6,20,16,45,644.5,115.0,4.8,21.5,451.0,78.95,62.27
2016,6,20,17,0,448.0,148.0,4.8,21.0,356.0,100.18,80.79
2016,6,20,17,15,260.5,147.0,4.65,20.0,264.5,103.46,84.19
2016,6,20,17,30,73.0,146.0,4.5,19.0,173.0,108.16,88.82
2016,6,20,17,45,65.5,125.5,4.4,18.5,147.0,93.97,76.82
2016,6,20,18,0,58.0,105.0,4.3,18.0,121.0,79.53,64.39
2016,6,20,18,15,48.5,84.5,4.15,17.5,96.5,64.86,51.47
2016,6,20,18,30,39.0,64.0,4.0,17.0,72.0,49.95,38.11
2016,6,20,18,45,22.5,46.0,3.9,16.5,50.5,36.43,25.77
2016,6,20,19,0,6.0,28.0,3.8,16.0,29.0,22.76,12.56
2016,6,20,19,15,3.0,14.0,3.8,15.5,14.5,11.56,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,12.0,15.0,35.47,0.0
2016,6,21,5,15,256.5,22.5,2.7,12.5,47.0,107.48,56.56
2016,6,21,5,30,396.0,33.0,2.7,13.0,79.0,184.34,136.29
2016,6,21,5,45,488.0,39.5,2.75,13.5,124.0,250.87,196.6
2016,6,21,6,0,580.0,46.0,2.8,14.0,169.0,326.96,263.59
2016,6,21,6,15,634.0,51.5,2.75,14.5,218.0,390.08,318.78
2016,6,21,6,30,688.0,57.0,2.7,15.0,267.0,459.55,376.94
2016,6,21,6,45,730.0,60.0,2.65,16.0,319.0,522.67,427.08
2016,6,21,7,0,772.0,63.0,2.6,17.0,371.0,587.8,476.52
2016,6,21,7,15,798.5,66.0,2.6,17.5,422.0,643.82,518.12
2016,6,21,7,30,825.0,69.0,2.6,18.0,473.0,693.58,552.04
2016,6,21,7,45,846.0,71.0,2.6,19.0,523.5,743.02,583.78
2016,6,21,8,0,867.0,73.0,2.6,20.0,574.0,791.22,613.73
2016,6,21,8,15,882.0,75.0,2.6,20.5,621.0,832.8,639.53
2016,6,21,8,30,897.0,77.0,2.6,21.0,668.0,872.12,663.36
2016,6,21,8,45,909.0,79.0,2.6,22.0,711.5,906.23,681.99
2016,6,21,9,0,921.0,81.0,2.6,23.0,755.0,937.4,698.37
2016,6,21,9,15,929.5,82.5,2.55,23.5,793.5,961.61,710.85
2016,6,21,9,30,938.0,84.0,2.5,24.0,832.0,982.38,721.03
2016,6,21,9,45,940.5,87.5,2.5,25.0,864.0,995.99,725.63
2016,6,21,10,0,943.0,91.0,2.5,26.0,896.0,1005.71,727.83
2016,6,21,10,15,948.0,92.0,2.45,26.5,923.5,1011.29,728.41
2016,6,21,10,30,953.0,93.0,2.4,27.0,951.0,1012.97,726.65
2016,6,21,10,45,955.5,94.5,2.4,27.5,971.0,1008.83,721.88
2016,6,21,11,0,958.0,96.0,2.4,28.0,991.0,1000.75,714.81
2016,6,21,11,15,960.0,96.5,2.4,28.0,1004.5,987.34,705.93
2016,6,21,11,30,962.0,97.0,2.4,28.0,1018.0,970.13,694.77
2016,6,21,11,45,962.0,98.0,2.45,28.5,1024.0,947.91,679.6
2016,6,21,12,0,962.0,99.0,2.5,29.0,1030.0,922.18,662.25
2016,6,21,12,15,961.5,99.0,2.6,29.0,1028.5,891.81,643.59
2016,6,21,12,30,961.0,99.0,2.7,29.0,1027.0,858.31,622.71
2016,6,21,12,45,955.0,101.5,2.85,29.0,1017.0,819.72,598.54
2016,6,21,13,0,949.0,104.0,3.0,29.0,1007.0,778.62,572.2
2016,6,21,13,15,945.5,103.5,3.15,29.0,991.0,734.44,541.38
2016,6,21,13,30,942.0,103.0,3.3,29.0,975.0,687.98,508.03
2016,6,21,13,45,937.5,102.0,3.45,29.0,952.0,638.44,471.44
2016,6,21,14,0,933.0,101.0,3.6,29.0,929.0,587.09,432.33
2016,6,21,14,15,927.0,99.5,3.75,28.5,900.0,533.04,390.72
2016,6,21,14,30,921.0,98.0,3.9,28.0,871.0,477.78,346.62
2016,6,21,14,45,913.0,96.5,4.1,28.0,836.0,420.81,299.14
2016,6,21,15,0,905.0,95.0,4.3,28.0,801.0,363.32,250.11
2016,6,21,15,15,894.5,93.0,4.45,27.5,761.0,304.55,200.12
2016,6,21,15,30,884.0,91.0,4.6,27.0,721.0,246.06,151.16
2016,6,21,15,45,870.5,89.0,4.75,26.5,676.5,187.65,105.98
2016,6,21,16,0,857.0,87.0,4.9,26.0,632.0,130.33,70.36
2016,6,21,16,15,840.0,84.5,5.0,25.0,584.5,74.45,57.15
2016,6,21,16,30,823.0,82.0,5.1,24.0,537.0,64.11,48.88
2016,6,21,16,45,801.0,78.5,5.2,23.5,487.0,62.35,47.68
2016,6,21,17,0,779.0,75.0,5.3,23.0,437.0,60.51,46.38
2016,6,21,17,15,749.0,71.5,5.3,22.0,386.0,58.49,45.0
2016,6,21,17,30,719.0,68.0,5.3,21.0,335.0,56.42,43.53
2016,6,21,17,45,677.5,63.0,5.3,20.0,285.0,52.99,40.81
2016,6,21,18,0,636.0,58.0,5.3,19.0,235.0,45.46,34.38
2016,6,21,18,15,573.5,51.5,5.15,18.0,187.0,40.86,30.35
2016,6,21,18,30,511.0,45.0,5.0,17.0,139.0,36.2,26.1
2016,6,21,18,45,415.0,36.5,4.85,16.5,98.0,29.65,19.94
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,23.05,12.83
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,11.32,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
