Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,11.0,15.0,37.32,0.0
2016,6,22,5,15,271.0,22.0,4.3,11.5,48.0,110.55,57.33
2016,6,22,5,30,416.0,32.0,4.3,12.0,81.0,189.59,140.72
2016,6,22,5,45,501.5,39.5,4.3,12.5,125.5,255.73,201.68
2016,6,22,6,0,587.0,47.0,4.3,13.0,170.0,330.82,268.76
2016,6,22,6,15,641.0,52.5,4.3,13.5,220.0,394.19,325.08
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,464.05,384.67
2016,6,22,6,45,732.5,62.0,4.3,14.5,321.5,526.04,435.82
2016,6,22,7,0,770.0,66.0,4.3,15.0,373.0,589.62,486.32
2016,6,22,7,15,796.5,69.5,4.3,15.5,424.5,646.22,529.6
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,702.65,569.86
2016,6,22,7,45,843.5,75.5,4.35,16.5,526.0,746.04,599.42
2016,6,22,8,0,864.0,78.0,4.4,17.0,576.0,794.33,632.14
2016,6,22,8,15,879.0,80.0,4.4,17.5,623.0,835.81,658.98
2016,6,22,8,30,894.0,82.0,4.4,18.0,670.0,875.03,683.8
2016,6,22,8,45,906.5,83.5,4.45,18.5,713.5,908.93,704.89
2016,6,22,9,0,919.0,85.0,4.5,19.0,757.0,939.93,723.81
2016,6,22,9,15,927.5,86.5,4.55,19.0,796.0,964.1,739.33
2016,6,22,9,30,936.0,88.0,4.6,19.0,835.0,984.83,752.55
2016,6,22,9,45,943.5,89.0,4.65,19.5,868.5,1000.48,760.85
2016,6,22,10,0,951.0,90.0,4.7,20.0,902.0,1012.39,766.7
2016,6,22,10,15,956.0,91.0,4.75,20.0,929.5,1018.05,769.92
2016,6,22,10,30,961.0,92.0,4.8,20.0,957.0,1019.79,770.63
2016,6,22,10,45,964.5,92.5,4.9,20.5,977.5,1015.62,766.37
2016,6,22,11,0,968.0,93.0,5.0,21.0,998.0,1007.5,759.56
2016,6,22,11,15,970.5,93.5,5.05,21.0,1011.5,994.53,750.65
2016,6,22,11,30,973.0,94.0,5.1,21.0,1025.0,977.7,739.19
2016,6,22,11,45,974.0,94.0,5.2,21.5,1031.5,955.31,722.88
2016,6,22,12,0,975.0,94.0,5.3,22.0,1038.0,929.36,704.14
2016,6,22,12,15,975.0,94.0,5.35,22.0,1037.5,899.15,683.51
2016,6,22,12,30,975.0,94.0,5.4,22.0,1037.0,865.73,660.54
2016,6,22,12,45,967.5,98.5,5.5,22.0,1027.0,827.33,634.17
2016,6,22,13,0,960.0,103.0,5.6,22.0,1017.0,786.39,605.72
2016,6,22,13,15,957.5,102.5,5.6,21.5,1001.5,742.48,573.41
2016,6,22,13,30,955.0,102.0,5.6,21.0,986.0,696.15,538.45
2016,6,22,13,45,950.0,101.5,5.7,21.0,963.0,646.13,499.01
2016,6,22,14,0,945.0,101.0,5.8,21.0,940.0,594.3,457.08
2016,6,22,14,15,939.0,100.0,5.8,21.0,911.0,540.02,411.85
2016,6,22,14,30,933.0,99.0,5.8,21.0,882.0,484.5,364.4
2016,6,22,14,45,925.5,97.5,5.85,21.0,847.0,427.04,314.28
2016,6,22,15,0,918.0,96.0,5.9,21.0,812.0,368.99,262.66
2016,6,22,15,15,907.5,94.0,5.9,20.5,771.5,309.44,210.04
2016,6,22,15,30,897.0,92.0,5.9,20.0,731.0,250.15,158.6
2016,6,22,15,45,885.0,89.5,5.9,19.5,686.5,190.8,111.03
2016,6,22,16,0,873.0,87.0,5.9,19.0,642.0,132.37,73.34
2016,6,22,16,15,855.5,84.5,5.85,18.5,593.5,74.96,59.15
2016,6,22,16,30,838.0,82.0,5.8,18.0,545.0,64.34,50.32
2016,6,22,16,45,815.5,78.5,5.75,18.0,494.5,62.56,48.96
2016,6,22,17,0,793.0,75.0,5.7,18.0,444.0,60.69,47.51
2016,6,22,17,15,762.5,71.0,5.65,17.0,392.5,58.26,45.74
2016,6,22,17,30,732.0,67.0,5.6,16.0,341.0,55.77,43.86
2016,6,22,17,45,688.0,62.5,5.55,15.5,289.5,52.67,41.3
2016,6,22,18,0,644.0,58.0,5.5,15.0,238.0,45.52,35.02
2016,6,22,18,15,581.5,52.0,5.4,14.5,189.5,41.3,31.21
2016,6,22,18,30,519.0,46.0,5.3,14.0,141.0,37.05,27.21
2016,6,22,18,45,418.0,37.5,5.2,13.5,99.0,30.51,20.97
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,23.92,13.77
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,11.75,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,132.0,11.0,3.6,10.0,14.0,37.65,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,47.0,111.54,56.71
2016,6,23,5,30,424.0,32.0,3.6,11.0,80.0,191.91,142.6
2016,6,23,5,45,514.0,38.5,3.65,11.5,125.5,259.06,204.56
2016,6,23,6,0,604.0,45.0,3.7,12.0,171.0,333.47,271.25
2016,6,23,6,15,658.0,50.0,3.7,12.5,221.0,399.43,329.73
2016,6,23,6,30,712.0,55.0,3.7,13.0,271.0,469.51,389.47
2016,6,23,6,45,751.5,58.0,3.75,14.0,323.5,532.27,440.48
2016,6,23,7,0,791.0,61.0,3.8,15.0,376.0,596.77,490.76
2016,6,23,7,15,817.0,64.0,3.8,15.5,428.0,647.76,529.42
2016,6,23,7,30,843.0,67.0,3.8,16.0,480.0,703.58,568.8
2016,6,23,7,45,864.0,69.5,3.8,16.5,530.5,754.39,603.44
2016,6,23,8,0,885.0,72.0,3.8,17.0,581.0,803.9,636.38
2016,6,23,8,15,899.0,74.0,3.8,17.5,628.5,845.32,662.85
2016,6,23,8,30,913.0,76.0,3.8,18.0,676.0,884.36,687.26
2016,6,23,8,45,924.5,77.5,3.8,19.0,719.5,917.96,706.18
2016,6,23,9,0,936.0,79.0,3.8,20.0,763.0,948.56,722.77
2016,6,23,9,15,943.5,80.5,3.8,20.5,801.0,972.24,735.83
2016,6,23,9,30,951.0,82.0,3.8,21.0,839.0,992.4,746.51
2016,6,23,9,45,951.5,86.0,3.85,21.5,871.0,1004.92,752.42
2016,6,23,10,0,952.0,90.0,3.9,22.0,903.0,1013.47,755.8
2016,6,23,10,15,956.0,91.0,3.95,22.0,929.0,1018.23,758.26
2016,6,23,10,30,960.0,92.0,4.0,22.0,955.0,1019.07,758.25
2016,6,23,10,45,961.5,93.0,4.1,22.5,974.5,1013.57,753.01
2016,6,23,11,0,963.0,94.0,4.2,23.0,994.0,1004.13,745.31
2016,6,23,11,15,964.0,94.5,4.3,23.0,1006.0,989.87,735.93
2016,6,23,11,30,965.0,95.0,4.4,23.0,1018.0,971.83,724.09
2016,6,23,11,45,965.5,94.5,4.55,23.5,1023.5,948.74,707.92
2016,6,23,12,0,966.0,94.0,4.7,24.0,1029.0,922.16,689.61
2016,6,23,12,15,965.0,94.0,4.85,24.0,1027.5,891.43,669.71
2016,6,23,12,30,964.0,94.0,5.0,24.0,1026.0,857.57,647.43
2016,6,23,12,45,960.5,94.5,5.2,24.0,1016.5,819.25,622.02
2016,6,23,13,0,957.0,95.0,5.4,24.0,1007.0,778.25,594.34
2016,6,23,13,15,954.5,94.5,5.55,23.5,991.5,734.59,563.3
2016,6,23,13,30,952.0,94.0,5.7,23.0,976.0,688.53,529.27
2016,6,23,13,45,949.0,92.5,5.85,23.0,954.0,639.14,490.67
2016,6,23,14,0,946.0,91.0,6.0,23.0,932.0,587.78,449.4
2016,6,23,14,15,940.5,90.0,6.05,22.5,903.0,533.83,405.5
2016,6,23,14,30,935.0,89.0,6.1,22.0,874.0,478.58,359.13
2016,6,23,14,45,929.5,86.5,6.2,22.0,840.0,421.14,309.06
2016,6,23,15,0,924.0,84.0,6.3,22.0,806.0,362.91,257.28
2016,6,23,15,15,914.0,82.5,6.3,21.5,765.5,303.67,204.84
2016,6,23,15,30,904.0,81.0,6.3,21.0,725.0,244.63,153.52
2016,6,23,15,45,893.0,78.0,6.3,21.0,681.0,184.82,105.29
2016,6,23,16,0,882.0,75.0,6.3,21.0,637.0,125.84,66.98
2016,6,23,16,15,865.0,73.0,6.2,20.5,589.0,68.46,53.14
2016,6,23,16,30,848.0,71.0,6.1,20.0,541.0,65.91,51.25
2016,6,23,16,45,826.5,68.0,6.05,19.5,490.5,63.5,49.46
2016,6,23,17,0,805.0,65.0,6.0,19.0,440.0,60.96,47.55
2016,6,23,17,15,776.0,62.0,5.85,18.5,389.0,51.68,39.71
2016,6,23,17,30,747.0,59.0,5.7,18.0,338.0,49.7,38.18
2016,6,23,17,45,705.0,55.0,5.6,17.5,287.5,46.78,35.77
2016,6,23,18,0,663.0,51.0,5.5,17.0,237.0,43.84,33.24
2016,6,23,18,15,603.5,46.0,5.3,16.5,189.0,39.92,29.73
2016,6,23,18,30,544.0,41.0,5.1,16.0,141.0,36.01,26.06
2016,6,23,18,45,445.0,33.5,4.9,15.5,99.5,27.22,17.95
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,21.35,11.59
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,10.46,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,126.0,11.0,3.5,11.0,14.0,36.27,0.0
2016,6,24,5,15,273.0,21.0,3.5,11.5,46.5,109.24,53.73
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,189.2,139.75
2016,6,24,5,45,504.5,38.5,3.5,12.5,124.0,255.03,200.46
2016,6,24,6,0,589.0,46.0,3.5,13.0,169.0,327.45,265.21
2016,6,24,6,15,644.5,51.0,3.4,13.5,219.0,393.42,323.29
2016,6,24,6,30,700.0,56.0,3.3,14.0,269.0,463.66,382.66
2016,6,24,6,45,736.0,60.5,3.25,14.5,320.5,525.55,433.18
2016,6,24,7,0,772.0,65.0,3.2,15.0,372.0,588.92,482.85
2016,6,24,7,15,799.5,68.5,3.05,15.5,424.0,646.34,525.69
2016,6,24,7,30,827.0,72.0,2.9,16.0,476.0,703.68,565.28
2016,6,24,7,45,846.0,75.0,2.8,16.5,526.0,746.76,593.19
2016,6,24,8,0,865.0,78.0,2.7,17.0,576.0,794.59,623.88
2016,6,24,8,15,880.5,80.5,2.65,17.5,623.5,837.19,650.38
2016,6,24,8,30,896.0,83.0,2.6,18.0,671.0,877.55,674.81
2016,6,24,8,45,906.5,85.5,2.6,19.0,714.5,910.93,693.12
2016,6,24,9,0,917.0,88.0,2.6,20.0,758.0,941.31,709.15
2016,6,24,9,15,926.0,89.5,2.6,20.5,797.0,965.97,722.54
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,987.22,733.65
2016,6,24,9,45,943.0,92.0,2.6,21.5,870.0,1003.4,741.43
2016,6,24,10,0,951.0,93.0,2.6,22.0,904.0,1015.85,746.87
2016,6,24,10,15,956.0,94.0,2.65,22.5,931.5,1021.57,748.54
2016,6,24,10,30,961.0,95.0,2.7,23.0,959.0,1023.36,747.84
2016,6,24,10,45,964.5,95.5,2.75,23.5,979.5,1019.25,743.47
2016,6,24,11,0,968.0,96.0,2.8,24.0,1000.0,1011.18,736.71
2016,6,24,11,15,970.0,96.5,2.85,24.5,1013.5,997.79,726.65
2016,6,24,11,30,972.0,97.0,2.9,25.0,1027.0,980.55,714.23
2016,6,24,11,45,973.0,97.0,3.0,25.5,1033.5,958.22,698.98
2016,6,24,12,0,974.0,97.0,3.1,26.0,1040.0,932.33,681.41
2016,6,24,12,15,974.0,97.0,3.2,26.0,1039.0,902.18,662.32
2016,6,24,12,30,974.0,97.0,3.3,26.0,1038.0,868.82,640.93
2016,6,24,12,45,964.5,102.0,3.45,26.0,1027.5,829.35,615.48
2016,6,24,13,0,955.0,107.0,3.6,26.0,1017.0,787.48,587.98
2016,6,24,13,15,952.5,106.5,3.7,26.0,1001.5,743.78,556.6
2016,6,24,13,30,950.0,106.0,3.8,26.0,986.0,697.68,522.66
2016,6,24,13,45,945.5,105.0,3.9,26.0,963.5,647.78,485.04
2016,6,24,14,0,941.0,104.0,4.0,26.0,941.0,596.05,444.93
2016,6,24,14,15,935.5,103.0,4.05,26.0,912.0,542.21,401.89
2016,6,24,14,30,930.0,102.0,4.1,26.0,883.0,487.07,356.54
2016,6,24,14,45,922.0,100.5,4.15,26.0,848.0,429.56,308.13
2016,6,24,15,0,914.0,99.0,4.2,26.0,813.0,371.5,258.2
2016,6,24,15,15,904.0,97.0,4.25,25.5,772.5,312.27,207.41
2016,6,24,15,30,894.0,95.0,4.3,25.0,732.0,253.22,157.53
2016,6,24,15,45,880.5,93.0,4.35,25.0,687.5,194.1,111.05
2016,6,24,16,0,867.0,91.0,4.4,25.0,643.0,136.05,74.14
2016,6,24,16,15,849.5,88.0,4.4,24.5,594.5,78.56,60.7
2016,6,24,16,30,832.0,85.0,4.4,24.0,546.0,66.27,50.7
2016,6,24,16,45,808.5,82.0,4.45,23.5,495.5,64.91,49.85
2016,6,24,17,0,785.0,79.0,4.5,23.0,445.0,63.5,48.93
2016,6,24,17,15,754.0,75.0,4.5,22.0,393.0,61.19,47.32
2016,6,24,17,30,723.0,71.0,4.5,21.0,341.0,58.81,45.6
2016,6,24,17,45,679.0,66.0,4.55,20.5,290.0,50.89,38.9
2016,6,24,18,0,635.0,61.0,4.6,20.0,239.0,47.73,36.22
2016,6,24,18,15,570.5,54.5,4.6,19.0,190.5,43.2,32.28
2016,6,24,18,30,506.0,48.0,4.6,18.0,142.0,38.63,28.12
2016,6,24,18,45,405.0,39.0,4.65,17.0,100.0,31.73,21.7
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,24.77,14.3
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,12.17,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,104.0,11.0,1.2,12.0,13.0,31.5,0.0
2016,6,25,5,15,248.5,21.5,1.45,12.5,45.0,102.67,48.54
2016,6,25,5,30,393.0,32.0,1.7,13.0,77.0,181.09,132.67
2016,6,25,5,45,482.5,40.0,2.0,14.0,121.5,247.9,192.97
2016,6,25,6,0,572.0,48.0,2.3,15.0,166.0,324.18,259.5
2016,6,25,6,15,628.0,53.5,2.3,15.5,216.0,389.72,316.27
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,457.88,373.08
2016,6,25,6,45,724.0,63.0,2.3,17.0,317.5,520.89,422.86
2016,6,25,7,0,764.0,67.0,2.3,18.0,369.0,585.76,471.85
2016,6,25,7,15,792.0,70.5,2.35,18.5,421.0,643.23,514.43
2016,6,25,7,30,820.0,74.0,2.4,19.0,473.0,700.67,554.24
2016,6,25,7,45,841.5,76.5,2.5,20.0,523.5,744.81,582.35
2016,6,25,8,0,863.0,79.0,2.6,21.0,574.0,793.94,613.44
2016,6,25,8,15,878.5,81.5,2.65,21.5,622.0,836.51,640.12
2016,6,25,8,30,894.0,84.0,2.7,22.0,670.0,876.84,664.9
2016,6,25,8,45,907.0,85.5,2.8,23.0,714.0,911.31,684.45
2016,6,25,9,0,920.0,87.0,2.9,24.0,758.0,942.91,701.86
2016,6,25,9,15,929.0,88.5,2.95,24.5,797.5,967.7,715.58
2016,6,25,9,30,938.0,90.0,3.0,25.0,837.0,989.06,727.07
2016,6,25,9,45,940.0,94.5,3.05,25.5,869.5,1003.37,733.98
2016,6,25,10,0,942.0,99.0,3.1,26.0,902.0,1013.73,738.46
2016,6,25,10,15,947.5,100.0,3.15,26.0,929.5,1019.87,741.79
2016,6,25,10,30,953.0,101.0,3.2,26.0,957.0,1022.11,742.75
2016,6,25,10,45,956.5,102.0,3.25,26.5,978.0,1018.48,738.6
2016,6,25,11,0,960.0,103.0,3.3,27.0,999.0,1010.91,732.08
2016,6,25,11,15,962.5,103.5,3.4,27.0,1013.0,998.0,724.05
2016,6,25,11,30,965.0,104.0,3.5,27.0,1027.0,981.26,713.6
2016,6,25,11,45,965.5,105.0,3.6,27.5,1033.5,959.46,698.47
2016,6,25,12,0,966.0,106.0,3.7,28.0,1040.0,934.11,681.06
2016,6,25,12,15,965.5,105.5,3.8,28.0,1039.0,903.22,661.3
2016,6,25,12,30,965.0,105.0,3.9,28.0,1038.0,869.2,639.32
2016,6,25,12,45,965.0,104.0,4.05,28.0,1030.0,832.13,615.33
2016,6,25,13,0,965.0,103.0,4.2,28.0,1022.0,792.17,589.07
2016,6,25,13,15,962.5,102.5,4.3,27.5,1006.5,748.12,558.59
2016,6,25,13,30,960.0,102.0,4.4,27.0,991.0,701.64,525.34
2016,6,25,13,45,955.5,101.0,4.55,27.0,968.0,651.33,487.51
2016,6,25,14,0,951.0,100.0,4.7,27.0,945.0,599.16,447.23
2016,6,25,14,15,945.0,99.0,4.75,27.0,916.0,544.61,403.57
2016,6,25,14,30,939.0,98.0,4.8,27.0,887.0,488.8,357.63
2016,6,25,14,45,931.0,96.5,4.9,27.0,851.5,430.83,308.84
2016,6,25,15,0,923.0,95.0,5.0,27.0,816.0,372.31,258.48
2016,6,25,15,15,913.0,93.0,5.0,26.5,775.5,312.6,207.16
2016,6,25,15,30,903.0,91.0,5.0,26.0,735.0,253.07,156.78
2016,6,25,15,45,890.0,89.0,5.05,25.5,690.5,193.53,110.1
2016,6,25,16,0,877.0,87.0,5.1,25.0,646.0,134.99,72.83
2016,6,25,16,15,860.0,84.0,5.1,24.5,597.5,76.96,59.37
2016,6,25,16,30,843.0,81.0,5.1,24.0,549.0,72.43,55.91
2016,6,25,16,45,821.5,78.0,5.1,23.5,498.5,62.27,47.6
2016,6,25,17,0,800.0,75.0,5.1,23.0,448.0,60.76,46.59
2016,6,25,17,15,769.5,71.0,4.95,22.5,396.0,58.33,44.76
2016,6,25,17,30,739.0,67.0,4.8,22.0,344.0,55.82,42.83
2016,6,25,17,45,697.5,62.5,4.7,21.5,292.5,52.74,40.34
2016,6,25,18,0,656.0,58.0,4.6,21.0,241.0,49.63,37.72
2016,6,25,18,15,593.5,51.5,4.4,20.0,192.5,40.96,30.19
2016,6,25,18,30,531.0,45.0,4.2,19.0,144.0,36.27,25.95
2016,6,25,18,45,432.5,36.5,4.05,18.0,101.5,29.69,19.87
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,23.06,12.88
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,11.31,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,12.0,12.0,30.58,0.0
2016,6,26,5,15,243.5,21.0,2.9,12.5,43.5,100.41,45.61
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,177.53,130.11
2016,6,26,5,45,469.5,39.5,2.9,13.5,118.5,242.03,189.15
2016,6,26,6,0,556.0,47.0,2.9,14.0,162.0,315.63,254.23
2016,6,26,6,15,611.5,53.0,2.8,14.5,211.0,380.62,310.98
2016,6,26,6,30,667.0,59.0,2.7,15.0,260.0,448.23,367.76
2016,6,26,6,45,706.0,63.0,2.65,15.5,310.5,509.83,417.68
2016,6,26,7,0,745.0,67.0,2.6,16.0,361.0,573.23,466.97
2016,6,26,7,15,772.5,70.5,2.5,17.0,412.0,629.54,507.77
2016,6,26,7,30,800.0,74.0,2.4,18.0,463.0,685.84,545.58
2016,6,26,7,45,821.0,77.0,2.35,19.0,512.5,736.17,577.58
2016,6,26,8,0,842.0,80.0,2.3,20.0,562.0,778.06,602.63
2016,6,26,8,15,857.5,82.5,2.3,20.5,609.0,819.99,628.68
2016,6,26,8,30,873.0,85.0,2.3,21.0,656.0,859.76,652.76
2016,6,26,8,45,885.0,87.0,2.3,22.0,699.5,893.42,671.04
2016,6,26,9,0,897.0,89.0,2.3,23.0,743.0,924.23,687.15
2016,6,26,9,15,906.0,90.5,2.3,23.5,781.5,948.64,700.19
2016,6,26,9,30,915.0,92.0,2.3,24.0,820.0,969.71,711.03
2016,6,26,9,45,924.5,92.0,2.35,24.5,853.5,986.15,719.4
2016,6,26,10,0,934.0,92.0,2.4,25.0,887.0,998.98,725.54
2016,6,26,10,15,938.5,93.0,2.4,25.5,914.0,1004.33,726.47
2016,6,26,10,30,943.0,94.0,2.4,26.0,941.0,1005.81,725.11
2016,6,26,10,45,945.5,95.5,2.45,26.5,961.0,1001.98,721.03
2016,6,26,11,0,948.0,97.0,2.5,27.0,981.0,994.25,714.63
2016,6,26,11,15,950.0,97.5,2.55,27.5,994.5,981.22,704.99
2016,6,26,11,30,952.0,98.0,2.6,28.0,1008.0,964.42,693.06
2016,6,26,11,45,951.0,99.0,2.65,28.5,1013.5,941.74,677.46
2016,6,26,12,0,950.0,100.0,2.7,29.0,1019.0,915.62,659.71
2016,6,26,12,15,949.5,100.0,2.8,29.0,1018.0,885.78,641.19
2016,6,26,12,30,949.0,100.0,2.9,29.0,1017.0,852.82,620.47
2016,6,26,12,45,937.0,106.5,3.05,29.0,1005.5,813.58,595.64
2016,6,26,13,0,925.0,113.0,3.2,29.0,994.0,772.14,568.71
2016,6,26,13,15,922.0,112.5,3.35,29.0,978.5,729.32,538.69
2016,6,26,13,30,919.0,112.0,3.5,29.0,963.0,684.23,506.19
2016,6,26,13,45,914.0,111.0,3.7,29.0,940.5,635.46,470.24
2016,6,26,14,0,909.0,110.0,3.9,29.0,918.0,584.98,431.84
2016,6,26,14,15,903.0,108.5,4.05,28.5,889.5,532.12,391.09
2016,6,26,14,30,897.0,107.0,4.2,28.0,861.0,478.09,347.94
2016,6,26,14,45,888.0,105.5,4.4,28.0,826.0,421.97,301.21
2016,6,26,15,0,879.0,104.0,4.6,28.0,791.0,365.46,253.15
2016,6,26,15,15,868.5,102.0,4.7,27.5,751.5,308.06,204.27
2016,6,26,15,30,858.0,100.0,4.8,27.0,712.0,250.92,156.28
2016,6,26,15,45,843.0,98.0,4.9,27.0,668.0,193.63,111.43
2016,6,26,16,0,828.0,96.0,5.0,27.0,624.0,129.0,68.92
2016,6,26,16,15,810.0,93.0,5.05,26.5,577.0,73.18,55.74
2016,6,26,16,30,792.0,90.0,5.1,26.0,530.0,69.04,52.6
2016,6,26,16,45,768.5,86.5,5.15,25.5,480.5,67.51,51.62
2016,6,26,17,0,745.0,83.0,5.2,25.0,431.0,65.91,50.56
2016,6,26,17,15,713.5,78.5,5.15,24.0,380.5,63.37,48.78
2016,6,26,17,30,682.0,74.0,5.1,23.0,330.0,55.69,42.53
2016,6,26,17,45,640.0,68.5,5.05,22.5,280.5,52.37,39.84
2016,6,26,18,0,598.0,63.0,5.0,22.0,231.0,48.96,36.98
2016,6,26,18,15,535.0,56.0,4.9,21.0,184.0,44.15,32.82
2016,6,26,18,30,472.0,49.0,4.8,20.0,137.0,39.27,28.42
2016,6,26,18,45,379.5,39.0,4.75,19.0,96.5,31.62,21.41
2016,6,26,19,0,287.0,29.0,4.7,18.0,56.0,23.81,13.42
2016,6,26,19,15,143.5,14.5,4.7,17.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,12.0,12.0,29.24,0.0
2016,6,27,5,15,235.5,20.5,2.2,12.5,42.5,97.33,42.09
2016,6,27,5,30,373.0,31.0,2.2,13.0,73.0,172.97,126.3
2016,6,27,5,45,458.0,39.0,2.2,14.0,116.0,236.77,184.23
2016,6,27,6,0,543.0,47.0,2.2,15.0,159.0,309.6,247.77
2016,6,27,6,15,599.0,53.0,2.2,15.5,207.5,374.14,303.73
2016,6,27,6,30,655.0,59.0,2.2,16.0,256.0,441.34,359.86
2016,6,27,6,45,693.5,63.5,2.2,16.5,306.5,502.64,409.2
2016,6,27,7,0,732.0,68.0,2.2,17.0,357.0,565.75,457.99
2016,6,27,7,15,760.5,71.5,2.15,18.0,407.5,622.22,498.74
2016,6,27,7,30,789.0,75.0,2.1,19.0,458.0,678.8,536.76
2016,6,27,7,45,809.5,78.5,2.05,20.0,507.5,728.97,568.35
2016,6,27,8,0,830.0,82.0,2.0,21.0,557.0,770.6,592.98
2016,6,27,8,15,846.5,84.5,2.05,22.0,604.0,813.01,618.36
2016,6,27,8,30,863.0,87.0,2.1,23.0,651.0,853.36,641.79
2016,6,27,8,45,875.5,89.0,2.15,24.0,694.5,887.24,660.47
2016,6,27,9,0,888.0,91.0,2.2,25.0,738.0,918.33,677.08
2016,6,27,9,15,898.0,92.5,2.3,25.5,776.5,943.54,691.5
2016,6,27,9,30,908.0,94.0,2.4,26.0,815.0,965.47,703.8
2016,6,27,9,45,905.5,101.0,2.5,27.0,846.0,977.86,708.58
2016,6,27,10,0,903.0,108.0,2.6,28.0,877.0,986.26,710.91
2016,6,27,10,15,909.0,109.5,2.65,28.5,904.5,993.27,713.42
2016,6,27,10,30,915.0,111.0,2.7,29.0,932.0,996.51,713.63
2016,6,27,10,45,919.5,112.0,2.8,29.5,953.0,993.98,710.76
2016,6,27,11,0,924.0,113.0,2.9,30.0,974.0,987.63,705.58
2016,6,27,11,15,927.0,113.5,2.95,30.0,988.0,975.59,697.9
2016,6,27,11,30,930.0,114.0,3.0,30.0,1002.0,959.84,687.94
2016,6,27,11,45,931.5,114.0,3.05,30.5,1009.0,938.67,673.2
2016,6,27,12,0,933.0,114.0,3.1,31.0,1016.0,914.06,656.32
2016,6,27,12,15,932.5,114.0,3.2,31.0,1015.5,884.49,637.86
2016,6,27,12,30,932.0,114.0,3.3,31.0,1015.0,851.89,617.27
2016,6,27,12,45,935.0,111.0,3.45,31.0,1008.0,816.57,594.95
2016,6,27,13,0,938.0,108.0,3.6,31.0,1001.0,778.26,570.29
2016,6,27,13,15,935.0,107.5,3.7,30.5,986.0,734.98,540.85
2016,6,27,13,30,932.0,107.0,3.8,30.0,971.0,689.38,508.87
2016,6,27,13,45,928.0,106.0,3.95,30.0,948.5,640.65,472.79
2016,6,27,14,0,924.0,105.0,4.1,30.0,926.0,590.08,434.24
2016,6,27,14,15,918.0,103.5,4.2,30.0,897.5,536.51,392.17
2016,6,27,14,30,912.0,102.0,4.3,30.0,869.0,481.72,347.88
2016,6,27,14,45,905.0,100.0,4.4,30.0,834.5,425.21,301.02
2016,6,27,15,0,898.0,98.0,4.5,30.0,800.0,368.08,252.59
2016,6,27,15,15,887.5,96.5,4.55,29.5,760.5,309.98,203.44
2016,6,27,15,30,877.0,95.0,4.6,29.0,721.0,252.12,155.17
2016,6,27,15,45,864.5,92.0,4.65,29.0,677.0,193.43,109.4
2016,6,27,16,0,852.0,89.0,4.7,29.0,633.0,135.73,72.61
2016,6,27,16,15,835.0,86.5,4.7,28.0,585.5,79.43,60.54
2016,6,27,16,30,818.0,84.0,4.7,27.0,538.0,65.34,49.28
2016,6,27,16,45,797.0,80.0,4.75,26.5,488.5,63.31,47.87
2016,6,27,17,0,776.0,76.0,4.8,26.0,439.0,61.16,46.33
2016,6,27,17,15,746.0,72.0,4.75,25.0,388.0,58.79,44.68
2016,6,27,17,30,716.0,68.0,4.7,24.0,337.0,56.35,42.91
2016,6,27,17,45,676.0,63.0,4.7,23.5,287.0,52.94,40.16
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,45.42,33.76
2016,6,27,18,15,575.0,51.5,4.6,22.0,189.0,40.83,29.81
2016,6,27,18,30,514.0,45.0,4.5,21.0,141.0,36.18,25.64
2016,6,27,18,45,420.5,36.5,4.45,20.0,99.5,29.64,19.63
2016,6,27,19,0,327.0,28.0,4.4,19.0,58.0,23.04,12.73
2016,6,27,19,15,163.5,14.0,4.4,18.5,29.0,11.31,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,23.48,0.0
2016,6,28,5,15,209.0,21.0,3.2,12.5,41.0,90.29,36.75
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,164.96,120.47
2016,6,28,5,45,428.5,41.5,3.2,13.5,113.0,227.94,178.13
2016,6,28,6,0,514.0,50.0,3.2,14.0,155.0,299.99,241.88
2016,6,28,6,15,571.5,56.5,3.15,14.5,203.5,364.41,298.32
2016,6,28,6,30,629.0,63.0,3.1,15.0,252.0,433.65,356.75
2016,6,28,6,45,670.5,68.0,3.05,15.5,302.5,495.93,407.53
2016,6,28,7,0,712.0,73.0,3.0,16.0,353.0,558.35,456.54
2016,6,28,7,15,741.5,77.0,2.95,17.0,403.5,615.33,498.56
2016,6,28,7,30,771.0,81.0,2.9,18.0,454.0,672.53,538.29
2016,6,28,7,45,794.5,83.5,2.85,19.0,504.0,723.22,571.15
2016,6,28,8,0,818.0,86.0,2.8,20.0,554.0,772.92,602.33
2016,6,28,8,15,835.0,88.5,2.8,20.5,601.0,807.92,623.79
2016,6,28,8,30,852.0,91.0,2.8,21.0,648.0,848.38,648.84
2016,6,28,8,45,866.5,93.0,2.8,22.0,691.5,883.76,668.67
2016,6,28,9,0,881.0,95.0,2.8,23.0,735.0,916.49,686.38
2016,6,28,9,15,891.0,96.5,2.8,23.5,774.0,941.58,700.1
2016,6,28,9,30,901.0,98.0,2.8,24.0,813.0,963.4,711.64
2016,6,28,9,45,910.0,99.0,2.8,24.5,847.0,980.32,719.96
2016,6,28,10,0,919.0,100.0,2.8,25.0,881.0,993.64,726.0
2016,6,28,10,15,925.0,101.0,2.9,25.5,909.0,1000.37,728.73
2016,6,28,10,30,931.0,102.0,3.0,26.0,937.0,1003.28,729.13
2016,6,28,10,45,935.0,103.0,3.1,26.5,958.0,1000.4,725.91
2016,6,28,11,0,939.0,104.0,3.2,27.0,979.0,993.65,720.33
2016,6,28,11,15,941.5,104.5,3.3,27.0,993.0,981.16,712.55
2016,6,28,11,30,944.0,105.0,3.4,27.0,1007.0,964.91,702.39
2016,6,28,11,45,945.0,105.5,3.5,27.0,1014.0,943.66,688.97
2016,6,28,12,0,946.0,106.0,3.6,27.0,1021.0,918.92,673.24
2016,6,28,12,15,946.0,106.0,3.7,27.0,1020.5,889.56,654.37
2016,6,28,12,30,946.0,106.0,3.8,27.0,1020.0,857.08,633.29
2016,6,28,12,45,937.5,110.5,3.95,27.0,1010.0,818.85,608.35
2016,6,28,13,0,929.0,115.0,4.1,27.0,1000.0,778.25,581.28
2016,6,28,13,15,926.5,114.5,4.2,27.0,985.0,735.61,550.48
2016,6,28,13,30,924.0,114.0,4.3,27.0,970.0,690.63,517.24
2016,6,28,13,45,920.5,112.5,4.4,27.0,948.5,642.12,480.57
2016,6,28,14,0,917.0,111.0,4.5,27.0,927.0,591.73,441.48
2016,6,28,14,15,911.5,110.0,4.55,26.5,898.5,539.07,400.24
2016,6,28,14,30,906.0,109.0,4.6,26.0,870.0,485.14,356.58
2016,6,28,14,45,899.5,106.5,4.65,26.0,836.0,428.7,308.96
2016,6,28,15,0,893.0,104.0,4.7,26.0,802.0,371.58,259.73
2016,6,28,15,15,882.5,102.0,4.7,25.5,762.0,313.32,209.63
2016,6,28,15,30,872.0,100.0,4.7,25.0,722.0,255.3,160.43
2016,6,28,15,45,860.0,96.5,4.75,25.0,678.5,196.55,113.81
2016,6,28,16,0,848.0,93.0,4.8,25.0,635.0,138.72,76.16
2016,6,28,16,15,830.5,90.5,4.75,24.0,587.0,73.34,56.44
2016,6,28,16,30,813.0,88.0,4.7,23.0,539.0,67.99,52.38
2016,6,28,16,45,792.0,84.0,4.7,22.5,489.5,66.07,51.04
2016,6,28,17,0,771.0,80.0,4.7,22.0,440.0,64.03,49.58
2016,6,28,17,15,740.0,75.5,4.65,21.0,389.0,61.38,47.68
2016,6,28,17,30,709.0,71.0,4.6,20.0,338.0,58.64,45.64
2016,6,28,17,45,668.5,66.0,4.6,19.5,287.5,50.78,38.96
2016,6,28,18,0,628.0,61.0,4.6,19.0,237.0,47.66,36.31
2016,6,28,18,15,565.0,54.0,4.6,18.0,189.0,42.75,32.03
2016,6,28,18,30,502.0,47.0,4.6,17.0,141.0,37.76,27.49
2016,6,28,18,45,406.0,38.0,4.6,16.5,99.5,30.86,21.01
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,23.88,13.61
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,11.73,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.5,3.9,10.5,36.5,77.61,29.01
2016,6,29,5,30,363.0,33.0,3.9,11.0,73.0,171.27,125.81
2016,6,29,5,45,456.5,41.0,3.95,12.0,117.0,237.89,186.97
2016,6,29,6,0,550.0,49.0,4.0,13.0,161.0,314.4,254.66
2016,6,29,6,15,608.5,55.0,4.0,13.5,210.5,380.63,313.25
2016,6,29,6,30,667.0,61.0,4.0,14.0,260.0,451.72,373.86
2016,6,29,6,45,707.5,65.5,4.05,14.5,311.5,512.68,424.4
2016,6,29,7,0,748.0,70.0,4.1,15.0,363.0,577.84,476.36
2016,6,29,7,15,777.0,73.5,4.1,15.5,415.0,635.48,520.57
2016,6,29,7,30,806.0,77.0,4.1,16.0,467.0,693.21,562.27
2016,6,29,7,45,827.5,80.0,4.15,16.5,517.5,744.32,597.58
2016,6,29,8,0,849.0,83.0,4.2,17.0,568.0,786.86,625.89
2016,6,29,8,15,865.5,85.5,4.2,17.5,615.5,829.97,653.98
2016,6,29,8,30,882.0,88.0,4.2,18.0,663.0,870.96,680.08
2016,6,29,8,45,894.0,90.5,4.25,18.5,707.5,905.53,701.51
2016,6,29,9,0,906.0,93.0,4.3,19.0,752.0,937.21,720.76
2016,6,29,9,15,916.0,95.0,4.35,19.0,791.5,963.37,737.45
2016,6,29,9,30,926.0,97.0,4.4,19.0,831.0,986.16,751.91
2016,6,29,9,45,930.5,100.0,4.45,19.5,864.0,1001.22,759.75
2016,6,29,10,0,935.0,103.0,4.5,20.0,897.0,1012.48,765.12
2016,6,29,10,15,940.5,104.0,4.55,20.0,925.0,1018.76,768.75
2016,6,29,10,30,946.0,105.0,4.6,20.0,953.0,1021.15,769.91
2016,6,29,10,45,950.0,106.0,4.7,20.5,974.5,1018.18,766.5
2016,6,29,11,0,954.0,107.0,4.8,21.0,996.0,1011.26,760.56
2016,6,29,11,15,956.5,107.5,4.85,21.0,1010.0,998.55,751.88
2016,6,29,11,30,959.0,108.0,4.9,21.0,1024.0,982.02,740.69
2016,6,29,11,45,959.5,108.5,5.0,21.5,1030.5,959.98,724.72
2016,6,29,12,0,960.0,109.0,5.1,22.0,1037.0,934.42,706.36
2016,6,29,12,15,960.0,109.0,5.15,22.0,1036.5,904.63,686.13
2016,6,29,12,30,960.0,109.0,5.2,22.0,1036.0,871.67,663.61
2016,6,29,12,45,956.5,110.0,5.3,22.0,1027.0,833.81,637.77
2016,6,29,13,0,953.0,111.0,5.4,22.0,1018.0,793.28,609.78
2016,6,29,13,15,950.0,110.5,5.45,21.5,1003.0,749.35,577.88
2016,6,29,13,30,947.0,110.0,5.5,21.0,988.0,703.06,543.33
2016,6,29,13,45,714.5,231.0,5.6,21.0,884.5,615.65,474.12
2016,6,29,14,0,482.0,352.0,5.7,21.0,781.0,539.94,414.07
2016,6,29,14,15,705.0,228.5,5.7,20.5,833.0,525.24,402.02
2016,6,29,14,30,928.0,105.0,5.7,20.0,885.0,492.64,372.6
2016,6,29,14,45,920.5,103.5,5.7,20.0,850.0,435.35,322.51
2016,6,29,15,0,913.0,102.0,5.7,20.0,815.0,377.45,270.96
2016,6,29,15,15,902.5,100.0,5.7,19.5,775.0,318.02,218.33
2016,6,29,15,30,892.0,98.0,5.7,19.0,735.0,258.82,166.65
2016,6,29,15,45,878.5,95.5,5.7,18.5,690.0,199.3,118.35
2016,6,29,16,0,865.0,93.0,5.7,18.0,645.0,140.86,79.36
2016,6,29,16,15,613.5,152.0,5.65,17.5,529.0,101.9,82.53
2016,6,29,16,30,362.0,211.0,5.6,17.0,413.0,140.59,116.22
2016,6,29,16,45,346.5,192.5,5.55,17.0,370.5,130.63,108.02
2016,6,29,17,0,331.0,174.0,5.5,17.0,328.0,120.2,99.39
2016,6,29,17,15,526.0,123.0,5.4,16.5,335.5,86.48,70.54
2016,6,29,17,30,721.0,72.0,5.3,16.0,343.0,59.57,47.21
2016,6,29,17,45,676.0,67.5,5.25,15.5,291.5,51.96,40.67
2016,6,29,18,0,631.0,63.0,5.2,15.0,240.0,49.23,38.32
2016,6,29,18,15,566.5,56.0,5.05,14.5,191.5,44.36,33.94
2016,6,29,18,30,502.0,49.0,4.9,14.0,143.0,39.43,29.32
2016,6,29,18,45,398.5,40.0,4.8,13.5,100.5,32.56,22.77
2016,6,29,19,0,295.0,31.0,4.7,13.0,58.0,25.63,15.24
2016,6,29,19,15,147.5,15.5,4.65,12.5,29.0,12.6,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,18.0,3.15,11.5,33.5,67.07,22.28
2016,6,30,5,30,292.0,36.0,3.1,12.0,67.0,150.6,109.96
2016,6,30,5,45,383.5,46.0,3.1,12.5,109.5,214.79,168.36
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,288.76,233.6
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,354.74,291.36
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,426.01,351.56
2016,6,30,6,45,641.5,77.0,2.95,14.5,300.0,488.82,402.89
2016,6,30,7,0,684.0,83.0,2.9,15.0,351.0,553.99,454.12
2016,6,30,7,15,716.0,88.0,2.85,15.5,402.0,612.71,498.48
2016,6,30,7,30,748.0,93.0,2.8,16.0,453.0,668.98,539.35
2016,6,30,7,45,771.0,97.0,2.75,16.5,503.5,720.36,574.06
2016,6,30,8,0,794.0,101.0,2.7,17.0,554.0,770.74,607.16
2016,6,30,8,15,812.5,104.5,2.65,17.5,601.5,815.47,635.45
2016,6,30,8,30,831.0,108.0,2.6,18.0,649.0,858.27,661.81
2016,6,30,8,45,843.5,111.5,2.55,19.0,693.0,893.5,681.16
2016,6,30,9,0,856.0,115.0,2.5,20.0,737.0,925.94,698.27
2016,6,30,9,15,867.5,117.5,2.5,20.5,776.5,942.61,706.33
2016,6,30,9,30,879.0,120.0,2.5,21.0,816.0,966.39,719.3
2016,6,30,9,45,897.5,116.0,2.55,22.0,852.5,986.83,729.02
2016,6,30,10,0,916.0,112.0,2.6,23.0,889.0,1003.96,736.57
2016,6,30,10,15,921.5,113.5,2.7,23.0,917.0,1010.61,740.71
2016,6,30,10,30,927.0,115.0,2.8,23.0,945.0,1013.42,742.55
2016,6,30,10,45,931.0,116.0,2.95,23.5,966.5,1010.43,739.75
2016,6,30,11,0,935.0,117.0,3.1,24.0,988.0,1003.56,734.52
2016,6,30,11,15,937.5,117.5,3.25,24.0,1002.0,990.96,727.02
2016,6,30,11,30,940.0,118.0,3.4,24.0,1016.0,974.61,717.09
2016,6,30,11,45,941.0,118.5,3.6,24.5,1022.5,953.26,702.76
2016,6,30,12,0,942.0,119.0,3.8,25.0,1029.0,928.44,686.05
2016,6,30,12,15,941.5,119.0,3.95,25.0,1028.0,898.6,666.92
2016,6,30,12,30,941.0,119.0,4.1,25.0,1027.0,865.69,645.55
2016,6,30,12,45,932.5,123.0,4.35,25.0,1017.0,826.98,620.38
2016,6,30,13,0,924.0,127.0,4.6,25.0,1007.0,785.94,593.0
2016,6,30,13,15,920.5,126.5,4.7,25.0,991.0,742.68,561.57
2016,6,30,13,30,917.0,126.0,4.8,25.0,975.0,697.2,527.71
2016,6,30,13,45,913.0,124.5,4.95,25.0,952.5,648.58,490.81
2016,6,30,14,0,909.0,123.0,5.1,25.0,930.0,598.16,451.41
2016,6,30,14,15,902.0,121.5,5.1,24.5,901.0,544.64,408.91
2016,6,30,14,30,895.0,120.0,5.1,24.0,872.0,490.04,364.19
2016,6,30,14,45,887.0,117.5,5.2,24.0,837.0,433.47,316.12
2016,6,30,15,0,879.0,115.0,5.3,24.0,802.0,376.41,266.56
2016,6,30,15,15,867.5,112.5,5.25,24.0,761.5,318.15,215.61
2016,6,30,15,30,856.0,110.0,5.2,24.0,721.0,260.27,165.87
2016,6,30,15,45,842.0,107.0,5.2,24.0,676.5,194.77,113.67
2016,6,30,16,0,828.0,104.0,5.2,24.0,632.0,137.29,75.69
2016,6,30,16,15,808.5,100.5,5.15,23.5,584.0,80.86,62.9
2016,6,30,16,30,789.0,97.0,5.1,23.0,536.0,73.86,57.34
2016,6,30,16,45,765.0,93.0,5.1,22.5,485.5,72.15,56.22
2016,6,30,17,0,741.0,89.0,5.1,22.0,435.0,70.34,54.99
2016,6,30,17,15,708.0,84.0,5.0,21.5,384.0,61.85,47.98
2016,6,30,17,30,675.0,79.0,4.9,21.0,333.0,59.23,45.96
2016,6,30,17,45,630.5,73.0,4.8,20.5,282.5,55.65,43.04
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,51.98,39.93
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,46.88,35.5
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,41.7,30.79
2016,6,30,18,45,355.0,41.5,4.45,17.5,96.0,33.69,23.34
2016,6,30,19,0,256.0,31.0,4.4,17.0,55.0,25.53,14.84
2016,6,30,19,15,128.0,15.5,4.45,16.0,27.5,12.11,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,136.0,18.0,4.05,11.5,32.5,64.2,18.8
2016,7,1,5,30,272.0,36.0,4.1,12.0,65.0,142.86,103.98
2016,7,1,5,45,366.0,46.0,4.2,12.5,106.5,207.89,163.13
2016,7,1,6,0,460.0,56.0,4.3,13.0,148.0,281.98,228.76
2016,7,1,6,15,522.5,63.5,4.3,13.5,196.0,347.41,286.55
2016,7,1,6,30,585.0,71.0,4.3,14.0,244.0,418.21,347.09
2016,7,1,6,45,629.0,76.5,4.3,14.5,294.0,480.67,398.96
2016,7,1,7,0,673.0,82.0,4.3,15.0,344.0,545.65,451.04
2016,7,1,7,15,705.0,87.0,4.2,15.5,395.0,603.91,495.7
2016,7,1,7,30,737.0,92.0,4.1,16.0,446.0,659.82,537.1
2016,7,1,7,45,761.5,95.5,4.1,16.5,496.0,711.41,573.05
2016,7,1,8,0,786.0,99.0,4.1,17.0,546.0,762.13,607.57
2016,7,1,8,15,804.5,102.0,4.1,17.5,593.0,806.08,636.45
2016,7,1,8,30,823.0,105.0,4.1,18.0,640.0,848.13,663.51
2016,7,1,8,45,838.5,107.0,4.1,18.5,684.0,884.2,685.92
2016,7,1,9,0,854.0,109.0,4.1,19.0,728.0,907.69,699.27
2016,7,1,9,15,865.0,111.5,4.1,19.0,767.5,934.28,716.17
2016,7,1,9,30,876.0,114.0,4.1,19.0,807.0,957.7,730.82
2016,7,1,9,45,885.5,115.0,4.2,19.5,841.0,974.78,740.31
2016,7,1,10,0,895.0,116.0,4.3,20.0,875.0,988.36,747.5
2016,7,1,10,15,901.5,117.5,4.35,20.5,903.0,995.92,750.4
2016,7,1,10,30,908.0,119.0,4.4,21.0,931.0,999.7,750.89
2016,7,1,10,45,913.5,119.5,4.5,21.5,953.0,997.75,748.07
2016,7,1,11,0,919.0,120.0,4.6,22.0,975.0,991.97,742.96
2016,7,1,11,15,922.0,120.5,4.7,22.0,989.0,980.04,735.26
2016,7,1,11,30,925.0,121.0,4.8,22.0,1003.0,964.41,725.11
2016,7,1,11,45,927.0,121.0,4.9,22.0,1010.5,943.8,711.58
2016,7,1,12,0,929.0,121.0,5.0,22.0,1018.0,919.74,695.66
2016,7,1,12,15,929.0,121.0,5.05,22.0,1017.5,890.69,675.89
2016,7,1,12,30,929.0,121.0,5.1,22.0,1017.0,858.57,653.92
2016,7,1,12,45,923.0,123.5,5.2,22.0,1007.5,820.96,628.21
2016,7,1,13,0,917.0,126.0,5.3,22.0,998.0,780.9,600.1
2016,7,1,13,15,684.5,255.0,5.35,22.0,900.5,693.06,531.2
2016,7,1,13,30,452.0,384.0,5.4,22.0,803.0,608.53,464.87
2016,7,1,13,45,677.5,252.5,5.45,22.0,863.5,611.76,469.05
2016,7,1,14,0,903.0,121.0,5.5,22.0,924.0,594.25,455.19
2016,7,1,14,15,896.0,119.5,5.5,21.5,895.0,541.06,412.1
2016,7,1,14,30,889.0,118.0,5.5,21.0,866.0,486.79,366.92
2016,7,1,14,45,881.0,116.0,5.5,21.0,831.5,430.92,318.52
2016,7,1,15,0,873.0,114.0,5.5,21.0,797.0,374.55,268.72
2016,7,1,15,15,861.5,111.5,5.45,20.5,756.5,316.62,217.82
2016,7,1,15,30,850.0,109.0,5.4,20.0,716.0,259.08,167.94
2016,7,1,15,45,608.5,181.5,5.4,20.0,602.0,205.54,134.14
2016,7,1,16,0,367.0,254.0,5.4,20.0,488.0,196.21,140.46
2016,7,1,16,15,575.0,175.5,5.35,19.5,510.0,118.15,95.63
2016,7,1,16,30,783.0,97.0,5.3,19.0,532.0,73.76,58.19
2016,7,1,16,45,550.5,136.5,5.25,18.5,428.5,92.31,74.55
2016,7,1,17,0,318.0,176.0,5.2,18.0,325.0,121.21,99.89
2016,7,1,17,15,492.0,127.5,5.15,17.5,327.0,89.0,72.45
2016,7,1,17,30,666.0,79.0,5.1,17.0,329.0,59.13,46.63
2016,7,1,17,45,620.0,73.5,5.05,16.5,279.0,55.93,44.01
2016,7,1,18,0,574.0,68.0,5.0,16.0,229.0,52.67,41.22
2016,7,1,18,15,508.0,60.0,4.85,15.5,181.5,47.21,36.32
2016,7,1,18,30,442.0,52.0,4.7,15.0,134.0,41.64,31.14
2016,7,1,18,45,342.0,41.5,4.55,14.5,93.5,33.65,23.61
2016,7,1,19,0,242.0,31.0,4.4,14.0,53.0,24.1,13.89
2016,7,1,19,15,121.0,15.5,4.3,13.5,26.5,12.1,0.0
