Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,17.0,3.85,11.5,31.5,63.32,15.73
2016,7,2,5,30,277.0,34.0,4.0,12.0,63.0,143.65,104.16
2016,7,2,5,45,371.0,44.0,4.15,12.5,105.0,207.69,162.76
2016,7,2,6,0,465.0,54.0,4.3,13.0,147.0,281.93,228.61
2016,7,2,6,15,252.5,81.5,4.3,13.5,134.0,219.19,180.66
2016,7,2,6,30,40.0,109.0,4.3,14.0,121.0,127.73,103.67
2016,7,2,6,45,47.5,129.5,4.35,14.5,146.0,153.96,125.86
2016,7,2,7,0,55.0,150.0,4.4,15.0,171.0,180.71,147.92
2016,7,2,7,15,122.5,175.0,4.4,15.5,231.0,266.79,219.53
2016,7,2,7,30,190.0,200.0,4.4,16.0,291.0,346.56,284.32
2016,7,2,7,45,486.5,149.0,4.4,16.5,416.5,554.86,453.16
2016,7,2,8,0,783.0,98.0,4.4,17.0,542.0,758.67,607.38
2016,7,2,8,15,801.5,101.0,4.35,17.5,589.5,802.58,635.1
2016,7,2,8,30,820.0,104.0,4.3,18.0,637.0,844.59,661.87
2016,7,2,8,45,833.0,107.5,4.3,18.5,680.0,880.11,684.04
2016,7,2,9,0,846.0,111.0,4.3,19.0,723.0,902.82,696.92
2016,7,2,9,15,857.0,113.0,4.3,19.0,762.5,928.78,713.46
2016,7,2,9,30,868.0,115.0,4.3,19.0,802.0,951.59,727.77
2016,7,2,9,45,871.5,120.0,4.35,19.5,834.0,967.02,735.88
2016,7,2,10,0,875.0,125.0,4.4,20.0,866.0,978.74,741.53
2016,7,2,10,15,881.5,126.5,4.45,20.5,894.0,986.16,744.49
2016,7,2,10,30,888.0,128.0,4.5,21.0,922.0,989.88,745.07
2016,7,2,10,45,891.5,130.0,4.6,21.5,943.0,987.44,742.05
2016,7,2,11,0,895.0,132.0,4.7,22.0,964.0,981.24,736.61
2016,7,2,11,15,898.0,132.5,4.75,22.0,978.5,969.46,728.55
2016,7,2,11,30,901.0,133.0,4.8,22.0,993.0,954.05,718.11
2016,7,2,11,45,901.5,134.5,4.9,22.0,999.5,933.74,704.73
2016,7,2,12,0,902.0,136.0,5.0,22.0,1006.0,910.08,689.03
2016,7,2,12,15,672.0,275.5,5.1,22.0,924.0,827.84,629.11
2016,7,2,12,30,442.0,415.0,5.2,22.0,842.0,732.77,556.01
2016,7,2,12,45,448.5,409.5,5.3,22.0,839.5,708.79,539.3
2016,7,2,13,0,455.0,404.0,5.4,22.0,837.0,683.0,520.66
2016,7,2,13,15,449.5,394.0,5.45,22.0,816.5,643.76,491.7
2016,7,2,13,30,444.0,384.0,5.5,22.0,796.0,604.05,462.0
2016,7,2,13,45,456.5,369.0,5.55,22.0,783.5,571.06,436.89
2016,7,2,14,0,469.0,354.0,5.6,22.0,771.0,536.22,409.75
2016,7,2,14,15,675.0,238.0,5.6,21.5,816.5,519.82,396.51
2016,7,2,14,30,881.0,122.0,5.6,21.0,862.0,486.99,367.45
2016,7,2,14,45,683.0,202.5,5.65,21.0,762.5,412.09,307.35
2016,7,2,15,0,485.0,283.0,5.7,21.0,663.0,360.16,266.98
2016,7,2,15,15,662.0,198.5,5.65,20.5,688.0,314.58,222.89
2016,7,2,15,30,839.0,114.0,5.6,20.0,713.0,254.33,164.76
2016,7,2,15,45,823.0,111.5,5.6,20.0,668.5,196.53,117.76
2016,7,2,16,0,807.0,109.0,5.6,20.0,624.0,140.26,79.79
2016,7,2,16,15,590.0,159.0,5.55,19.5,520.0,107.54,86.68
2016,7,2,16,30,373.0,209.0,5.5,19.0,416.0,139.64,114.51
2016,7,2,16,45,544.5,151.5,5.5,18.5,422.5,101.91,82.77
2016,7,2,17,0,716.0,94.0,5.5,18.0,429.0,67.44,53.36
2016,7,2,17,15,682.5,89.0,5.4,17.5,378.0,65.07,51.6
2016,7,2,17,30,649.0,84.0,5.3,17.0,327.0,62.61,49.7
2016,7,2,17,45,601.5,77.5,5.2,16.5,277.0,58.8,46.54
2016,7,2,18,0,554.0,71.0,5.1,16.0,227.0,54.89,43.18
2016,7,2,18,15,489.0,62.5,4.95,15.5,180.0,49.14,38.02
2016,7,2,18,30,424.0,54.0,4.8,15.0,133.0,43.25,32.55
2016,7,2,18,45,329.0,42.5,4.65,14.5,92.5,34.48,24.33
2016,7,2,19,0,234.0,31.0,4.5,14.0,52.0,24.08,13.84
2016,7,2,19,15,117.0,15.5,4.4,13.5,26.0,12.1,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.5,16.5,3.25,10.5,31.5,67.05,13.78
2016,7,3,5,30,293.0,33.0,3.4,11.0,63.0,147.79,107.08
2016,7,3,5,45,386.5,42.5,3.55,11.5,105.0,211.94,166.35
2016,7,3,6,0,480.0,52.0,3.7,12.0,147.0,286.22,232.44
2016,7,3,6,15,262.0,80.5,3.7,12.5,134.5,233.51,192.92
2016,7,3,6,30,44.0,109.0,3.7,13.0,122.0,130.06,105.99
2016,7,3,6,45,51.5,129.5,3.75,14.0,147.5,156.49,128.2
2016,7,3,7,0,59.0,150.0,3.8,15.0,173.0,183.42,150.13
2016,7,3,7,15,65.5,172.5,3.8,15.5,201.5,212.39,173.5
2016,7,3,7,30,72.0,195.0,3.8,16.0,230.0,241.63,196.64
2016,7,3,7,45,115.0,221.5,3.85,16.5,284.0,318.09,258.1
2016,7,3,8,0,158.0,248.0,3.9,17.0,338.0,383.5,309.38
2016,7,3,8,15,157.0,271.0,3.9,17.5,366.5,410.48,328.6
2016,7,3,8,30,156.0,294.0,3.9,18.0,395.0,436.62,346.99
2016,7,3,8,45,125.0,311.5,3.95,18.5,396.0,429.25,338.78
2016,7,3,9,0,94.0,329.0,4.0,19.0,397.0,401.86,315.57
2016,7,3,9,15,487.0,219.5,4.05,19.0,601.0,706.77,554.26
2016,7,3,9,30,880.0,110.0,4.1,19.0,805.0,958.12,732.92
2016,7,3,9,45,902.0,104.0,4.15,19.5,842.5,980.01,743.67
2016,7,3,10,0,924.0,98.0,4.2,20.0,880.0,998.65,753.96
2016,7,3,10,15,929.5,99.0,4.25,20.5,908.0,1005.2,756.11
2016,7,3,10,30,935.0,100.0,4.3,21.0,936.0,1007.91,755.85
2016,7,3,10,45,939.0,101.0,4.4,21.5,957.0,1005.29,752.44
2016,7,3,11,0,943.0,102.0,4.5,22.0,978.0,998.76,746.66
2016,7,3,11,15,945.5,102.5,4.6,22.0,992.5,986.47,738.78
2016,7,3,11,30,948.0,103.0,4.7,22.0,1007.0,970.39,728.39
2016,7,3,11,45,949.0,103.5,4.8,22.0,1013.5,949.26,714.58
2016,7,3,12,0,950.0,104.0,4.9,22.0,1020.0,924.61,698.33
2016,7,3,12,15,950.0,104.0,4.95,22.0,1019.5,895.3,678.46
2016,7,3,12,30,950.0,104.0,5.0,22.0,1019.0,862.81,656.32
2016,7,3,12,45,934.5,112.5,5.1,22.0,1007.5,822.5,628.79
2016,7,3,13,0,919.0,121.0,5.2,22.0,996.0,780.13,599.31
2016,7,3,13,15,916.0,120.5,5.25,22.0,980.5,737.51,567.33
2016,7,3,13,30,913.0,120.0,5.3,22.0,965.0,692.61,532.93
2016,7,3,13,45,908.0,119.0,5.35,22.0,942.5,644.03,494.95
2016,7,3,14,0,903.0,118.0,5.4,22.0,920.0,593.72,454.65
2016,7,3,14,15,896.5,116.5,5.4,21.5,891.5,540.77,411.91
2016,7,3,14,30,890.0,115.0,5.4,21.0,863.0,486.69,366.92
2016,7,3,14,45,881.0,113.5,5.45,21.0,828.5,430.73,318.56
2016,7,3,15,0,872.0,112.0,5.5,21.0,794.0,374.36,268.84
2016,7,3,15,15,860.5,110.0,5.45,20.5,754.0,316.8,218.19
2016,7,3,15,30,849.0,108.0,5.4,20.0,714.0,259.61,168.53
2016,7,3,15,45,834.5,105.0,5.4,20.0,669.5,194.34,115.47
2016,7,3,16,0,820.0,102.0,5.4,20.0,625.0,137.17,76.67
2016,7,3,16,15,801.0,99.0,5.3,19.5,577.5,81.46,64.45
2016,7,3,16,30,782.0,96.0,5.2,19.0,530.0,73.05,57.6
2016,7,3,16,45,537.0,138.0,5.15,18.5,423.5,93.2,75.31
2016,7,3,17,0,292.0,180.0,5.1,18.0,317.0,123.21,101.61
2016,7,3,17,15,479.5,129.0,5.0,17.5,323.0,89.84,73.17
2016,7,3,17,30,667.0,78.0,4.9,17.0,329.0,58.43,46.01
2016,7,3,17,45,623.0,72.0,4.8,16.5,279.0,54.84,43.05
2016,7,3,18,0,579.0,66.0,4.7,16.0,229.0,51.16,39.88
2016,7,3,18,15,515.0,58.5,4.55,15.5,181.5,46.05,35.3
2016,7,3,18,30,451.0,51.0,4.4,15.0,134.0,40.86,30.45
2016,7,3,18,45,356.5,40.5,4.3,14.5,94.0,32.86,22.92
2016,7,3,19,0,262.0,30.0,4.2,14.0,54.0,24.68,14.29
2016,7,3,19,15,131.0,15.0,4.2,13.5,27.0,12.16,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,31.5,69.02,10.2
2016,7,4,5,30,319.0,31.0,3.7,12.0,63.0,154.2,110.78
2016,7,4,5,45,415.0,39.5,3.85,12.5,105.5,219.52,171.46
2016,7,4,6,0,511.0,48.0,4.0,13.0,148.0,295.24,238.81
2016,7,4,6,15,255.5,52.5,4.0,13.5,102.5,197.13,162.27
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,47.2,34.86
2016,7,4,6,45,0.0,68.5,4.0,14.5,68.5,56.91,43.12
2016,7,4,7,0,0.0,80.0,4.0,15.0,80.0,66.88,51.38
2016,7,4,7,15,15.5,129.5,3.95,15.5,137.0,123.28,98.81
2016,7,4,7,30,31.0,179.0,3.9,16.0,194.0,194.31,157.19
2016,7,4,7,45,39.5,203.0,3.85,16.5,224.5,225.44,181.77
2016,7,4,8,0,48.0,227.0,3.8,17.0,255.0,256.96,206.32
2016,7,4,8,15,87.0,259.5,3.8,17.5,314.5,323.45,259.05
2016,7,4,8,30,126.0,292.0,3.8,18.0,374.0,408.75,324.9
2016,7,4,8,45,116.5,312.0,3.85,18.5,392.0,422.46,333.32
2016,7,4,9,0,107.0,332.0,3.9,19.0,410.0,417.12,327.57
2016,7,4,9,15,507.5,213.0,3.95,19.0,610.5,719.27,563.55
2016,7,4,9,30,908.0,94.0,4.0,19.0,811.0,967.93,739.09
2016,7,4,9,45,905.5,101.5,4.1,19.5,842.5,981.24,744.18
2016,7,4,10,0,903.0,109.0,4.2,20.0,874.0,990.51,748.43
2016,7,4,10,15,909.5,110.5,4.3,20.0,902.0,998.34,753.28
2016,7,4,10,30,916.0,112.0,4.4,20.0,930.0,1002.39,755.6
2016,7,4,10,45,919.5,113.5,4.5,20.5,951.0,999.71,752.43
2016,7,4,11,0,923.0,115.0,4.6,21.0,972.0,993.17,746.79
2016,7,4,11,15,925.5,115.5,4.7,21.0,986.5,980.94,738.85
2016,7,4,11,30,928.0,116.0,4.8,21.0,1001.0,964.99,728.44
2016,7,4,11,45,927.5,118.0,4.9,21.5,1007.5,944.07,713.22
2016,7,4,12,0,927.0,120.0,5.0,22.0,1014.0,919.71,695.68
2016,7,4,12,15,927.0,120.0,5.05,22.0,1013.5,890.79,676.0
2016,7,4,12,30,927.0,120.0,5.1,22.0,1013.0,858.8,654.12
2016,7,4,12,45,931.5,115.5,5.2,22.0,1007.0,823.61,630.13
2016,7,4,13,0,936.0,111.0,5.3,22.0,1001.0,785.34,603.73
2016,7,4,13,15,933.0,110.5,5.35,22.0,985.5,742.13,571.39
2016,7,4,13,30,930.0,110.0,5.4,22.0,970.0,696.59,536.47
2016,7,4,13,45,925.5,108.5,5.45,22.0,947.5,647.21,497.85
2016,7,4,14,0,921.0,107.0,5.5,22.0,925.0,596.03,456.81
2016,7,4,14,15,914.5,106.0,5.5,21.5,896.0,542.63,413.63
2016,7,4,14,30,908.0,105.0,5.5,21.0,867.0,488.06,368.12
2016,7,4,14,45,899.0,103.5,5.5,21.0,832.5,431.19,318.84
2016,7,4,15,0,890.0,102.0,5.5,21.0,798.0,373.9,268.2
2016,7,4,15,15,879.0,100.0,5.45,20.5,757.5,315.53,216.72
2016,7,4,15,30,868.0,98.0,5.4,20.0,717.0,257.46,166.15
2016,7,4,15,45,853.5,95.5,5.4,20.0,672.5,199.06,118.43
2016,7,4,16,0,839.0,93.0,5.4,20.0,628.0,141.84,79.65
2016,7,4,16,15,821.0,90.0,5.35,19.5,580.5,76.5,50.82
2016,7,4,16,30,803.0,87.0,5.3,19.0,533.0,67.16,52.54
2016,7,4,16,45,779.0,83.5,5.3,18.5,483.0,65.54,51.43
2016,7,4,17,0,755.0,80.0,5.3,18.0,433.0,63.83,50.24
2016,7,4,17,15,723.0,76.0,5.2,17.5,382.0,61.57,48.54
2016,7,4,17,30,691.0,72.0,5.1,17.0,331.0,59.26,46.76
2016,7,4,17,45,646.5,66.5,5.0,16.5,280.5,50.96,39.61
2016,7,4,18,0,602.0,61.0,4.9,16.0,230.0,47.47,36.61
2016,7,4,18,15,538.5,54.5,4.75,15.5,183.0,43.0,32.59
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,38.49,28.35
2016,7,4,18,45,378.0,38.0,4.45,14.5,95.0,30.79,21.12
2016,7,4,19,0,281.0,28.0,4.3,14.0,54.0,22.96,12.85
2016,7,4,19,15,140.5,14.0,4.2,13.5,27.0,11.31,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,152.0,15.5,3.8,11.5,31.0,66.74,5.23
2016,7,5,5,30,304.0,31.0,3.9,12.0,62.0,149.25,106.72
2016,7,5,5,45,399.0,40.0,4.05,12.5,103.5,213.86,166.95
2016,7,5,6,0,494.0,49.0,4.2,13.0,145.0,288.82,233.72
2016,7,5,6,15,555.5,55.5,4.2,13.5,193.0,354.18,291.77
2016,7,5,6,30,617.0,62.0,4.2,14.0,241.0,424.86,352.42
2016,7,5,6,45,315.5,97.5,4.2,14.5,190.0,311.53,259.43
2016,7,5,7,0,14.0,133.0,4.2,15.0,139.0,127.03,102.09
2016,7,5,7,15,7.0,131.5,4.15,15.0,134.5,119.47,95.53
2016,7,5,7,30,0.0,130.0,4.1,15.0,130.0,111.98,88.78
2016,7,5,7,45,4.0,155.0,4.05,15.5,157.0,137.76,109.77
2016,7,5,8,0,8.0,180.0,4.0,16.0,184.0,163.86,130.66
2016,7,5,8,15,29.0,223.5,4.0,16.5,241.5,236.62,189.44
2016,7,5,8,30,50.0,267.0,4.0,17.0,299.0,299.41,238.85
2016,7,5,8,45,72.5,298.0,4.0,17.5,348.5,351.04,278.66
2016,7,5,9,0,95.0,329.0,4.0,18.0,398.0,403.21,318.16
2016,7,5,9,15,170.0,349.0,4.05,18.0,480.0,511.04,401.37
2016,7,5,9,30,245.0,369.0,4.1,18.0,562.0,620.67,483.44
2016,7,5,9,45,272.5,380.0,4.2,18.5,603.5,657.7,509.09
2016,7,5,10,0,300.0,391.0,4.3,19.0,645.0,693.66,534.04
2016,7,5,10,15,615.0,246.5,4.4,19.0,788.5,872.46,670.2
2016,7,5,10,30,930.0,102.0,4.5,19.0,932.0,1006.52,763.3
2016,7,5,10,45,934.0,103.0,4.65,19.5,953.5,1003.97,759.65
2016,7,5,11,0,938.0,104.0,4.8,20.0,975.0,997.54,754.42
2016,7,5,11,15,941.0,104.5,4.95,20.0,989.5,985.81,747.12
2016,7,5,11,30,944.0,105.0,5.1,20.0,1004.0,970.3,737.24
2016,7,5,11,45,945.0,106.0,5.25,20.0,1011.5,949.73,723.83
2016,7,5,12,0,946.0,107.0,5.4,20.0,1019.0,925.62,707.9
2016,7,5,12,15,946.5,107.0,5.45,20.0,1019.0,896.82,687.99
2016,7,5,12,30,947.0,107.0,5.5,20.0,1019.0,864.83,665.77
2016,7,5,12,45,940.0,110.5,5.6,20.0,1010.0,826.92,639.44
2016,7,5,13,0,933.0,114.0,5.7,20.0,1001.0,786.53,611.11
2016,7,5,13,15,931.0,113.0,5.7,20.0,986.0,743.69,578.38
2016,7,5,13,30,929.0,112.0,5.7,20.0,971.0,698.45,543.08
2016,7,5,13,45,926.0,110.5,5.75,20.0,950.0,649.98,504.69
2016,7,5,14,0,923.0,109.0,5.8,20.0,929.0,599.55,463.77
2016,7,5,14,15,917.0,108.0,5.8,19.5,900.5,546.25,420.21
2016,7,5,14,30,911.0,107.0,5.8,19.0,872.0,491.71,374.26
2016,7,5,14,45,904.5,104.5,5.8,19.0,838.0,434.85,324.47
2016,7,5,15,0,898.0,102.0,5.8,19.0,804.0,377.3,273.07
2016,7,5,15,15,888.0,100.0,5.75,18.5,764.5,318.68,220.84
2016,7,5,15,30,878.0,98.0,5.7,18.0,725.0,260.24,169.4
2016,7,5,15,45,866.5,95.0,5.7,18.0,681.0,201.29,120.64
2016,7,5,16,0,855.0,92.0,5.7,18.0,637.0,143.18,80.67
2016,7,5,16,15,837.5,89.0,5.65,17.5,589.5,76.82,51.01
2016,7,5,16,30,820.0,86.0,5.6,17.0,542.0,66.76,52.62
2016,7,5,16,45,798.0,82.5,5.6,16.5,491.5,65.12,51.49
2016,7,5,17,0,776.0,79.0,5.6,16.0,441.0,63.39,50.26
2016,7,5,17,15,530.0,107.5,5.5,15.5,342.0,76.64,62.21
2016,7,5,17,30,284.0,136.0,5.4,15.0,243.0,97.16,80.6
2016,7,5,17,45,454.5,98.5,5.35,14.5,239.5,71.53,58.21
2016,7,5,18,0,625.0,61.0,5.3,14.0,236.0,47.67,37.08
2016,7,5,18,15,560.5,54.5,5.15,13.5,187.5,43.16,33.0
2016,7,5,18,30,496.0,48.0,5.0,13.0,139.0,38.61,28.7
2016,7,5,18,45,389.0,39.0,4.9,12.5,97.0,31.72,22.1
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,24.77,14.39
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,12.2,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.0,3.95,11.0,29.5,63.84,0.0
2016,7,6,5,30,280.0,32.0,3.9,11.0,59.0,142.32,101.64
2016,7,6,5,45,377.5,41.0,3.9,11.5,100.5,206.63,161.75
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,281.54,228.45
2016,7,6,6,15,537.0,57.0,3.8,12.5,189.0,346.76,286.39
2016,7,6,6,30,599.0,64.0,3.7,13.0,236.0,417.4,346.96
2016,7,6,6,45,641.5,69.0,3.65,13.5,286.0,479.04,398.26
2016,7,6,7,0,684.0,74.0,3.6,14.0,336.0,543.11,449.58
2016,7,6,7,15,715.0,78.5,3.55,14.5,386.5,598.39,492.23
2016,7,6,7,30,746.0,83.0,3.5,15.0,437.0,656.54,535.02
2016,7,6,7,45,770.5,86.0,3.5,15.5,486.5,708.04,570.8
2016,7,6,8,0,795.0,89.0,3.5,16.0,536.0,758.71,605.17
2016,7,6,8,15,812.5,92.0,3.5,16.0,583.0,802.35,634.89
2016,7,6,8,30,830.0,95.0,3.5,16.0,630.0,844.04,662.87
2016,7,6,8,45,846.0,96.0,3.55,16.5,674.0,870.83,678.95
2016,7,6,9,0,862.0,97.0,3.6,17.0,718.0,903.78,699.38
2016,7,6,9,15,873.0,99.0,3.65,17.5,757.5,930.42,715.18
2016,7,6,9,30,884.0,101.0,3.7,18.0,797.0,953.87,728.77
2016,7,6,9,45,893.5,102.0,3.8,18.5,831.0,971.47,738.65
2016,7,6,10,0,903.0,103.0,3.9,19.0,865.0,985.55,746.22
2016,7,6,10,15,909.0,104.0,4.0,19.0,893.0,992.59,750.53
2016,7,6,10,30,915.0,105.0,4.1,19.0,921.0,995.86,752.44
2016,7,6,10,45,920.5,105.0,4.25,19.5,943.0,993.83,749.74
2016,7,6,11,0,926.0,105.0,4.4,20.0,965.0,987.98,744.52
2016,7,6,11,15,929.0,105.5,4.55,20.0,979.0,976.43,737.51
2016,7,6,11,30,932.0,106.0,4.7,20.0,993.0,961.13,727.94
2016,7,6,11,45,934.0,106.0,4.85,20.0,1000.5,940.8,714.89
2016,7,6,12,0,936.0,106.0,5.0,20.0,1008.0,916.97,699.33
2016,7,6,12,15,936.0,105.5,5.15,20.0,1007.5,887.63,679.79
2016,7,6,12,30,936.0,105.0,5.3,20.0,1007.0,855.17,657.87
2016,7,6,12,45,928.5,108.5,5.45,20.0,997.0,817.31,631.87
2016,7,6,13,0,921.0,112.0,5.6,20.0,987.0,777.03,603.83
2016,7,6,13,15,917.5,111.5,5.7,20.0,971.5,734.08,571.43
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,688.87,536.44
2016,7,6,13,45,909.0,110.0,5.9,20.0,934.0,640.29,498.02
2016,7,6,14,0,904.0,109.0,6.0,20.0,912.0,589.98,457.23
2016,7,6,14,15,687.0,215.0,6.0,19.5,813.5,511.68,394.47
2016,7,6,14,30,470.0,321.0,6.0,19.0,715.0,450.81,346.11
2016,7,6,14,45,469.5,304.5,6.0,19.0,685.0,405.76,308.57
2016,7,6,15,0,469.0,288.0,6.0,19.0,655.0,360.52,270.19
2016,7,6,15,15,661.5,193.0,5.95,18.5,681.0,313.17,224.01
2016,7,6,15,30,854.0,98.0,5.9,18.0,707.0,255.83,167.01
2016,7,6,15,45,603.5,177.5,5.85,18.0,594.5,204.79,134.88
2016,7,6,16,0,353.0,257.0,5.8,18.0,482.0,198.43,143.64
2016,7,6,16,15,574.0,171.0,5.7,17.5,504.0,117.09,86.08
2016,7,6,16,30,795.0,85.0,5.6,17.0,526.0,65.68,51.67
2016,7,6,16,45,774.5,81.0,5.5,16.5,477.5,63.71,50.26
2016,7,6,17,0,754.0,77.0,5.4,16.0,429.0,61.62,48.72
2016,7,6,17,15,723.0,73.0,5.3,15.5,378.5,59.3,46.94
2016,7,6,17,30,692.0,69.0,5.2,15.0,328.0,56.91,45.06
2016,7,6,17,45,651.0,63.5,5.1,14.5,278.5,48.8,38.03
2016,7,6,18,0,610.0,58.0,5.0,14.0,229.0,45.25,34.93
2016,7,6,18,15,547.5,52.0,4.85,13.5,182.0,41.09,31.16
2016,7,6,18,30,485.0,46.0,4.7,13.0,135.0,36.91,27.19
2016,7,6,18,45,389.0,37.0,4.6,12.5,94.5,30.01,20.61
2016,7,6,19,0,293.0,28.0,4.5,12.0,54.0,23.03,12.92
2016,7,6,19,15,146.5,14.0,4.45,11.5,27.0,11.34,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.85,11.5,30.0,67.27,0.0
2016,7,7,5,30,326.0,28.0,3.9,12.0,60.0,153.21,108.2
2016,7,7,5,45,419.0,36.0,4.0,12.5,101.5,216.92,168.84
2016,7,7,6,0,512.0,44.0,4.1,13.0,143.0,290.83,234.99
2016,7,7,6,15,571.5,50.0,4.05,13.5,190.5,355.42,292.54
2016,7,7,6,30,631.0,56.0,4.0,14.0,238.0,423.18,350.91
2016,7,7,6,45,668.0,61.5,3.95,14.5,287.0,483.81,401.42
2016,7,7,7,0,705.0,67.0,3.9,15.0,336.0,546.26,451.43
2016,7,7,7,15,505.0,124.0,3.95,15.0,331.0,500.85,413.04
2016,7,7,7,30,305.0,181.0,4.0,15.0,326.0,424.13,348.68
2016,7,7,7,45,557.5,131.0,4.05,15.5,431.0,598.78,489.02
2016,7,7,8,0,810.0,81.0,4.1,16.0,536.0,761.58,610.51
2016,7,7,8,15,508.5,184.5,4.2,16.0,479.0,645.97,518.94
2016,7,7,8,30,207.0,288.0,4.3,16.0,422.0,475.26,380.85
2016,7,7,8,45,540.5,188.0,4.45,16.5,569.5,713.34,569.24
2016,7,7,9,0,874.0,88.0,4.6,17.0,717.0,905.22,707.55
2016,7,7,9,15,884.5,90.0,4.7,17.0,756.0,931.78,724.33
2016,7,7,9,30,895.0,92.0,4.8,17.0,795.0,955.12,739.99
2016,7,7,9,45,901.5,94.5,4.95,17.5,828.5,971.76,749.95
2016,7,7,10,0,908.0,97.0,5.1,18.0,862.0,984.75,757.46
2016,7,7,10,15,914.0,98.0,5.2,18.0,890.0,991.95,762.13
2016,7,7,10,30,920.0,99.0,5.3,18.0,918.0,995.36,764.31
2016,7,7,10,45,924.5,99.5,5.4,18.5,939.5,992.99,761.1
2016,7,7,11,0,929.0,100.0,5.5,19.0,961.0,986.77,755.35
2016,7,7,11,15,931.5,100.5,5.55,19.0,975.5,974.85,746.88
2016,7,7,11,30,934.0,101.0,5.6,19.0,990.0,959.17,735.88
2016,7,7,11,45,935.5,101.5,5.65,19.0,997.0,938.94,721.75
2016,7,7,12,0,937.0,102.0,5.7,19.0,1004.0,915.18,705.17
2016,7,7,12,15,937.0,102.0,5.7,19.0,1004.0,886.33,684.69
2016,7,7,12,30,937.0,102.0,5.7,19.0,1004.0,854.34,661.95
2016,7,7,12,45,928.5,106.5,5.7,19.0,994.0,816.57,634.99
2016,7,7,13,0,920.0,111.0,5.7,19.0,984.0,776.42,606.17
2016,7,7,13,15,917.0,110.5,5.6,19.0,969.5,733.85,573.2
2016,7,7,13,30,914.0,110.0,5.5,19.0,955.0,688.98,537.72
2016,7,7,13,45,910.5,108.5,5.45,19.0,933.5,640.9,499.26
2016,7,7,14,0,907.0,107.0,5.4,19.0,912.0,590.95,458.43
2016,7,7,14,15,901.0,105.5,5.35,18.5,883.5,538.07,415.1
2016,7,7,14,30,895.0,104.0,5.3,18.0,855.0,483.98,369.45
2016,7,7,14,45,888.0,101.5,5.3,18.0,821.0,427.79,320.24
2016,7,7,15,0,881.0,99.0,5.3,18.0,787.0,370.98,269.45
2016,7,7,15,15,870.5,97.0,5.3,18.0,747.5,313.19,217.48
2016,7,7,15,30,860.0,95.0,5.3,18.0,708.0,255.65,166.48
2016,7,7,15,45,847.5,92.0,5.3,18.0,665.0,197.59,118.42
2016,7,7,16,0,835.0,89.0,5.3,18.0,622.0,140.51,78.96
2016,7,7,16,15,817.5,86.5,5.3,17.5,574.5,75.62,49.54
2016,7,7,16,30,800.0,84.0,5.3,17.0,527.0,65.09,51.17
2016,7,7,16,45,778.5,80.0,5.35,16.5,478.0,63.07,49.71
2016,7,7,17,0,757.0,76.0,5.4,16.0,429.0,60.94,48.12
2016,7,7,17,15,725.5,72.0,5.35,15.5,378.5,58.58,46.31
2016,7,7,17,30,694.0,68.0,5.3,15.0,328.0,56.16,44.39
2016,7,7,17,45,652.5,63.0,5.3,14.5,278.0,48.46,37.72
2016,7,7,18,0,611.0,58.0,5.3,14.0,228.0,45.28,34.95
2016,7,7,18,15,548.0,51.5,5.2,13.5,181.0,40.71,30.81
2016,7,7,18,30,485.0,45.0,5.1,13.0,134.0,36.1,26.46
2016,7,7,18,45,388.5,36.0,5.0,12.5,93.5,29.17,19.86
2016,7,7,19,0,292.0,27.0,4.9,12.0,53.0,22.16,12.14
2016,7,7,19,15,146.0,13.5,4.8,11.5,26.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.0,66.94,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,58.0,153.92,107.87
2016,7,8,5,45,428.0,33.5,4.1,12.5,99.0,217.39,168.97
2016,7,8,6,0,521.0,41.0,4.2,13.0,140.0,291.13,235.17
2016,7,8,6,15,578.5,46.5,4.1,13.5,187.0,352.72,290.41
2016,7,8,6,30,636.0,52.0,4.0,14.0,234.0,421.33,349.51
2016,7,8,6,45,431.0,99.0,3.95,14.5,233.0,381.9,317.45
2016,7,8,7,0,226.0,146.0,3.9,15.0,232.0,310.58,257.08
2016,7,8,7,15,495.5,107.5,3.85,15.5,331.0,483.82,399.96
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,654.2,533.01
2016,7,8,7,45,787.0,71.5,3.75,16.5,478.5,703.9,566.63
2016,7,8,8,0,809.0,74.0,3.7,17.0,527.0,745.51,594.16
2016,7,8,8,15,825.0,76.0,3.65,17.5,573.0,786.89,621.01
2016,7,8,8,30,841.0,78.0,3.6,18.0,619.0,826.29,645.94
2016,7,8,8,45,855.0,79.5,3.6,18.5,662.0,861.08,667.46
2016,7,8,9,0,869.0,81.0,3.6,19.0,705.0,893.26,686.92
2016,7,8,9,15,878.5,82.5,3.65,19.0,743.5,918.39,702.97
2016,7,8,9,30,888.0,84.0,3.7,19.0,782.0,940.32,716.85
2016,7,8,9,45,895.5,85.5,3.75,19.5,815.0,956.95,725.78
2016,7,8,10,0,903.0,87.0,3.8,20.0,848.0,970.01,732.35
2016,7,8,10,15,908.5,88.5,3.85,20.5,875.5,977.46,735.22
2016,7,8,10,30,914.0,90.0,3.9,21.0,903.0,981.13,735.68
2016,7,8,10,45,917.5,91.5,4.0,21.5,924.0,979.05,732.71
2016,7,8,11,0,921.0,93.0,4.1,22.0,945.0,973.13,727.3
2016,7,8,11,15,923.5,93.5,4.2,22.0,959.5,961.48,719.53
2016,7,8,11,30,926.0,94.0,4.3,22.0,974.0,946.11,709.34
2016,7,8,11,45,928.0,94.0,4.45,22.0,981.0,926.19,696.35
2016,7,8,12,0,930.0,94.0,4.6,22.0,988.0,902.76,681.37
2016,7,8,12,15,930.5,94.0,4.7,22.0,988.5,874.69,662.71
2016,7,8,12,30,931.0,94.0,4.8,22.0,989.0,843.44,641.72
2016,7,8,12,45,925.5,96.5,4.9,22.5,980.5,806.66,615.45
2016,7,8,13,0,920.0,99.0,5.0,23.0,972.0,767.35,587.25
2016,7,8,13,15,917.5,98.5,5.1,22.5,957.5,725.27,557.67
2016,7,8,13,30,915.0,98.0,5.2,22.0,943.0,680.84,524.89
2016,7,8,13,45,911.5,97.0,5.35,22.0,922.0,633.23,487.88
2016,7,8,14,0,908.0,96.0,5.5,22.0,901.0,583.72,448.32
2016,7,8,14,15,902.5,94.5,5.55,22.0,873.5,531.14,405.01
2016,7,8,14,30,897.0,93.0,5.6,22.0,846.0,477.3,359.46
2016,7,8,14,45,891.0,91.0,5.65,22.0,812.5,421.84,311.4
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,365.65,261.66
2016,7,8,15,15,875.0,87.5,5.7,21.5,740.5,308.23,210.93
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,250.98,160.91
2016,7,8,15,45,853.5,83.0,5.75,21.0,659.0,192.86,113.1
2016,7,8,16,0,842.0,80.0,5.8,21.0,616.0,135.61,73.75
2016,7,8,16,15,825.5,77.5,5.7,20.5,569.5,79.63,51.88
2016,7,8,16,30,809.0,75.0,5.6,20.0,523.0,67.94,53.0
2016,7,8,16,45,789.0,71.5,5.6,20.0,474.5,57.28,44.01
2016,7,8,17,0,769.0,68.0,5.6,20.0,426.0,55.3,42.46
2016,7,8,17,15,739.5,64.5,5.4,19.5,376.0,53.11,40.8
2016,7,8,17,30,710.0,61.0,5.2,19.0,326.0,50.87,39.05
2016,7,8,17,45,670.5,56.5,5.05,18.5,277.0,47.69,36.42
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,44.45,33.64
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,40.18,29.82
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,32.97,23.26
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,26.76,17.41
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,20.51,10.5
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,10.08,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,69.2,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,160.93,110.95
2016,7,9,5,45,453.5,31.0,3.7,14.5,99.0,221.83,170.65
2016,7,9,6,0,543.0,38.0,3.8,15.0,140.0,295.13,236.18
2016,7,9,6,15,599.0,43.0,3.9,15.5,186.5,358.69,292.84
2016,7,9,6,30,655.0,48.0,4.0,16.0,233.0,426.91,351.46
2016,7,9,6,45,692.0,52.0,4.1,16.5,282.0,486.85,401.45
2016,7,9,7,0,729.0,56.0,4.2,17.0,331.0,548.62,451.05
2016,7,9,7,15,756.5,59.0,4.25,17.5,381.0,604.03,493.93
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,653.57,529.35
2016,7,9,7,45,803.5,64.5,4.35,18.5,479.0,701.73,562.87
2016,7,9,8,0,823.0,67.0,4.4,19.0,527.0,748.72,594.85
2016,7,9,8,15,839.0,69.5,4.45,19.5,573.5,791.28,623.03
2016,7,9,8,30,855.0,72.0,4.5,20.0,620.0,831.82,649.35
2016,7,9,8,45,866.5,74.0,4.6,20.5,663.0,865.45,670.76
2016,7,9,9,0,878.0,76.0,4.7,21.0,706.0,896.3,690.1
2016,7,9,9,15,888.0,77.5,4.75,21.0,744.5,922.2,706.91
2016,7,9,9,30,898.0,79.0,4.8,21.0,783.0,944.86,721.51
2016,7,9,9,45,899.5,84.0,4.9,21.5,815.5,959.83,729.78
2016,7,9,10,0,901.0,89.0,5.0,22.0,848.0,970.97,735.53
2016,7,9,10,15,907.0,90.0,5.1,22.0,875.5,978.37,740.29
2016,7,9,10,30,913.0,91.0,5.2,22.0,903.0,982.02,742.61
2016,7,9,10,45,918.5,91.5,5.3,22.0,925.0,980.86,741.75
2016,7,9,11,0,924.0,92.0,5.4,22.0,947.0,975.87,738.39
2016,7,9,11,15,926.5,92.5,5.5,22.0,961.0,964.22,730.53
2016,7,9,11,30,929.0,93.0,5.6,22.0,975.0,948.85,720.17
2016,7,9,11,45,933.0,91.5,5.75,22.0,983.0,929.28,707.21
2016,7,9,12,0,937.0,90.0,5.9,22.0,991.0,906.15,691.73
2016,7,9,12,15,937.0,90.0,6.0,22.0,991.0,877.53,672.04
2016,7,9,12,30,937.0,90.0,6.1,22.0,991.0,845.73,650.02
2016,7,9,12,45,934.5,91.0,6.25,22.0,983.5,809.83,625.12
2016,7,9,13,0,932.0,92.0,6.4,22.0,976.0,771.18,597.99
2016,7,9,13,15,930.0,91.5,6.45,21.5,961.5,729.02,567.64
2016,7,9,13,30,928.0,91.0,6.5,21.0,947.0,684.43,533.8
2016,7,9,13,45,925.5,89.0,6.6,21.0,926.5,636.04,495.3
2016,7,9,14,0,923.0,87.0,6.7,21.0,906.0,585.65,454.21
2016,7,9,14,15,918.5,86.0,6.7,20.5,878.5,533.25,411.03
2016,7,9,14,30,914.0,85.0,6.7,20.0,851.0,479.44,365.35
2016,7,9,14,45,908.5,83.0,6.75,20.0,818.5,423.29,315.89
2016,7,9,15,0,903.0,81.0,6.8,20.0,786.0,366.32,264.68
2016,7,9,15,15,895.5,79.5,6.75,19.5,748.0,308.58,212.77
2016,7,9,15,30,888.0,78.0,6.7,19.0,710.0,250.72,161.38
2016,7,9,15,45,878.0,76.0,6.7,19.0,668.0,192.21,112.53
2016,7,9,16,0,868.0,74.0,6.7,19.0,626.0,134.35,72.3
2016,7,9,16,15,854.5,72.0,6.6,18.5,580.5,77.25,49.8
2016,7,9,16,30,841.0,70.0,6.5,18.0,535.0,65.12,51.0
2016,7,9,16,45,822.0,67.5,6.4,17.5,486.5,63.08,49.52
2016,7,9,17,0,803.0,65.0,6.3,17.0,438.0,60.93,47.92
2016,7,9,17,15,777.0,62.0,6.1,16.5,388.0,51.72,40.09
2016,7,9,17,30,751.0,59.0,5.9,16.0,338.0,49.78,38.58
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.0,47.28,36.51
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,44.78,34.36
2016,7,9,18,15,611.5,46.5,5.35,14.5,189.5,40.47,30.46
2016,7,9,18,30,553.0,41.0,5.1,14.0,141.0,36.14,26.37
2016,7,9,18,45,451.0,33.5,4.85,13.5,98.5,27.34,18.14
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,21.47,11.34
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,10.54,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,69.46,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,161.35,111.22
2016,7,10,5,45,454.0,33.5,3.1,12.5,101.5,227.24,175.88
2016,7,10,6,0,550.0,41.0,3.2,13.0,144.0,301.36,242.42
2016,7,10,6,15,609.5,46.5,3.15,13.5,192.5,367.84,301.54
2016,7,10,6,30,669.0,52.0,3.1,14.0,241.0,439.26,362.59
2016,7,10,6,45,709.5,56.0,3.1,14.5,292.0,502.16,414.65
2016,7,10,7,0,750.0,60.0,3.1,15.0,343.0,567.12,466.26
2016,7,10,7,15,779.0,63.5,3.05,15.5,394.5,625.24,510.45
2016,7,10,7,30,808.0,67.0,3.0,16.0,446.0,683.54,551.61
2016,7,10,7,45,830.0,69.5,2.95,17.0,496.5,728.41,580.37
2016,7,10,8,0,852.0,72.0,2.9,18.0,547.0,778.38,612.05
2016,7,10,8,15,868.5,74.5,2.9,18.5,595.0,822.32,640.02
2016,7,10,8,30,885.0,77.0,2.9,19.0,643.0,864.15,666.03
2016,7,10,8,45,898.5,78.5,2.9,19.5,687.5,899.75,687.34
2016,7,10,9,0,912.0,80.0,2.9,20.0,732.0,932.56,706.51
2016,7,10,9,15,922.0,81.5,2.9,20.5,772.0,959.08,721.25
2016,7,10,9,30,932.0,83.0,2.9,21.0,812.0,982.22,733.7
2016,7,10,9,45,939.0,84.5,2.95,21.5,846.5,998.94,742.31
2016,7,10,10,0,946.0,86.0,3.0,22.0,881.0,1011.91,748.56
2016,7,10,10,15,952.0,87.0,3.1,22.0,910.0,1019.52,753.28
2016,7,10,10,30,958.0,88.0,3.2,22.0,939.0,1023.2,755.57
2016,7,10,10,45,961.5,89.0,3.3,22.5,960.5,1020.47,752.32
2016,7,10,11,0,965.0,90.0,3.4,23.0,982.0,1013.74,746.61
2016,7,10,11,15,968.0,90.5,3.5,23.0,997.0,1002.07,739.2
2016,7,10,11,30,971.0,91.0,3.6,23.0,1012.0,986.49,729.28
2016,7,10,11,45,972.0,91.5,3.7,23.5,1019.5,965.27,714.26
2016,7,10,12,0,973.0,92.0,3.8,24.0,1027.0,940.4,696.86
2016,7,10,12,15,973.5,92.0,3.9,24.0,1027.5,911.13,677.84
2016,7,10,12,30,974.0,92.0,4.0,24.0,1028.0,878.53,656.45
2016,7,10,12,45,967.0,96.0,4.1,24.0,1019.0,840.37,631.08
2016,7,10,13,0,960.0,100.0,4.2,24.0,1010.0,799.58,603.67
2016,7,10,13,15,957.5,99.5,4.25,24.0,995.0,755.78,572.4
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,709.49,537.83
2016,7,10,13,45,952.5,97.5,4.35,24.0,958.5,660.11,500.13
2016,7,10,14,0,950.0,96.0,4.4,24.0,937.0,608.64,459.82
2016,7,10,14,15,944.5,95.0,4.35,24.0,908.5,554.18,415.86
2016,7,10,14,30,939.0,94.0,4.3,24.0,880.0,498.35,369.58
2016,7,10,14,45,932.0,92.0,4.3,24.0,845.5,440.06,320.21
2016,7,10,15,0,925.0,90.0,4.3,24.0,811.0,381.06,269.08
2016,7,10,15,15,915.5,88.5,4.25,23.5,771.0,321.29,217.19
2016,7,10,15,30,906.0,87.0,4.2,23.0,731.0,261.59,165.79
2016,7,10,15,45,893.5,84.5,4.2,23.0,686.5,201.05,116.62
2016,7,10,16,0,881.0,82.0,4.2,23.0,642.0,141.44,76.05
2016,7,10,16,15,864.5,79.5,4.15,22.5,594.0,82.88,53.13
2016,7,10,16,30,848.0,77.0,4.1,22.0,546.0,69.89,54.22
2016,7,10,16,45,826.0,74.0,4.1,22.0,495.0,59.6,45.63
2016,7,10,17,0,804.0,71.0,4.1,22.0,444.0,57.97,44.4
2016,7,10,17,15,773.5,67.5,4.05,21.5,392.0,55.81,42.79
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,53.59,41.09
2016,7,10,17,45,700.5,59.5,3.95,20.5,288.5,50.42,38.5
2016,7,10,18,0,658.0,55.0,3.9,20.0,237.0,47.22,35.77
2016,7,10,18,15,594.5,49.0,3.9,19.0,188.0,39.09,28.67
2016,7,10,18,30,531.0,43.0,3.9,18.0,139.0,34.75,24.7
2016,7,10,18,45,428.0,34.5,3.9,17.0,96.5,28.12,18.5
2016,7,10,19,0,325.0,26.0,3.9,16.0,54.0,21.44,11.02
2016,7,10,19,15,162.5,13.0,3.95,15.5,27.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.0,66.7,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,56.0,155.3,105.02
2016,7,11,5,45,436.0,34.0,2.35,14.5,98.0,221.05,169.36
2016,7,11,6,0,533.0,42.0,2.7,15.0,140.0,297.62,237.23
2016,7,11,6,15,593.0,47.5,2.75,15.5,188.5,360.9,293.25
2016,7,11,6,30,653.0,53.0,2.8,16.0,237.0,431.82,353.47
2016,7,11,6,45,695.0,57.5,2.85,17.0,287.5,495.48,404.98
2016,7,11,7,0,737.0,62.0,2.9,18.0,338.0,561.4,456.04
2016,7,11,7,15,766.0,65.5,2.95,18.5,389.5,619.02,499.63
2016,7,11,7,30,795.0,69.0,3.0,19.0,441.0,676.85,540.54
2016,7,11,7,45,817.0,71.5,3.05,19.5,491.0,721.19,570.21
2016,7,11,8,0,839.0,74.0,3.1,20.0,541.0,770.72,603.11
2016,7,11,8,15,855.0,76.5,3.1,20.5,588.5,813.85,630.48
2016,7,11,8,30,871.0,79.0,3.1,21.0,636.0,854.88,655.93
2016,7,11,8,45,883.5,81.0,3.15,22.0,680.0,889.84,675.83
2016,7,11,9,0,896.0,83.0,3.2,23.0,724.0,921.99,693.55
2016,7,11,9,15,906.0,85.0,3.2,23.0,763.5,948.78,709.85
2016,7,11,9,30,916.0,87.0,3.2,23.0,803.0,972.24,723.94
2016,7,11,9,45,916.5,92.0,3.25,23.5,835.5,986.34,730.8
2016,7,11,10,0,917.0,97.0,3.3,24.0,868.0,996.52,735.22
2016,7,11,10,15,923.0,98.5,3.35,24.0,896.0,1004.43,739.71
2016,7,11,10,30,929.0,100.0,3.4,24.0,924.0,1008.48,741.81
2016,7,11,10,45,933.5,101.0,3.45,24.5,946.0,1006.68,738.76
2016,7,11,11,0,938.0,102.0,3.5,25.0,968.0,1000.96,733.31
2016,7,11,11,15,940.5,102.5,3.55,25.0,982.5,988.97,725.33
2016,7,11,11,30,943.0,103.0,3.6,25.0,997.0,973.19,714.96
2016,7,11,11,45,944.5,103.5,3.65,25.5,1004.5,952.79,700.24
2016,7,11,12,0,946.0,104.0,3.7,26.0,1012.0,928.81,683.23
2016,7,11,12,15,946.0,104.0,3.8,26.0,1012.0,899.68,664.42
2016,7,11,12,30,946.0,104.0,3.9,26.0,1012.0,867.35,643.36
2016,7,11,12,45,948.5,101.5,4.05,26.0,1005.5,831.75,620.13
2016,7,11,13,0,951.0,99.0,4.2,26.0,999.0,793.09,594.54
2016,7,11,13,15,948.5,98.5,4.3,26.0,985.0,749.64,563.92
2016,7,11,13,30,946.0,98.0,4.4,26.0,971.0,703.75,530.0
2016,7,11,13,45,942.5,97.0,4.55,26.0,949.5,654.57,493.04
2016,7,11,14,0,939.0,96.0,4.7,26.0,928.0,603.41,453.54
2016,7,11,14,15,934.0,95.0,4.8,25.5,900.0,549.73,411.51
2016,7,11,14,30,929.0,94.0,4.9,25.0,872.0,494.66,366.85
2016,7,11,14,45,922.5,92.5,5.05,25.0,838.0,437.44,318.43
2016,7,11,15,0,916.0,91.0,5.2,25.0,804.0,379.47,268.15
2016,7,11,15,15,906.5,89.0,5.25,24.5,764.5,319.8,216.31
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,260.22,164.97
2016,7,11,15,45,886.0,84.5,5.35,23.5,681.5,200.39,116.46
2016,7,11,16,0,875.0,82.0,5.4,23.0,638.0,141.32,76.2
2016,7,11,16,15,859.0,79.5,5.35,22.5,590.5,83.07,53.14
2016,7,11,16,30,843.0,77.0,5.3,22.0,543.0,69.81,54.16
2016,7,11,16,45,823.0,74.0,5.25,21.5,493.0,59.57,45.7
2016,7,11,17,0,803.0,71.0,5.2,21.0,443.0,57.97,44.6
2016,7,11,17,15,773.5,67.0,5.05,20.5,391.0,55.44,42.66
2016,7,11,17,30,744.0,63.0,4.9,20.0,339.0,52.84,40.6
2016,7,11,17,45,704.0,58.5,4.8,19.5,288.0,49.66,37.99
2016,7,11,18,0,664.0,54.0,4.7,19.0,237.0,46.44,35.24
2016,7,11,18,15,601.0,48.0,4.45,18.0,188.0,41.74,31.11
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,33.99,24.13
2016,7,11,18,45,438.5,33.5,4.0,16.5,96.5,27.33,17.85
2016,7,11,19,0,339.0,25.0,3.8,16.0,54.0,20.62,10.25
