Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,169.5,12.5,3.9,15.5,27.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.0,4.05,11.5,28.0,67.6,0.0
2016,7,12,5,30,357.0,24.0,4.1,12.0,56.0,158.93,107.22
2016,7,12,5,45,452.0,32.0,4.15,12.5,98.0,224.81,173.83
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,298.98,240.89
2016,7,12,6,15,607.0,45.0,4.15,13.5,188.0,365.02,300.15
2016,7,12,6,30,667.0,50.0,4.1,14.0,236.0,436.04,361.46
2016,7,12,6,45,706.0,54.5,4.1,14.5,287.0,498.6,413.79
2016,7,12,7,0,745.0,59.0,4.1,15.0,338.0,563.13,465.7
2016,7,12,7,15,774.5,62.5,4.1,15.5,389.5,621.47,510.86
2016,7,12,7,30,804.0,66.0,4.1,16.0,441.0,673.89,548.36
2016,7,12,7,45,824.5,69.5,4.15,16.5,491.0,724.94,583.94
2016,7,12,8,0,845.0,73.0,4.2,17.0,541.0,774.81,617.89
2016,7,12,8,15,862.0,75.5,4.2,17.5,589.5,819.04,646.86
2016,7,12,8,30,879.0,78.0,4.2,18.0,638.0,861.22,673.89
2016,7,12,8,45,891.5,80.5,4.25,18.5,682.5,897.03,696.25
2016,7,12,9,0,904.0,83.0,4.3,19.0,727.0,929.99,716.41
2016,7,12,9,15,914.5,84.5,4.3,19.0,767.5,956.88,733.34
2016,7,12,9,30,925.0,86.0,4.3,19.0,808.0,980.45,747.98
2016,7,12,9,45,934.5,87.0,4.35,19.5,843.5,998.99,758.06
2016,7,12,10,0,944.0,88.0,4.4,20.0,879.0,1013.85,765.7
2016,7,12,10,15,950.0,89.0,4.4,20.0,908.0,1021.49,769.73
2016,7,12,10,30,956.0,90.0,4.4,20.0,937.0,1025.2,771.26
2016,7,12,10,45,959.5,91.0,4.45,20.5,959.0,1022.51,767.49
2016,7,12,11,0,963.0,92.0,4.5,21.0,981.0,1015.81,761.3
2016,7,12,11,15,966.0,92.5,4.55,21.0,996.5,1004.18,753.41
2016,7,12,11,30,969.0,93.0,4.6,21.0,1012.0,988.62,742.99
2016,7,12,11,45,970.0,94.0,4.7,21.5,1019.5,967.9,728.07
2016,7,12,12,0,971.0,95.0,4.8,22.0,1027.0,943.5,710.68
2016,7,12,12,15,971.5,95.0,4.9,22.0,1027.0,914.23,691.32
2016,7,12,12,30,972.0,95.0,5.0,22.0,1027.0,881.63,669.53
2016,7,12,12,45,963.5,99.5,5.1,22.0,1017.5,842.71,643.12
2016,7,12,13,0,955.0,104.0,5.2,22.0,1008.0,801.25,614.67
2016,7,12,13,15,952.5,103.5,5.25,22.0,993.0,757.54,582.75
2016,7,12,13,30,950.0,103.0,5.3,22.0,978.0,711.37,547.55
2016,7,12,13,45,946.5,102.0,5.4,22.0,956.5,661.9,509.18
2016,7,12,14,0,943.0,101.0,5.5,22.0,935.0,610.44,468.18
2016,7,12,14,15,937.0,99.5,5.5,21.5,906.0,555.55,423.97
2016,7,12,14,30,931.0,98.0,5.5,21.0,877.0,499.38,377.3
2016,7,12,14,45,923.5,96.5,5.55,21.0,842.0,441.55,327.29
2016,7,12,15,0,916.0,95.0,5.6,21.0,807.0,383.08,275.59
2016,7,12,15,15,905.5,93.0,5.55,20.5,767.0,323.01,222.5
2016,7,12,15,30,895.0,91.0,5.5,20.0,727.0,263.15,170.09
2016,7,12,15,45,882.0,88.5,5.45,20.0,682.0,203.0,120.36
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,143.85,79.32
2016,7,12,16,15,852.0,83.5,5.3,19.5,589.0,85.79,55.88
2016,7,12,16,30,835.0,81.0,5.2,19.0,541.0,63.69,49.56
2016,7,12,16,45,812.5,77.5,5.1,19.0,490.0,61.89,48.2
2016,7,12,17,0,790.0,74.0,5.0,19.0,439.0,60.01,46.74
2016,7,12,17,15,759.0,70.0,4.85,18.5,387.0,57.56,44.86
2016,7,12,17,30,728.0,66.0,4.7,18.0,335.0,55.04,42.88
2016,7,12,17,45,685.0,61.0,4.6,17.5,284.0,51.54,39.97
2016,7,12,18,0,642.0,56.0,4.5,17.0,233.0,47.98,36.89
2016,7,12,18,15,577.0,50.0,4.3,16.5,184.0,39.81,29.61
2016,7,12,18,30,512.0,44.0,4.1,16.0,135.0,35.52,25.57
2016,7,12,18,45,409.0,35.0,3.95,15.5,93.5,28.52,18.94
2016,7,12,19,0,306.0,26.0,3.8,15.0,52.0,21.45,10.8
2016,7,12,19,15,153.0,13.0,3.75,14.5,26.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,3.05,11.5,27.0,53.94,0.0
2016,7,13,5,30,329.0,26.0,3.0,12.0,54.0,152.07,101.21
2016,7,13,5,45,429.5,34.5,3.0,13.0,96.0,219.31,168.79
2016,7,13,6,0,530.0,43.0,3.0,14.0,138.0,297.67,238.13
2016,7,13,6,15,592.5,49.0,2.9,14.5,187.0,364.88,297.54
2016,7,13,6,30,655.0,55.0,2.8,15.0,236.0,435.39,357.53
2016,7,13,6,45,698.0,59.0,2.75,15.5,287.5,499.37,410.07
2016,7,13,7,0,741.0,63.0,2.7,16.0,339.0,565.64,462.18
2016,7,13,7,15,771.0,67.0,2.65,16.5,391.0,624.87,506.78
2016,7,13,7,30,801.0,71.0,2.6,17.0,443.0,684.39,548.53
2016,7,13,7,45,823.5,74.0,2.55,18.0,493.5,736.82,582.39
2016,7,13,8,0,846.0,77.0,2.5,19.0,544.0,780.85,609.21
2016,7,13,8,15,863.0,79.5,2.45,19.5,592.5,825.13,636.7
2016,7,13,8,30,880.0,82.0,2.4,20.0,641.0,867.35,662.16
2016,7,13,8,45,893.0,84.0,2.35,21.0,686.0,903.06,681.38
2016,7,13,9,0,906.0,86.0,2.3,22.0,731.0,935.95,698.33
2016,7,13,9,15,916.0,87.5,2.25,22.5,771.0,962.42,712.11
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,985.53,723.62
2016,7,13,9,45,922.5,97.0,2.2,24.0,843.0,999.18,728.1
2016,7,13,10,0,919.0,105.0,2.2,25.0,875.0,1008.64,730.03
2016,7,13,10,15,925.5,106.0,2.15,25.5,904.0,1016.45,731.89
2016,7,13,10,30,932.0,107.0,2.1,26.0,933.0,1020.41,731.41
2016,7,13,10,45,936.5,108.0,2.1,26.5,955.0,1018.51,727.98
2016,7,13,11,0,941.0,109.0,2.1,27.0,977.0,1012.68,722.28
2016,7,13,11,15,944.0,109.5,2.2,27.0,992.0,1001.03,715.63
2016,7,13,11,30,947.0,110.0,2.3,27.0,1007.0,985.53,706.61
2016,7,13,11,45,948.5,110.5,2.45,27.5,1014.5,964.92,693.43
2016,7,13,12,0,950.0,111.0,2.6,28.0,1022.0,940.72,677.88
2016,7,13,12,15,950.0,111.0,2.75,28.0,1022.0,911.34,660.17
2016,7,13,12,30,950.0,111.0,2.9,28.0,1022.0,878.73,640.14
2016,7,13,12,45,951.0,109.0,3.1,28.5,1015.0,842.13,616.24
2016,7,13,13,0,952.0,107.0,3.3,29.0,1008.0,802.54,590.04
2016,7,13,13,15,949.0,106.5,3.45,29.0,993.0,758.54,560.09
2016,7,13,13,30,946.0,106.0,3.6,29.0,978.0,712.12,526.93
2016,7,13,13,45,942.0,105.0,3.75,29.0,955.5,662.46,490.48
2016,7,13,14,0,938.0,104.0,3.9,29.0,933.0,610.87,451.45
2016,7,13,14,15,932.0,102.5,4.0,28.5,904.0,556.16,409.59
2016,7,13,14,30,926.0,101.0,4.1,28.0,875.0,500.16,365.2
2016,7,13,14,45,918.0,99.5,4.25,28.0,840.0,442.32,317.3
2016,7,13,15,0,910.0,98.0,4.4,28.0,805.0,383.9,267.66
2016,7,13,15,15,899.0,96.0,4.45,27.5,765.0,323.94,216.66
2016,7,13,15,30,888.0,94.0,4.5,27.0,725.0,264.25,166.2
2016,7,13,15,45,874.5,91.5,4.6,27.0,680.0,204.33,118.21
2016,7,13,16,0,861.0,89.0,4.7,27.0,635.0,145.47,78.52
2016,7,13,16,15,843.5,86.5,4.75,26.5,586.5,87.75,55.73
2016,7,13,16,30,826.0,84.0,4.8,26.0,538.0,65.62,49.75
2016,7,13,16,45,803.0,80.5,4.9,25.5,487.5,63.9,48.6
2016,7,13,17,0,780.0,77.0,5.0,25.0,437.0,62.1,47.35
2016,7,13,17,15,748.0,73.0,4.95,24.0,385.0,59.73,45.7
2016,7,13,17,30,716.0,69.0,4.9,23.0,333.0,57.31,43.94
2016,7,13,17,45,672.5,63.5,4.9,22.5,281.5,53.49,40.82
2016,7,13,18,0,629.0,58.0,4.9,22.0,230.0,45.54,34.0
2016,7,13,18,15,563.0,51.5,4.75,21.0,181.5,40.94,30.0
2016,7,13,18,30,497.0,45.0,4.6,20.0,133.0,36.31,25.78
2016,7,13,18,45,393.5,35.5,4.45,19.5,91.5,28.92,18.89
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,21.44,10.37
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,3.25,12.5,26.5,53.1,0.0
2016,7,14,5,30,326.0,25.0,3.2,13.0,53.0,149.57,97.52
2016,7,14,5,45,430.5,33.5,3.2,13.5,95.5,218.65,167.76
2016,7,14,6,0,535.0,42.0,3.2,14.0,138.0,298.8,239.02
2016,7,14,6,15,598.0,48.0,3.1,14.5,187.0,364.1,297.1
2016,7,14,6,30,661.0,54.0,3.0,15.0,236.0,437.69,359.73
2016,7,14,6,45,704.0,58.5,2.95,16.0,287.5,502.58,412.34
2016,7,14,7,0,747.0,63.0,2.9,17.0,339.0,569.78,464.33
2016,7,14,7,15,777.0,66.5,2.9,17.5,391.5,628.75,508.88
2016,7,14,7,30,807.0,70.0,2.9,18.0,444.0,687.98,550.58
2016,7,14,7,45,829.5,73.0,2.9,19.0,495.0,733.89,579.99
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,785.04,612.41
2016,7,14,8,15,869.0,78.0,2.85,20.5,594.5,829.0,639.76
2016,7,14,8,30,886.0,80.0,2.8,21.0,643.0,870.89,665.15
2016,7,14,8,45,899.0,82.0,2.75,22.0,688.0,906.83,684.67
2016,7,14,9,0,912.0,84.0,2.7,23.0,733.0,939.94,701.92
2016,7,14,9,15,922.5,86.0,2.65,23.5,773.5,967.63,716.65
2016,7,14,9,30,933.0,88.0,2.6,24.0,814.0,991.93,729.05
2016,7,14,9,45,939.0,90.0,2.6,25.0,848.5,1008.35,735.32
2016,7,14,10,0,945.0,92.0,2.6,26.0,883.0,1020.96,739.22
2016,7,14,10,15,951.0,93.5,2.6,26.5,912.0,1029.13,741.84
2016,7,14,10,30,957.0,95.0,2.6,27.0,941.0,1033.34,742.08
2016,7,14,10,45,961.0,96.0,2.6,27.5,963.0,1031.07,738.37
2016,7,14,11,0,965.0,97.0,2.6,28.0,985.0,1024.79,732.32
2016,7,14,11,15,968.0,97.5,2.75,28.0,1000.5,1013.06,725.86
2016,7,14,11,30,971.0,98.0,2.9,28.0,1016.0,997.39,716.89
2016,7,14,11,45,972.0,98.0,3.05,28.5,1023.5,975.6,702.55
2016,7,14,12,0,973.0,98.0,3.2,29.0,1031.0,950.15,685.82
2016,7,14,12,15,973.5,98.5,3.35,29.0,1031.0,921.2,668.08
2016,7,14,12,30,974.0,99.0,3.5,29.0,1031.0,888.89,647.94
2016,7,14,12,45,966.0,103.0,3.7,29.0,1022.0,849.72,623.25
2016,7,14,13,0,958.0,107.0,3.9,29.0,1013.0,807.99,596.45
2016,7,14,13,15,955.0,106.5,4.0,28.5,998.0,763.69,566.98
2016,7,14,13,30,952.0,106.0,4.1,28.0,983.0,716.97,534.15
2016,7,14,13,45,948.0,105.0,4.2,28.0,960.5,666.98,496.94
2016,7,14,14,0,944.0,104.0,4.3,28.0,938.0,615.04,457.19
2016,7,14,14,15,938.0,103.0,4.35,27.5,909.0,560.34,414.91
2016,7,14,14,30,932.0,102.0,4.4,27.0,880.0,504.34,370.13
2016,7,14,14,45,923.5,100.5,4.5,27.0,845.0,445.89,321.5
2016,7,14,15,0,915.0,99.0,4.6,27.0,810.0,386.91,271.19
2016,7,14,15,15,904.5,97.0,4.6,26.5,769.5,326.71,219.64
2016,7,14,15,30,894.0,95.0,4.6,26.0,729.0,266.71,168.62
2016,7,14,15,45,880.5,92.5,4.65,25.5,683.5,206.34,120.26
2016,7,14,16,0,867.0,90.0,4.7,25.0,638.0,147.02,80.12
2016,7,14,16,15,848.5,87.5,4.7,24.5,589.5,88.81,56.83
2016,7,14,16,30,830.0,85.0,4.7,24.0,541.0,66.4,50.83
2016,7,14,16,45,806.0,81.5,4.75,23.5,489.5,64.69,49.68
2016,7,14,17,0,782.0,78.0,4.8,23.0,438.0,62.89,48.44
2016,7,14,17,15,750.0,74.0,4.7,22.0,386.0,60.55,46.79
2016,7,14,17,30,718.0,70.0,4.6,21.0,334.0,58.15,45.05
2016,7,14,17,45,671.5,65.0,4.6,20.5,282.0,50.26,38.35
2016,7,14,18,0,625.0,60.0,4.6,20.0,230.0,47.08,35.64
2016,7,14,18,15,557.0,53.0,4.55,19.0,181.0,42.13,31.3
2016,7,14,18,30,489.0,46.0,4.5,18.0,132.0,37.14,26.72
2016,7,14,18,45,381.0,36.5,4.45,17.0,90.5,29.78,19.82
2016,7,14,19,0,273.0,27.0,4.4,16.0,49.0,22.34,11.0
2016,7,14,19,15,136.5,13.5,4.4,15.5,24.5,11.52,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,3.6,11.5,25.0,48.44,0.0
2016,7,15,5,30,287.0,26.0,3.7,12.0,50.0,137.59,88.33
2016,7,15,5,45,393.5,35.5,3.85,12.5,91.5,207.01,159.42
2016,7,15,6,0,500.0,45.0,4.0,13.0,133.0,287.18,231.03
2016,7,15,6,15,566.0,51.5,4.0,13.5,181.5,355.28,291.84
2016,7,15,6,30,632.0,58.0,4.0,14.0,230.0,429.26,355.59
2016,7,15,6,45,678.0,62.5,4.0,14.5,282.0,491.99,408.18
2016,7,15,7,0,724.0,67.0,4.0,15.0,334.0,560.05,462.9
2016,7,15,7,15,756.0,70.5,3.9,15.5,386.0,619.5,508.65
2016,7,15,7,30,788.0,74.0,3.8,16.0,438.0,679.4,551.83
2016,7,15,7,45,813.0,76.5,3.75,16.5,489.0,732.79,588.56
2016,7,15,8,0,838.0,79.0,3.7,17.0,540.0,777.87,618.27
2016,7,15,8,15,855.5,81.5,3.7,17.5,588.5,822.4,647.24
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,864.92,674.25
2016,7,15,8,45,887.5,86.0,3.7,19.0,682.5,901.88,695.6
2016,7,15,9,0,902.0,88.0,3.7,20.0,728.0,936.1,714.72
2016,7,15,9,15,912.5,89.5,3.75,20.5,768.5,963.03,730.29
2016,7,15,9,30,923.0,91.0,3.8,21.0,809.0,986.63,743.58
2016,7,15,9,45,930.0,93.0,3.85,21.5,844.0,1003.89,752.6
2016,7,15,10,0,937.0,95.0,3.9,22.0,879.0,1017.39,759.2
2016,7,15,10,15,943.5,96.5,3.95,22.0,908.0,1026.01,764.13
2016,7,15,10,30,950.0,98.0,4.0,22.0,937.0,1030.68,766.59
2016,7,15,10,45,955.0,98.0,4.1,22.5,959.5,1028.37,763.4
2016,7,15,11,0,960.0,98.0,4.2,23.0,982.0,1022.08,757.72
2016,7,15,11,15,963.0,99.0,4.25,23.0,997.0,1010.9,750.09
2016,7,15,11,30,966.0,100.0,4.3,23.0,1012.0,995.78,739.94
2016,7,15,11,45,968.0,99.5,4.4,23.5,1020.0,974.49,724.6
2016,7,15,12,0,970.0,99.0,4.5,24.0,1028.0,949.52,706.85
2016,7,15,12,15,970.0,99.0,4.55,24.0,1028.0,919.76,687.17
2016,7,15,12,30,970.0,99.0,4.6,24.0,1028.0,886.68,665.15
2016,7,15,12,45,963.0,103.0,4.7,24.0,1019.0,848.42,639.73
2016,7,15,13,0,956.0,107.0,4.8,24.0,1010.0,807.5,612.2
2016,7,15,13,15,953.0,106.0,4.8,24.0,994.5,762.84,579.99
2016,7,15,13,30,950.0,105.0,4.8,24.0,979.0,715.76,544.55
2016,7,15,13,45,946.0,104.0,4.85,24.0,956.5,665.83,506.35
2016,7,15,14,0,942.0,103.0,4.9,24.0,934.0,613.95,465.62
2016,7,15,14,15,935.5,102.0,4.9,24.0,905.0,559.07,421.3
2016,7,15,14,30,929.0,101.0,4.9,24.0,876.0,502.93,374.72
2016,7,15,14,45,919.5,100.0,4.95,24.0,840.5,444.59,325.27
2016,7,15,15,0,910.0,99.0,5.0,24.0,805.0,385.81,274.27
2016,7,15,15,15,678.5,180.0,5.0,23.5,691.5,313.77,219.68
2016,7,15,15,30,447.0,261.0,5.0,23.0,578.0,273.11,193.11
2016,7,15,15,45,438.0,247.0,5.05,23.0,541.5,229.0,158.15
2016,7,15,16,0,429.0,233.0,5.1,23.0,505.0,186.09,127.88
2016,7,15,16,15,384.5,223.0,5.05,22.5,452.5,153.89,114.57
2016,7,15,16,30,340.0,213.0,5.0,22.0,400.0,141.55,114.74
2016,7,15,16,45,488.5,155.5,5.0,21.5,395.0,103.91,83.52
2016,7,15,17,0,637.0,98.0,5.0,21.0,390.0,69.45,54.48
2016,7,15,17,15,479.5,113.0,4.95,20.0,318.0,79.63,63.71
2016,7,15,17,30,322.0,128.0,4.9,19.0,246.0,92.59,75.4
2016,7,15,17,45,289.5,113.0,4.85,18.5,207.0,82.68,67.03
2016,7,15,18,0,257.0,98.0,4.8,18.0,168.0,72.47,58.21
2016,7,15,18,15,225.5,80.0,4.7,17.0,132.0,60.01,47.25
2016,7,15,18,30,194.0,62.0,4.6,16.0,96.0,47.19,35.72
2016,7,15,18,45,142.0,44.5,4.6,15.5,65.5,34.32,23.82
2016,7,15,19,0,90.0,27.0,4.6,15.0,35.0,21.2,9.96
2016,7,15,19,15,45.0,13.5,4.55,14.5,17.5,11.52,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.5,3.9,12.0,23.5,44.69,0.0
2016,7,16,5,30,255.0,27.0,4.0,12.0,47.0,127.7,80.07
2016,7,16,5,45,365.0,36.5,4.15,12.5,88.0,197.41,151.86
2016,7,16,6,0,475.0,46.0,4.3,13.0,129.0,277.59,223.46
2016,7,16,6,15,262.0,73.5,4.2,13.5,121.5,227.36,186.85
2016,7,16,6,30,49.0,101.0,4.1,14.0,114.0,126.31,102.48
2016,7,16,6,45,57.0,121.5,4.1,15.0,140.0,153.4,125.37
2016,7,16,7,0,65.0,142.0,4.1,16.0,166.0,181.04,147.99
2016,7,16,7,15,155.0,162.5,4.0,16.5,231.0,278.24,228.95
2016,7,16,7,30,245.0,183.0,3.9,17.0,296.0,385.66,315.58
2016,7,16,7,45,223.0,209.5,3.85,17.5,321.0,391.34,317.89
2016,7,16,8,0,201.0,236.0,3.8,18.0,346.0,408.82,329.36
2016,7,16,8,15,221.5,256.5,3.8,18.5,388.5,452.83,362.22
2016,7,16,8,30,242.0,277.0,3.8,19.0,431.0,514.77,407.68
2016,7,16,8,45,562.0,185.5,3.8,19.5,574.5,734.79,576.76
2016,7,16,9,0,882.0,94.0,3.8,20.0,718.0,925.31,709.2
2016,7,16,9,15,893.0,95.5,3.85,20.0,758.5,952.3,725.08
2016,7,16,9,30,904.0,97.0,3.9,20.0,799.0,976.05,739.99
2016,7,16,9,45,912.5,99.0,3.95,20.5,834.0,994.48,749.92
2016,7,16,10,0,921.0,101.0,4.0,21.0,869.0,1009.25,757.43
2016,7,16,10,15,927.0,102.0,4.1,21.5,898.0,1016.75,760.48
2016,7,16,10,30,933.0,103.0,4.2,22.0,927.0,1020.37,761.09
2016,7,16,10,45,937.5,104.0,4.35,22.5,949.0,1018.61,758.53
2016,7,16,11,0,942.0,105.0,4.5,23.0,971.0,1012.9,753.48
2016,7,16,11,15,945.0,105.5,4.6,23.0,986.5,1001.35,746.14
2016,7,16,11,30,948.0,106.0,4.7,23.0,1002.0,985.94,736.28
2016,7,16,11,45,950.0,106.5,4.8,23.0,1010.0,965.85,723.27
2016,7,16,12,0,952.0,107.0,4.9,23.0,1018.0,942.11,707.77
2016,7,16,12,15,953.0,107.0,5.0,23.0,1018.5,913.56,688.91
2016,7,16,12,30,954.0,107.0,5.1,23.0,1019.0,881.69,667.64
2016,7,16,12,45,951.5,107.5,5.2,23.0,1011.5,844.32,642.36
2016,7,16,13,0,949.0,108.0,5.3,23.0,1004.0,804.14,614.87
2016,7,16,13,15,947.0,107.5,5.35,23.0,989.5,760.83,583.4
2016,7,16,13,30,945.0,107.0,5.4,23.0,975.0,715.02,548.6
2016,7,16,13,45,943.0,105.0,5.45,23.0,954.0,665.67,510.34
2016,7,16,14,0,941.0,103.0,5.5,23.0,933.0,614.2,469.43
2016,7,16,14,15,935.5,101.5,5.5,22.5,904.5,559.43,425.56
2016,7,16,14,30,930.0,100.0,5.5,22.0,876.0,503.3,379.16
2016,7,16,14,45,924.0,98.0,5.5,22.0,842.0,445.48,329.31
2016,7,16,15,0,918.0,96.0,5.5,22.0,808.0,386.84,277.64
2016,7,16,15,15,908.0,94.0,5.45,21.5,767.5,326.52,224.53
2016,7,16,15,30,898.0,92.0,5.4,21.0,727.0,266.33,171.98
2016,7,16,15,45,886.5,89.5,5.35,21.0,682.5,205.93,122.03
2016,7,16,16,0,875.0,87.0,5.3,21.0,638.0,146.34,80.54
2016,7,16,16,15,631.5,144.5,5.2,20.5,526.0,104.25,72.52
2016,7,16,16,30,388.0,202.0,5.1,20.0,414.0,128.77,104.9
2016,7,16,16,45,592.5,138.0,5.1,20.0,426.5,94.69,76.16
2016,7,16,17,0,797.0,74.0,5.1,20.0,439.0,60.19,46.71
2016,7,16,17,15,765.5,70.5,5.0,19.0,387.0,58.11,45.26
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,55.99,43.73
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,52.5,40.82
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,44.97,34.23
2016,7,16,18,15,578.0,50.5,4.6,16.5,181.5,40.32,30.03
2016,7,16,18,30,511.0,44.0,4.5,16.0,132.0,35.64,25.62
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.0,28.62,18.91
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,21.56,9.93
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,11.1,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,11.5,23.5,48.01,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,135.6,82.76
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,207.77,159.55
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,290.23,233.57
2016,7,17,6,15,579.5,48.0,4.55,13.5,179.5,358.19,294.71
2016,7,17,6,30,645.0,54.0,4.5,14.0,228.0,429.7,356.9
2016,7,17,6,45,687.5,59.0,4.5,14.5,279.0,494.28,411.29
2016,7,17,7,0,730.0,64.0,4.5,15.0,330.0,561.18,465.42
2016,7,17,7,15,761.0,67.5,4.55,15.5,382.0,620.28,511.64
2016,7,17,7,30,792.0,71.0,4.6,16.0,434.0,679.77,555.24
2016,7,17,7,45,499.5,152.5,4.7,16.5,391.0,573.41,467.83
2016,7,17,8,0,207.0,234.0,4.8,17.0,348.0,411.86,334.03
2016,7,17,8,15,541.0,157.5,4.85,17.0,490.0,657.04,531.36
2016,7,17,8,30,875.0,81.0,4.9,17.0,632.0,864.67,684.77
2016,7,17,8,45,889.0,82.5,4.95,17.5,677.0,900.79,706.75
2016,7,17,9,0,903.0,84.0,5.0,18.0,722.0,934.17,727.6
2016,7,17,9,15,912.5,86.0,5.05,18.0,762.0,960.89,745.06
2016,7,17,9,30,922.0,88.0,5.1,18.0,802.0,984.23,760.19
2016,7,17,9,45,923.0,93.0,5.2,18.5,835.0,999.09,768.35
2016,7,17,10,0,924.0,98.0,5.3,19.0,868.0,1009.99,773.87
2016,7,17,10,15,930.0,99.5,5.4,19.0,896.5,1018.1,779.11
2016,7,17,10,30,936.0,101.0,5.5,19.0,925.0,1022.3,781.77
2016,7,17,10,45,938.5,102.5,5.6,19.5,946.5,1019.15,777.95
2016,7,17,11,0,941.0,104.0,5.7,20.0,968.0,1012.06,771.54
2016,7,17,11,15,943.5,104.5,5.8,20.0,983.0,1000.07,763.37
2016,7,17,11,30,946.0,105.0,5.9,20.0,998.0,984.25,752.61
2016,7,17,11,45,947.0,105.5,6.0,20.0,1005.0,963.31,738.31
2016,7,17,12,0,948.0,106.0,6.1,20.0,1012.0,938.79,721.48
2016,7,17,12,15,948.0,106.0,6.15,20.0,1012.0,909.5,700.98
2016,7,17,12,30,948.0,106.0,6.2,20.0,1012.0,876.96,678.13
2016,7,17,12,45,943.0,108.0,6.3,20.0,1003.0,839.12,651.56
2016,7,17,13,0,938.0,110.0,6.4,20.0,994.0,798.63,622.87
2016,7,17,13,15,935.0,109.0,6.4,19.5,979.0,754.6,590.85
2016,7,17,13,30,932.0,108.0,6.4,19.0,964.0,708.19,555.53
2016,7,17,13,45,929.5,106.0,6.45,19.0,942.0,659.09,516.35
2016,7,17,14,0,927.0,104.0,6.5,19.0,920.0,607.96,474.57
2016,7,17,14,15,920.5,102.5,6.5,18.5,891.5,553.34,429.68
2016,7,17,14,30,914.0,101.0,6.5,18.0,863.0,497.51,382.41
2016,7,17,14,45,908.0,98.5,6.5,18.0,828.5,440.13,331.83
2016,7,17,15,0,902.0,96.0,6.5,18.0,794.0,381.98,279.48
2016,7,17,15,15,891.5,94.0,6.45,17.5,754.0,322.4,225.95
2016,7,17,15,30,881.0,92.0,6.4,17.0,714.0,263.02,173.1
2016,7,17,15,45,868.5,89.0,6.4,17.0,669.5,203.09,122.65
2016,7,17,16,0,856.0,86.0,6.4,17.0,625.0,144.12,80.78
2016,7,17,16,15,598.5,149.0,6.35,16.5,511.5,106.43,75.85
2016,7,17,16,30,341.0,212.0,6.3,16.0,398.0,141.05,117.21
2016,7,17,16,45,558.0,143.0,6.25,16.0,413.0,97.23,79.61
2016,7,17,17,0,775.0,74.0,6.2,16.0,428.0,59.92,47.25
2016,7,17,17,15,743.5,70.0,6.1,15.5,376.5,57.49,45.38
2016,7,17,17,30,712.0,66.0,6.0,15.0,325.0,54.99,43.38
2016,7,17,17,45,666.5,61.5,5.9,14.5,274.0,51.91,40.8
2016,7,17,18,0,621.0,57.0,5.8,14.0,223.0,44.81,34.52
2016,7,17,18,15,554.0,50.5,5.6,13.5,175.0,40.2,30.29
2016,7,17,18,30,487.0,44.0,5.4,13.0,127.0,35.56,25.86
2016,7,17,18,45,374.0,34.5,5.25,12.5,86.0,28.14,18.71
2016,7,17,19,0,261.0,25.0,5.1,12.0,45.0,20.65,9.09
2016,7,17,19,15,130.5,12.5,5.05,12.0,22.5,10.67,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,11.5,4.25,11.5,22.5,47.29,0.0
2016,7,18,5,30,288.0,23.0,4.4,12.0,45.0,133.48,78.69
2016,7,18,5,45,397.5,31.5,4.6,12.5,86.0,204.59,156.76
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,285.09,229.43
2016,7,18,6,15,253.5,64.0,4.8,13.5,107.5,212.59,174.8
2016,7,18,6,30,0.0,88.0,4.8,14.0,88.0,78.46,61.46
2016,7,18,6,45,5.0,106.0,4.8,14.5,108.0,97.49,77.7
2016,7,18,7,0,10.0,124.0,4.8,15.0,128.0,116.94,93.94
2016,7,18,7,15,28.0,150.5,4.7,15.0,163.0,165.17,134.46
2016,7,18,7,30,46.0,177.0,4.6,15.0,198.0,206.03,168.27
2016,7,18,7,45,67.0,204.5,4.55,15.5,239.0,251.52,205.1
2016,7,18,8,0,88.0,232.0,4.5,16.0,280.0,298.23,242.2
2016,7,18,8,15,155.5,255.0,4.45,16.5,349.0,396.6,320.67
2016,7,18,8,30,223.0,278.0,4.4,17.0,418.0,482.74,387.41
2016,7,18,8,45,553.0,180.5,4.4,17.5,562.0,722.99,574.99
2016,7,18,9,0,883.0,83.0,4.4,18.0,706.0,915.51,711.22
2016,7,18,9,15,893.0,85.0,4.4,18.0,745.5,942.39,727.14
2016,7,18,9,30,903.0,87.0,4.4,18.0,785.0,965.97,741.91
2016,7,18,9,45,907.5,90.0,4.4,18.5,818.5,981.87,749.95
2016,7,18,10,0,912.0,93.0,4.4,19.0,852.0,994.02,755.5
2016,7,18,10,15,918.0,94.0,4.45,19.0,880.5,1001.68,760.05
2016,7,18,10,30,924.0,95.0,4.5,19.0,909.0,1005.5,762.14
2016,7,18,10,45,928.5,96.0,4.55,19.5,931.0,1003.98,759.23
2016,7,18,11,0,933.0,97.0,4.6,20.0,953.0,998.54,753.83
2016,7,18,11,15,936.0,97.5,4.7,20.0,967.5,987.28,746.5
2016,7,18,11,30,939.0,98.0,4.8,20.0,982.0,972.19,736.63
2016,7,18,11,45,940.5,98.0,4.9,20.5,990.0,951.51,721.51
2016,7,18,12,0,942.0,98.0,5.0,21.0,998.0,927.26,703.98
2016,7,18,12,15,942.5,98.0,5.05,21.0,998.0,898.69,684.49
2016,7,18,12,30,943.0,98.0,5.1,21.0,998.0,866.86,662.65
2016,7,18,12,45,946.0,95.0,5.2,21.0,992.0,831.22,638.28
2016,7,18,13,0,949.0,92.0,5.3,21.0,986.0,792.45,611.46
2016,7,18,13,15,947.0,91.5,5.35,21.0,971.5,749.27,580.24
2016,7,18,13,30,945.0,91.0,5.4,21.0,957.0,703.58,545.15
2016,7,18,13,45,943.0,88.5,5.45,21.0,936.0,653.88,506.24
2016,7,18,14,0,941.0,86.0,5.5,21.0,915.0,602.07,464.65
2016,7,18,14,15,936.0,85.0,5.5,20.5,887.0,548.04,420.82
2016,7,18,14,30,931.0,84.0,5.5,20.0,859.0,492.59,374.41
2016,7,18,14,45,926.0,81.5,5.5,20.0,825.0,434.79,324.04
2016,7,18,15,0,921.0,79.0,5.5,20.0,791.0,376.08,271.72
2016,7,18,15,15,912.0,77.5,5.45,20.0,751.5,316.33,218.0
2016,7,18,15,30,903.0,76.0,5.4,20.0,712.0,256.61,164.93
2016,7,18,15,45,892.5,73.5,5.35,20.0,668.5,196.19,114.51
2016,7,18,16,0,882.0,71.0,5.3,20.0,625.0,136.48,72.57
2016,7,18,16,15,866.0,68.5,5.2,19.5,577.5,77.54,48.17
2016,7,18,16,30,850.0,66.0,5.1,19.0,530.0,62.55,48.61
2016,7,18,16,45,830.5,63.0,5.1,18.5,480.0,60.07,46.74
2016,7,18,17,0,811.0,60.0,5.1,18.0,430.0,57.46,44.73
2016,7,18,17,15,782.5,57.0,5.0,17.5,379.0,54.61,42.49
2016,7,18,17,30,754.0,54.0,4.9,17.0,328.0,46.09,35.19
2016,7,18,17,45,714.0,50.0,4.85,16.5,277.0,43.06,32.64
2016,7,18,18,0,674.0,46.0,4.8,16.0,226.0,39.99,29.95
2016,7,18,18,15,612.0,41.0,4.65,15.5,178.0,35.91,26.24
2016,7,18,18,30,550.0,36.0,4.5,15.0,130.0,31.86,22.38
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,25.37,16.13
2016,7,18,19,0,342.0,21.0,4.2,14.0,47.0,18.88,7.36
2016,7,18,19,15,171.0,10.5,4.15,13.5,23.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.0,23.0,53.74,0.0
2016,7,19,5,30,344.0,21.0,3.5,11.0,46.0,145.86,82.81
2016,7,19,5,45,449.0,28.5,3.65,11.5,88.0,217.88,166.75
2016,7,19,6,0,554.0,36.0,3.8,12.0,130.0,298.5,240.13
2016,7,19,6,15,616.0,41.5,3.8,12.5,178.5,366.66,301.79
2016,7,19,6,30,678.0,47.0,3.8,13.0,227.0,440.17,365.73
2016,7,19,6,45,719.0,50.5,3.8,13.5,278.0,503.61,419.2
2016,7,19,7,0,760.0,54.0,3.8,14.0,329.0,569.2,472.2
2016,7,19,7,15,788.5,57.5,3.75,14.5,380.5,622.21,512.89
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,680.63,554.75
2016,7,19,7,45,837.5,63.5,3.7,15.5,482.0,731.45,589.84
2016,7,19,8,0,858.0,66.0,3.7,16.0,532.0,781.08,623.27
2016,7,19,8,15,873.5,68.5,3.7,16.5,580.0,824.97,651.81
2016,7,19,8,30,889.0,71.0,3.7,17.0,628.0,866.68,678.32
2016,7,19,8,45,899.5,73.5,3.75,17.5,672.0,901.43,699.8
2016,7,19,9,0,910.0,76.0,3.8,18.0,716.0,933.2,719.03
2016,7,19,9,15,919.5,77.5,3.85,18.0,756.0,959.69,735.87
2016,7,19,9,30,929.0,79.0,3.9,18.0,796.0,982.79,750.42
2016,7,19,9,45,931.5,83.0,3.95,18.5,829.5,998.34,758.42
2016,7,19,10,0,934.0,87.0,4.0,19.0,863.0,1009.97,763.87
2016,7,19,10,15,939.5,88.0,4.05,19.0,891.5,1017.33,768.02
2016,7,19,10,30,945.0,89.0,4.1,19.0,920.0,1020.76,769.68
2016,7,19,10,45,947.0,91.0,4.15,19.5,941.5,1017.86,765.74
2016,7,19,11,0,949.0,93.0,4.2,20.0,963.0,1010.97,759.28
2016,7,19,11,15,951.5,93.5,4.25,20.0,977.5,999.1,751.07
2016,7,19,11,30,954.0,94.0,4.3,20.0,992.0,983.35,740.34
2016,7,19,11,45,955.5,94.0,4.4,20.0,999.5,962.43,726.41
2016,7,19,12,0,957.0,94.0,4.5,20.0,1007.0,937.85,710.36
2016,7,19,12,15,957.0,94.0,4.55,20.0,1007.0,908.48,690.54
2016,7,19,12,30,957.0,94.0,4.6,20.0,1007.0,875.81,668.35
2016,7,19,12,45,950.0,98.0,4.7,20.5,998.0,837.98,641.47
2016,7,19,13,0,943.0,102.0,4.8,21.0,989.0,797.53,612.57
2016,7,19,13,15,940.0,101.5,4.85,21.0,974.5,753.71,580.99
2016,7,19,13,30,937.0,101.0,4.9,21.0,960.0,707.48,545.87
2016,7,19,13,45,936.5,98.0,4.95,21.0,938.5,658.51,507.87
2016,7,19,14,0,936.0,95.0,5.0,21.0,917.0,607.31,467.08
2016,7,19,14,15,930.0,93.5,5.0,21.0,888.5,552.45,422.17
2016,7,19,14,30,924.0,92.0,5.0,21.0,860.0,496.31,374.94
2016,7,19,14,45,919.0,89.5,5.05,21.0,826.0,438.74,325.31
2016,7,19,15,0,914.0,87.0,5.1,21.0,792.0,380.26,273.7
2016,7,19,15,15,903.5,85.0,5.1,20.5,752.0,319.94,220.47
2016,7,19,15,30,893.0,83.0,5.1,20.0,712.0,259.84,167.79
2016,7,19,15,45,882.5,80.0,5.15,20.0,668.0,199.48,117.55
2016,7,19,16,0,872.0,77.0,5.2,20.0,624.0,139.85,75.64
2016,7,19,16,15,855.5,74.5,5.15,19.5,576.0,81.3,51.34
2016,7,19,16,30,839.0,72.0,5.1,19.0,528.0,66.43,51.96
2016,7,19,16,45,820.5,68.0,5.1,19.0,478.5,63.38,49.51
2016,7,19,17,0,802.0,64.0,5.1,19.0,429.0,60.16,46.9
2016,7,19,17,15,772.5,61.0,5.0,18.5,377.5,51.08,39.23
2016,7,19,17,30,743.0,58.0,4.9,18.0,326.0,49.09,37.68
2016,7,19,17,45,704.5,53.0,4.8,17.5,275.5,45.39,34.55
2016,7,19,18,0,666.0,48.0,4.7,17.0,225.0,41.61,31.25
2016,7,19,18,15,602.5,42.5,4.5,16.0,176.5,37.17,27.29
2016,7,19,18,30,539.0,37.0,4.3,15.0,128.0,32.73,23.13
2016,7,19,18,45,437.5,29.0,4.15,14.5,87.0,25.84,16.49
2016,7,19,19,0,336.0,21.0,4.0,14.0,46.0,18.9,6.93
2016,7,19,19,15,168.0,10.5,3.95,13.5,23.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,53.47,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,144.92,77.88
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,217.21,165.14
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,297.63,238.28
2016,7,20,6,15,617.0,40.5,3.6,13.5,176.5,366.29,300.14
2016,7,20,6,30,680.0,46.0,3.6,14.0,225.0,440.43,364.33
2016,7,20,6,45,721.0,49.5,3.6,14.5,276.0,504.0,417.66
2016,7,20,7,0,762.0,53.0,3.6,15.0,327.0,569.75,470.51
2016,7,20,7,15,791.5,56.0,3.55,15.5,379.0,622.95,511.03
2016,7,20,7,30,821.0,59.0,3.5,16.0,431.0,681.68,552.85
2016,7,20,7,45,842.0,61.5,3.5,16.5,481.5,733.13,588.16
2016,7,20,8,0,863.0,64.0,3.5,17.0,532.0,783.42,621.8
2016,7,20,8,15,879.5,66.0,3.45,17.5,580.5,827.8,650.19
2016,7,20,8,30,896.0,68.0,3.4,18.0,629.0,870.05,676.53
2016,7,20,8,45,908.5,70.0,3.35,18.5,673.5,906.28,698.19
2016,7,20,9,0,921.0,72.0,3.3,19.0,718.0,939.62,717.56
2016,7,20,9,15,930.5,73.0,3.3,19.5,758.5,965.84,732.22
2016,7,20,9,30,940.0,74.0,3.3,20.0,799.0,988.64,744.54
2016,7,20,9,45,938.0,81.5,3.3,20.5,832.0,1004.01,751.89
2016,7,20,10,0,936.0,89.0,3.3,21.0,865.0,1015.17,756.54
2016,7,20,10,15,942.0,90.0,3.35,21.5,894.0,1023.01,759.51
2016,7,20,10,30,948.0,91.0,3.4,22.0,923.0,1026.91,760.02
2016,7,20,10,45,953.5,91.0,3.45,22.5,945.5,1025.3,757.04
2016,7,20,11,0,959.0,91.0,3.5,23.0,968.0,1019.68,751.61
2016,7,20,11,15,962.0,91.5,3.55,23.0,983.5,1008.19,743.9
2016,7,20,11,30,965.0,92.0,3.6,23.0,999.0,992.76,733.73
2016,7,20,11,45,967.5,91.5,3.7,23.5,1007.0,972.05,719.05
2016,7,20,12,0,970.0,91.0,3.8,24.0,1015.0,947.62,701.95
2016,7,20,12,15,970.5,91.0,3.85,24.0,1015.0,918.33,682.65
2016,7,20,12,30,971.0,91.0,3.9,24.0,1015.0,885.64,661.01
2016,7,20,12,45,970.5,90.0,4.0,24.0,1008.0,848.03,636.12
2016,7,20,13,0,970.0,89.0,4.1,24.0,1001.0,807.41,608.92
2016,7,20,13,15,967.5,88.5,4.2,24.0,986.5,762.93,578.23
2016,7,20,13,30,965.0,88.0,4.3,24.0,972.0,715.91,543.4
2016,7,20,13,45,962.0,87.0,4.4,24.0,950.0,665.81,505.35
2016,7,20,14,0,959.0,86.0,4.5,24.0,928.0,613.6,464.79
2016,7,20,14,15,954.0,85.0,4.6,23.5,899.5,558.49,421.54
2016,7,20,14,30,949.0,84.0,4.7,23.0,871.0,501.92,375.51
2016,7,20,14,45,942.0,82.5,4.8,23.0,836.5,442.94,325.34
2016,7,20,15,0,935.0,81.0,4.9,23.0,802.0,383.22,273.23
2016,7,20,15,15,926.0,79.5,4.95,22.5,762.0,322.46,219.97
2016,7,20,15,30,917.0,78.0,5.0,22.0,722.0,261.7,167.0
2016,7,20,15,45,905.0,76.0,5.05,22.0,677.5,200.35,116.34
2016,7,20,16,0,893.0,74.0,5.1,22.0,633.0,139.86,74.24
2016,7,20,16,15,876.5,71.5,5.1,21.5,584.5,79.99,49.59
2016,7,20,16,30,860.0,69.0,5.1,21.0,536.0,64.74,50.1
2016,7,20,16,45,839.5,66.0,5.1,20.5,485.0,62.27,48.26
2016,7,20,17,0,819.0,63.0,5.1,20.0,434.0,59.67,46.29
2016,7,20,17,15,789.5,60.0,5.0,19.5,382.0,50.55,38.61
2016,7,20,17,30,760.0,57.0,4.9,19.0,330.0,48.51,37.02
2016,7,20,17,45,719.0,52.5,4.85,18.5,278.5,45.14,34.19
2016,7,20,18,0,678.0,48.0,4.8,18.0,227.0,41.72,31.22
2016,7,20,18,15,614.0,42.5,4.65,17.0,178.0,37.27,27.24
2016,7,20,18,30,550.0,37.0,4.5,16.0,129.0,32.82,23.08
2016,7,20,18,45,443.5,29.0,4.4,15.5,87.0,25.9,16.41
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,18.95,6.37
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,52.63,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,141.98,71.64
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,216.08,164.01
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,298.09,238.77
2016,7,21,6,15,615.5,41.5,4.1,13.5,175.5,367.05,301.11
2016,7,21,6,30,679.0,47.0,4.1,14.0,224.0,441.5,365.81
2016,7,21,6,45,721.5,50.5,4.15,14.5,275.5,506.03,420.27
2016,7,21,7,0,764.0,54.0,4.2,15.0,327.0,572.86,474.39
2016,7,21,7,15,792.5,57.5,4.2,15.5,379.0,626.14,515.34
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,684.85,557.57
2016,7,21,7,45,843.0,63.0,4.2,16.5,481.5,736.49,593.37
2016,7,21,8,0,865.0,65.0,4.2,17.0,532.0,787.05,627.52
2016,7,21,8,15,880.5,67.0,4.2,17.5,580.5,830.69,655.92
2016,7,21,8,30,896.0,69.0,4.2,18.0,629.0,872.14,682.28
2016,7,21,8,45,908.5,71.0,4.2,18.5,673.5,908.41,704.59
2016,7,21,9,0,921.0,73.0,4.2,19.0,718.0,941.78,724.63
2016,7,21,9,15,930.0,74.0,4.2,19.5,758.0,967.55,739.24
2016,7,21,9,30,939.0,75.0,4.2,20.0,798.0,989.88,751.46
2016,7,21,9,45,944.0,77.5,4.2,20.5,832.5,1006.43,759.76
2016,7,21,10,0,949.0,80.0,4.2,21.0,867.0,1019.09,765.51
2016,7,21,10,15,955.0,81.0,4.25,21.0,896.0,1027.15,770.07
2016,7,21,10,30,961.0,82.0,4.3,21.0,925.0,1031.21,772.1
2016,7,21,10,45,965.5,82.5,4.4,21.5,947.5,1029.24,769.07
2016,7,21,11,0,970.0,83.0,4.5,22.0,970.0,1023.23,763.56
2016,7,21,11,15,973.0,83.5,4.6,22.0,985.5,1011.74,756.26
2016,7,21,11,30,976.0,84.0,4.7,22.0,1001.0,996.28,746.34
2016,7,21,11,45,978.5,84.0,4.85,22.5,1009.0,975.95,732.1
2016,7,21,12,0,981.0,84.0,5.0,23.0,1017.0,951.84,715.26
2016,7,21,12,15,981.5,83.5,5.15,22.5,1017.5,921.86,697.12
2016,7,21,12,30,982.0,83.0,5.3,22.0,1018.0,888.46,676.34
2016,7,21,12,45,974.0,88.5,5.45,22.0,1009.5,850.45,650.69
2016,7,21,13,0,966.0,94.0,5.6,22.0,1001.0,809.72,622.82
2016,7,21,13,15,963.5,93.5,5.65,22.0,986.5,765.29,590.92
2016,7,21,13,30,961.0,93.0,5.7,22.0,972.0,718.32,554.98
2016,7,21,13,45,960.0,90.5,5.8,22.0,951.0,668.26,516.04
2016,7,21,14,0,959.0,88.0,5.9,22.0,930.0,615.94,474.25
2016,7,21,14,15,954.0,87.0,5.9,21.5,901.5,560.73,429.6
2016,7,21,14,30,949.0,86.0,5.9,21.0,873.0,504.06,382.31
2016,7,21,14,45,945.0,83.0,5.9,21.0,839.0,445.0,330.97
2016,7,21,15,0,941.0,80.0,5.9,21.0,805.0,384.89,277.55
2016,7,21,15,15,932.0,78.5,5.8,20.5,764.5,323.71,223.07
