Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,922.0,112.5,4.2,25.0,937.5,765.41,578.55
2016,8,10,13,30,919.0,112.0,4.3,25.0,922.0,718.06,543.76
2016,8,10,13,45,914.0,110.5,4.45,25.0,899.0,666.41,505.07
2016,8,10,14,0,909.0,109.0,4.6,25.0,876.0,612.94,464.06
2016,8,10,14,15,902.0,108.0,4.6,24.5,846.0,557.26,420.39
2016,8,10,14,30,895.0,107.0,4.6,24.0,816.0,500.42,374.3
2016,8,10,14,45,886.0,104.5,4.7,24.0,780.0,440.71,324.02
2016,8,10,15,0,877.0,102.0,4.8,24.0,744.0,380.6,272.07
2016,8,10,15,15,864.5,99.5,4.8,23.5,702.5,319.36,218.94
2016,8,10,15,30,852.0,97.0,4.8,23.0,661.0,258.64,166.64
2016,8,10,15,45,836.5,94.0,4.8,22.5,615.0,191.06,112.11
2016,8,10,16,0,821.0,91.0,4.8,22.0,569.0,131.04,71.66
2016,8,10,16,15,799.5,87.5,4.7,21.5,519.0,72.3,56.43
2016,8,10,16,30,778.0,84.0,4.6,21.0,469.0,66.41,51.73
2016,8,10,16,45,750.5,79.5,4.6,20.5,417.5,63.93,49.89
2016,8,10,17,0,723.0,75.0,4.6,20.0,366.0,61.35,47.92
2016,8,10,17,15,682.5,70.0,4.5,19.5,313.5,53.35,41.17
2016,8,10,17,30,642.0,65.0,4.4,19.0,261.0,50.35,38.68
2016,8,10,17,45,584.0,58.0,4.3,18.5,210.5,45.6,34.53
2016,8,10,18,0,526.0,51.0,4.2,18.0,160.0,40.77,30.13
2016,8,10,18,15,432.5,41.5,4.1,17.0,114.5,33.59,23.53
2016,8,10,18,30,339.0,32.0,4.0,16.0,69.0,26.31,16.3
2016,8,10,18,45,169.5,16.0,3.95,15.5,34.5,12.93,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.5,2.65,12.5,35.0,96.28,39.64
2016,8,11,6,0,301.0,35.0,2.9,13.0,70.0,199.75,154.86
2016,8,11,6,15,389.5,46.0,2.9,13.5,114.5,274.96,223.53
2016,8,11,6,30,478.0,57.0,2.9,14.0,159.0,359.47,297.13
2016,8,11,6,45,532.0,66.0,2.9,14.5,208.5,429.05,356.29
2016,8,11,7,0,586.0,75.0,2.9,15.0,258.0,502.65,416.24
2016,8,11,7,15,293.0,102.0,2.9,15.5,193.5,347.02,288.08
2016,8,11,7,30,0.0,129.0,2.9,16.0,129.0,114.66,90.74
2016,8,11,7,45,7.5,151.5,2.95,17.0,155.0,141.4,112.73
2016,8,11,8,0,15.0,174.0,3.0,18.0,181.0,168.63,134.34
2016,8,11,8,15,82.0,217.5,3.0,18.5,264.5,286.52,230.21
2016,8,11,8,30,149.0,261.0,3.0,19.0,348.0,413.47,329.18
2016,8,11,8,45,474.5,190.5,3.05,19.5,499.5,675.71,532.33
2016,8,11,9,0,800.0,120.0,3.1,20.0,651.0,918.33,702.59
2016,8,11,9,15,814.0,123.0,3.15,20.5,692.5,949.2,718.93
2016,8,11,9,30,828.0,126.0,3.2,21.0,734.0,976.96,734.88
2016,8,11,9,45,853.0,121.0,3.3,21.5,774.0,1003.32,750.24
2016,8,11,10,0,878.0,116.0,3.4,22.0,814.0,1014.01,755.17
2016,8,11,10,15,885.5,117.5,3.45,22.5,844.0,1023.12,758.9
2016,8,11,10,30,893.0,119.0,3.5,23.0,874.0,1028.37,760.22
2016,8,11,10,45,898.5,120.5,3.6,23.5,897.0,1027.71,758.16
2016,8,11,11,0,904.0,122.0,3.7,24.0,920.0,1023.09,753.67
2016,8,11,11,15,908.0,123.0,3.75,24.0,935.5,1012.56,746.55
2016,8,11,11,30,912.0,124.0,3.8,24.0,951.0,998.15,736.99
2016,8,11,11,45,914.5,124.0,3.85,24.5,959.0,977.56,722.02
2016,8,11,12,0,917.0,124.0,3.9,25.0,967.0,953.31,704.73
2016,8,11,12,15,917.5,124.0,3.95,25.0,967.0,923.76,685.31
2016,8,11,12,30,918.0,124.0,4.0,25.0,967.0,890.89,663.6
2016,8,11,12,45,909.5,127.5,4.1,25.0,957.0,850.68,636.99
2016,8,11,13,0,901.0,131.0,4.2,25.0,947.0,808.02,608.45
2016,8,11,13,15,897.5,130.5,4.25,25.0,931.5,763.42,576.87
2016,8,11,13,30,894.0,130.0,4.3,25.0,916.0,716.5,542.25
2016,8,11,13,45,891.5,127.0,4.35,25.0,893.5,666.07,504.27
2016,8,11,14,0,889.0,124.0,4.4,25.0,871.0,613.68,463.72
2016,8,11,14,15,881.5,122.5,4.45,24.5,841.0,558.11,420.52
2016,8,11,14,30,874.0,121.0,4.5,24.0,811.0,501.48,374.93
2016,8,11,14,45,866.0,117.5,4.55,24.0,775.0,442.35,325.21
2016,8,11,15,0,858.0,114.0,4.6,24.0,739.0,379.07,271.07
2016,8,11,15,15,844.5,111.5,4.6,23.5,697.0,317.47,217.91
2016,8,11,15,30,831.0,109.0,4.6,23.0,655.0,256.64,165.78
2016,8,11,15,45,815.5,105.0,4.65,23.0,609.0,195.45,116.26
2016,8,11,16,0,800.0,101.0,4.7,23.0,563.0,135.83,76.15
2016,8,11,16,15,777.0,97.0,4.7,22.5,513.5,77.88,60.95
2016,8,11,16,30,754.0,93.0,4.7,22.0,464.0,72.8,56.99
2016,8,11,16,45,724.5,87.5,4.7,21.5,412.0,63.87,49.64
2016,8,11,17,0,695.0,82.0,4.7,21.0,360.0,61.02,47.45
2016,8,11,17,15,652.5,76.0,4.6,20.0,307.5,57.56,44.76
2016,8,11,17,30,610.0,70.0,4.5,19.0,255.0,54.0,41.88
2016,8,11,17,45,549.0,62.0,4.4,18.5,204.5,48.62,37.17
2016,8,11,18,0,488.0,54.0,4.3,18.0,154.0,43.14,32.17
2016,8,11,18,15,394.5,43.5,4.15,17.0,109.0,35.24,24.9
2016,8,11,18,30,301.0,33.0,4.0,16.0,64.0,27.2,16.84
2016,8,11,18,45,150.5,16.5,3.9,15.5,32.0,13.4,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,97.1,33.23
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,203.35,157.2
2016,8,12,6,15,400.5,45.0,3.4,13.5,114.0,280.12,227.84
2016,8,12,6,30,491.0,56.0,3.4,14.0,159.0,366.46,303.29
2016,8,12,6,45,552.5,63.5,3.4,14.5,210.0,439.64,365.74
2016,8,12,7,0,614.0,71.0,3.4,15.0,261.0,517.51,429.42
2016,8,12,7,15,655.5,76.5,3.35,15.5,313.0,582.85,480.58
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,649.83,529.86
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,704.68,568.21
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,763.48,608.47
2016,8,12,8,15,783.5,94.0,3.25,17.5,518.5,813.41,640.96
2016,8,12,8,30,806.0,98.0,3.2,18.0,568.0,861.69,671.56
2016,8,12,8,45,824.5,100.0,3.15,19.0,614.5,901.92,694.57
2016,8,12,9,0,843.0,102.0,3.1,20.0,661.0,939.63,715.37
2016,8,12,9,15,855.5,104.5,3.15,20.5,702.5,958.14,724.93
2016,8,12,9,30,868.0,107.0,3.2,21.0,744.0,984.22,739.79
2016,8,12,9,45,880.0,108.0,3.3,21.5,780.0,1004.74,751.22
2016,8,12,10,0,892.0,109.0,3.4,22.0,816.0,1021.69,760.35
2016,8,12,10,15,899.0,110.5,3.5,22.5,845.5,1030.41,764.14
2016,8,12,10,30,906.0,112.0,3.6,23.0,875.0,1035.23,765.52
2016,8,12,10,45,911.0,113.0,3.75,23.5,898.0,1033.55,763.13
2016,8,12,11,0,916.0,114.0,3.9,24.0,921.0,1027.9,758.26
2016,8,12,11,15,919.5,115.0,4.0,24.0,936.0,1016.81,751.06
2016,8,12,11,30,923.0,116.0,4.1,24.0,951.0,1001.8,741.36
2016,8,12,11,45,925.0,116.0,4.25,24.5,958.5,980.57,726.45
2016,8,12,12,0,927.0,116.0,4.4,25.0,966.0,955.66,709.11
2016,8,12,12,15,927.0,116.0,4.5,25.0,966.0,925.43,689.23
2016,8,12,12,30,927.0,116.0,4.6,25.0,966.0,891.88,667.37
2016,8,12,12,45,930.5,112.0,4.75,25.0,959.5,854.37,642.91
2016,8,12,13,0,934.0,108.0,4.9,25.0,953.0,813.65,615.89
2016,8,12,13,15,931.5,107.5,5.0,24.5,937.0,768.57,585.87
2016,8,12,13,30,929.0,107.0,5.1,24.0,921.0,720.99,551.61
2016,8,12,13,45,924.5,105.5,5.2,24.0,898.5,669.0,512.01
2016,8,12,14,0,920.0,104.0,5.3,24.0,876.0,615.13,469.81
2016,8,12,14,15,913.5,102.5,5.3,24.0,846.0,558.57,424.04
2016,8,12,14,30,907.0,101.0,5.3,24.0,816.0,500.78,375.96
2016,8,12,14,45,898.5,99.0,5.3,24.0,780.0,440.84,324.86
2016,8,12,15,0,890.0,97.0,5.3,24.0,744.0,380.4,272.13
2016,8,12,15,15,878.0,95.0,5.2,23.5,702.0,318.77,218.28
2016,8,12,15,30,866.0,93.0,5.1,23.0,660.0,257.57,165.33
2016,8,12,15,45,850.5,90.0,5.0,23.0,613.5,195.81,115.19
2016,8,12,16,0,835.0,87.0,4.9,23.0,567.0,127.93,68.81
2016,8,12,16,15,813.5,84.0,4.8,22.5,517.0,68.55,53.04
2016,8,12,16,30,792.0,81.0,4.7,22.0,467.0,64.6,50.0
2016,8,12,16,45,763.0,76.5,4.6,21.5,415.0,62.0,48.04
2016,8,12,17,0,734.0,72.0,4.5,21.0,363.0,59.3,45.97
2016,8,12,17,15,693.0,67.0,4.3,20.5,310.0,55.99,43.31
2016,8,12,17,30,652.0,62.0,4.1,20.0,257.0,48.31,36.74
2016,8,12,17,45,591.0,55.5,3.95,19.5,206.0,43.84,32.83
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,39.33,28.7
2016,8,12,18,15,433.0,39.5,3.65,18.0,109.5,32.08,22.02
2016,8,12,18,30,336.0,30.0,3.5,17.0,64.0,24.73,14.52
2016,8,12,18,45,168.0,15.0,3.4,16.5,32.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.5,16.5,3.3,12.5,33.5,97.15,24.92
2016,8,13,6,0,315.0,33.0,3.4,13.0,67.0,205.19,157.95
2016,8,13,6,15,406.5,43.0,3.3,13.5,112.0,281.71,228.92
2016,8,13,6,30,498.0,53.0,3.2,14.0,157.0,367.86,304.22
2016,8,13,6,45,559.0,60.0,3.15,15.0,207.5,440.44,365.43
2016,8,13,7,0,620.0,67.0,3.1,16.0,258.0,517.69,427.52
2016,8,13,7,15,661.0,72.5,3.1,16.5,309.5,582.92,478.4
2016,8,13,7,30,702.0,78.0,3.1,17.0,361.0,649.78,527.18
2016,8,13,7,45,733.5,81.5,3.1,18.0,413.0,704.24,563.93
2016,8,13,8,0,765.0,85.0,3.1,19.0,465.0,762.17,602.06
2016,8,13,8,15,787.0,88.5,3.05,19.5,514.0,811.19,633.53
2016,8,13,8,30,809.0,92.0,3.0,20.0,563.0,858.54,663.13
2016,8,13,8,45,827.0,94.5,3.0,21.0,609.0,898.97,686.34
2016,8,13,9,0,845.0,97.0,3.0,22.0,655.0,926.31,700.21
2016,8,13,9,15,857.5,99.0,3.0,22.5,696.0,955.12,716.4
2016,8,13,9,30,870.0,101.0,3.0,23.0,737.0,980.74,730.31
2016,8,13,9,45,886.5,99.0,3.05,24.0,774.5,1002.47,740.59
2016,8,13,10,0,903.0,97.0,3.1,25.0,812.0,1020.74,748.6
2016,8,13,10,15,910.0,98.5,3.15,25.0,841.5,1029.66,753.53
2016,8,13,10,30,917.0,100.0,3.2,25.0,871.0,1034.62,756.12
2016,8,13,10,45,922.5,100.5,3.3,25.5,893.5,1033.02,753.52
2016,8,13,11,0,928.0,101.0,3.4,26.0,916.0,1027.4,748.5
2016,8,13,11,15,931.0,102.0,3.5,26.0,931.0,1015.84,741.21
2016,8,13,11,30,934.0,103.0,3.6,26.0,946.0,1000.33,731.45
2016,8,13,11,45,936.0,103.0,3.7,26.5,953.5,979.01,716.52
2016,8,13,12,0,938.0,103.0,3.8,27.0,961.0,953.97,699.2
2016,8,13,12,15,938.0,103.0,3.95,27.0,961.0,923.56,679.95
2016,8,13,12,30,938.0,103.0,4.1,27.0,961.0,889.77,658.29
2016,8,13,12,45,923.5,110.5,4.25,27.5,949.0,847.91,629.67
2016,8,13,13,0,909.0,118.0,4.4,28.0,937.0,803.8,599.32
2016,8,13,13,15,905.5,117.5,4.45,27.5,921.5,758.85,569.26
2016,8,13,13,30,902.0,117.0,4.5,27.0,906.0,711.55,535.61
2016,8,13,13,45,899.0,114.5,4.6,27.0,883.5,660.77,497.77
2016,8,13,14,0,896.0,112.0,4.7,27.0,861.0,608.04,457.33
2016,8,13,14,15,889.0,110.5,4.7,27.0,831.0,552.31,413.08
2016,8,13,14,30,882.0,109.0,4.7,27.0,801.0,495.47,366.65
2016,8,13,14,45,875.0,105.5,4.75,27.0,765.5,436.21,317.13
2016,8,13,15,0,868.0,102.0,4.8,27.0,730.0,376.36,265.85
2016,8,13,15,15,855.0,100.0,4.75,26.5,688.0,315.62,213.69
2016,8,13,15,30,842.0,98.0,4.7,26.0,646.0,249.57,157.95
2016,8,13,15,45,828.0,93.5,4.7,26.0,600.5,187.52,108.24
2016,8,13,16,0,814.0,89.0,4.7,26.0,555.0,126.86,68.07
2016,8,13,16,15,792.0,86.0,4.6,25.5,505.5,68.74,52.55
2016,8,13,16,30,770.0,83.0,4.5,25.0,456.0,65.84,50.43
2016,8,13,16,45,743.0,78.0,4.4,24.5,405.0,62.96,48.27
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,59.96,45.97
2016,8,13,17,15,674.0,68.0,4.15,23.0,301.5,52.03,39.45
2016,8,13,17,30,632.0,63.0,4.0,22.0,249.0,48.98,37.01
2016,8,13,17,45,572.0,55.5,3.9,21.5,199.0,43.79,32.48
2016,8,13,18,0,512.0,48.0,3.8,21.0,149.0,38.49,27.69
2016,8,13,18,15,413.0,38.5,3.75,20.0,104.5,31.24,21.04
2016,8,13,18,30,314.0,29.0,3.7,19.0,60.0,23.89,13.42
2016,8,13,18,45,157.0,14.5,3.7,18.5,30.0,11.79,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.0,3.25,12.5,33.0,96.23,14.46
2016,8,14,6,0,315.0,32.0,3.3,13.0,66.0,204.79,156.82
2016,8,14,6,15,408.5,42.0,3.3,13.5,111.0,282.35,229.26
2016,8,14,6,30,502.0,52.0,3.3,14.0,156.0,369.83,305.86
2016,8,14,6,45,562.0,59.5,3.3,15.0,206.5,442.67,367.47
2016,8,14,7,0,622.0,67.0,3.3,16.0,257.0,520.11,429.94
2016,8,14,7,15,663.5,72.5,3.3,16.5,309.0,585.86,481.36
2016,8,14,7,30,705.0,78.0,3.3,17.0,361.0,653.28,530.62
2016,8,14,7,45,734.5,83.0,3.35,18.0,412.5,708.0,567.85
2016,8,14,8,0,764.0,88.0,3.4,19.0,464.0,766.15,606.48
2016,8,14,8,15,786.0,91.5,3.4,19.5,513.5,815.2,638.38
2016,8,14,8,30,808.0,95.0,3.4,20.0,563.0,862.56,668.47
2016,8,14,8,45,823.5,98.5,3.45,21.0,608.5,901.86,691.36
2016,8,14,9,0,839.0,102.0,3.5,22.0,654.0,938.49,712.07
2016,8,14,9,15,852.0,104.0,3.5,22.5,695.5,956.75,721.11
2016,8,14,9,30,865.0,106.0,3.5,23.0,737.0,982.69,735.47
2016,8,14,9,45,861.5,115.0,3.55,23.5,769.0,996.49,741.97
2016,8,14,10,0,858.0,124.0,3.6,24.0,801.0,1006.15,745.91
2016,8,14,10,15,865.5,126.0,3.65,24.5,830.5,1015.5,749.78
2016,8,14,10,30,873.0,128.0,3.7,25.0,860.0,1021.04,751.25
2016,8,14,10,45,878.0,129.5,3.75,25.5,882.0,1019.7,748.36
2016,8,14,11,0,883.0,131.0,3.8,26.0,904.0,1014.47,743.12
2016,8,14,11,15,886.0,131.5,3.85,26.0,919.0,1002.45,735.03
2016,8,14,11,30,889.0,132.0,3.9,26.0,934.0,986.66,724.6
2016,8,14,11,45,891.5,132.0,3.95,26.5,941.5,966.23,709.79
2016,8,14,12,0,894.0,132.0,4.0,27.0,949.0,942.22,692.71
2016,8,14,12,15,893.5,132.0,4.05,27.0,948.5,912.11,672.96
2016,8,14,12,30,893.0,132.0,4.1,27.0,948.0,878.82,651.03
2016,8,14,12,45,898.5,127.5,4.15,27.0,941.5,843.38,627.54
2016,8,14,13,0,904.0,123.0,4.2,27.0,935.0,804.69,601.65
2016,8,14,13,15,900.0,122.0,4.25,27.0,919.0,758.99,569.75
2016,8,14,13,30,896.0,121.0,4.3,27.0,903.0,711.03,534.63
2016,8,14,13,45,886.5,122.0,4.35,27.0,878.5,659.23,495.79
2016,8,14,14,0,877.0,123.0,4.4,27.0,854.0,606.06,454.9
2016,8,14,14,15,869.0,121.5,4.45,26.5,823.5,550.6,411.97
2016,8,14,14,30,861.0,120.0,4.5,26.0,793.0,494.16,366.83
2016,8,14,14,45,848.0,119.0,4.6,26.0,756.0,433.01,316.12
2016,8,14,15,0,835.0,118.0,4.7,26.0,719.0,373.34,265.22
2016,8,14,15,15,821.0,115.0,4.75,25.5,677.5,312.32,213.03
2016,8,14,15,30,807.0,112.0,4.8,25.0,636.0,252.19,161.99
2016,8,14,15,45,788.0,109.0,4.85,25.0,589.5,192.49,114.36
2016,8,14,16,0,769.0,106.0,4.9,25.0,543.0,134.83,76.52
2016,8,14,16,15,745.0,101.5,4.9,24.0,493.5,71.54,55.27
2016,8,14,16,30,721.0,97.0,4.9,23.0,444.0,69.15,53.69
2016,8,14,16,45,689.0,91.5,4.9,22.5,393.0,66.54,51.76
2016,8,14,17,0,657.0,86.0,4.9,22.0,342.0,63.82,49.7
2016,8,14,17,15,612.0,79.5,4.85,21.0,290.5,60.12,46.81
2016,8,14,17,30,567.0,73.0,4.8,20.0,239.0,56.33,43.73
2016,8,14,17,45,504.5,64.0,4.75,19.5,189.5,50.29,38.42
2016,8,14,18,0,442.0,55.0,4.7,19.0,140.0,44.1,32.76
2016,8,14,18,15,342.5,43.0,4.6,18.0,96.5,34.97,24.37
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,24.11,13.38
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,3.4,11.5,33.5,102.23,2.47
2016,8,15,6,0,350.0,31.0,3.6,12.0,67.0,220.23,168.5
2016,8,15,6,15,447.5,40.5,3.6,12.5,114.0,301.28,245.41
2016,8,15,6,30,545.0,50.0,3.6,13.0,161.0,392.63,325.8
2016,8,15,6,45,272.5,71.0,3.6,13.5,126.5,272.67,228.42
2016,8,15,7,0,0.0,92.0,3.6,14.0,92.0,81.89,64.33
2016,8,15,7,15,0.5,110.5,3.5,14.5,111.0,99.04,78.81
2016,8,15,7,30,1.0,129.0,3.4,15.0,130.0,116.16,92.81
2016,8,15,7,45,15.5,157.0,3.35,16.0,165.0,154.41,124.34
2016,8,15,8,0,30.0,185.0,3.3,17.0,200.0,208.5,167.98
2016,8,15,8,15,38.0,209.5,3.25,17.5,230.5,240.98,193.34
2016,8,15,8,30,46.0,234.0,3.2,18.0,261.0,273.65,218.46
2016,8,15,8,45,86.0,267.0,3.2,18.5,322.0,345.85,275.18
2016,8,15,9,0,126.0,300.0,3.2,19.0,383.0,439.24,346.29
2016,8,15,9,15,520.0,197.0,3.2,19.5,571.0,748.25,583.99
2016,8,15,9,30,914.0,94.0,3.2,20.0,759.0,1018.65,768.06
2016,8,15,9,45,927.0,94.0,3.25,20.5,796.0,1039.63,777.0
2016,8,15,10,0,940.0,94.0,3.3,21.0,833.0,1056.88,785.81
2016,8,15,10,15,946.5,95.0,3.35,21.5,863.0,1064.79,788.57
2016,8,15,10,30,953.0,96.0,3.4,22.0,893.0,1068.61,788.87
2016,8,15,10,45,958.0,97.0,3.5,22.5,916.0,1066.77,786.06
2016,8,15,11,0,963.0,98.0,3.6,23.0,939.0,1060.76,780.68
2016,8,15,11,15,966.0,98.5,3.7,23.0,954.5,1048.09,772.6
2016,8,15,11,30,969.0,99.0,3.8,23.0,970.0,1031.35,761.95
2016,8,15,11,45,970.0,99.5,3.95,23.5,977.5,1008.72,746.32
2016,8,15,12,0,971.0,100.0,4.1,24.0,985.0,982.26,728.16
2016,8,15,12,15,971.0,100.0,4.2,24.0,984.0,950.72,707.67
2016,8,15,12,30,971.0,100.0,4.3,24.0,983.0,915.67,684.71
2016,8,15,12,45,962.5,103.5,4.4,24.0,972.5,873.65,656.8
2016,8,15,13,0,954.0,107.0,4.5,24.0,962.0,828.98,626.88
2016,8,15,13,15,950.5,106.5,4.55,24.0,946.0,782.01,594.5
2016,8,15,13,30,947.0,106.0,4.6,24.0,930.0,732.55,557.91
2016,8,15,13,45,942.0,105.0,4.7,24.0,906.0,679.46,517.9
2016,8,15,14,0,937.0,104.0,4.8,24.0,882.0,624.48,475.23
2016,8,15,14,15,930.0,102.5,4.8,24.0,851.0,566.41,428.58
2016,8,15,14,30,923.0,101.0,4.8,24.0,820.0,507.14,379.59
2016,8,15,14,45,914.0,99.0,4.85,24.0,783.0,445.74,327.61
2016,8,15,15,0,905.0,97.0,4.9,24.0,746.0,383.9,273.93
2016,8,15,15,15,892.0,94.5,4.9,23.5,703.0,320.4,218.75
2016,8,15,15,30,879.0,92.0,4.9,23.0,660.0,257.47,164.57
2016,8,15,15,45,863.0,89.0,4.9,22.5,613.0,194.56,114.02
2016,8,15,16,0,847.0,86.0,4.9,22.0,566.0,125.71,67.66
2016,8,15,16,15,825.0,83.0,4.8,21.5,515.0,65.66,50.84
2016,8,15,16,30,803.0,80.0,4.7,21.0,464.0,64.28,49.97
2016,8,15,16,45,773.5,75.5,4.65,20.5,411.0,61.62,47.96
2016,8,15,17,0,744.0,71.0,4.6,20.0,358.0,58.88,45.83
2016,8,15,17,15,701.0,66.0,4.5,19.0,304.5,55.52,43.19
2016,8,15,17,30,658.0,61.0,4.4,18.0,251.0,47.84,36.63
2016,8,15,17,45,594.0,54.0,4.3,17.5,199.0,42.92,32.26
2016,8,15,18,0,530.0,47.0,4.2,17.0,147.0,37.95,27.64
2016,8,15,18,15,424.5,37.5,4.05,16.0,101.5,30.62,20.78
2016,8,15,18,30,319.0,28.0,3.9,15.0,56.0,23.23,12.38
2016,8,15,18,45,159.5,14.0,3.75,14.5,28.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,89.52,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,191.86,145.5
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,270.59,220.16
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,359.71,298.5
2016,8,16,6,45,538.5,62.5,3.3,13.5,200.5,433.7,362.11
2016,8,16,7,0,600.0,71.0,3.3,14.0,251.0,512.47,426.95
2016,8,16,7,15,643.5,77.0,3.25,14.5,303.5,579.51,479.76
2016,8,16,7,30,687.0,83.0,3.2,15.0,356.0,648.4,530.69
2016,8,16,7,45,717.5,88.0,3.2,16.0,407.5,706.97,570.94
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,761.06,606.58
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,811.59,639.8
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,860.52,671.17
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,901.36,696.26
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,939.63,719.25
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,970.0,736.95
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,997.12,752.42
2016,8,16,9,45,858.0,120.0,3.35,21.0,767.5,1013.49,759.18
2016,8,16,10,0,859.0,127.0,3.4,22.0,801.0,1025.89,763.44
2016,8,16,10,15,867.0,128.5,3.45,22.5,831.0,1021.89,758.43
2016,8,16,10,30,875.0,130.0,3.5,23.0,861.0,1027.28,759.94
2016,8,16,10,45,881.0,131.5,3.6,23.5,883.5,1026.78,757.98
2016,8,16,11,0,887.0,133.0,3.7,24.0,906.0,1022.36,753.61
2016,8,16,11,15,890.5,133.5,3.75,24.0,921.0,1010.59,745.66
2016,8,16,11,30,894.0,134.0,3.8,24.0,936.0,995.02,735.34
2016,8,16,11,45,896.0,134.5,3.9,24.5,943.5,974.3,720.58
2016,8,16,12,0,898.0,135.0,4.0,25.0,951.0,949.97,703.49
2016,8,16,12,15,898.0,135.0,4.05,25.0,950.5,919.95,683.68
2016,8,16,12,30,898.0,135.0,4.1,25.0,950.0,886.69,661.64
2016,8,16,12,45,890.5,137.5,4.2,25.0,940.0,846.48,634.94
2016,8,16,13,0,883.0,140.0,4.3,25.0,930.0,803.83,606.33
2016,8,16,13,15,879.5,139.0,4.35,25.0,913.5,758.96,574.21
2016,8,16,13,30,876.0,138.0,4.4,25.0,897.0,711.83,539.4
2016,8,16,13,45,871.5,135.5,4.5,25.0,874.0,660.83,501.14
2016,8,16,14,0,867.0,133.0,4.6,25.0,851.0,608.1,460.53
2016,8,16,14,15,858.5,131.0,4.6,24.5,820.5,552.67,417.15
2016,8,16,14,30,850.0,129.0,4.6,24.0,790.0,494.66,370.37
2016,8,16,14,45,841.0,126.0,4.65,24.0,753.5,435.1,320.31
2016,8,16,15,0,832.0,123.0,4.7,24.0,717.0,375.34,268.82
2016,8,16,15,15,817.5,120.0,4.7,23.5,675.0,314.12,216.09
2016,8,16,15,30,803.0,117.0,4.7,23.0,633.0,253.89,164.67
2016,8,16,15,45,786.0,112.5,4.7,23.0,586.5,193.42,116.17
2016,8,16,16,0,769.0,108.0,4.7,23.0,540.0,134.79,77.61
2016,8,16,16,15,744.0,103.5,4.7,22.5,490.0,72.42,56.39
2016,8,16,16,30,719.0,99.0,4.7,22.0,440.0,70.75,55.32
2016,8,16,16,45,687.5,93.0,4.7,21.5,388.5,67.84,53.13
2016,8,16,17,0,656.0,87.0,4.7,21.0,337.0,64.8,50.78
2016,8,16,17,15,609.0,80.0,4.6,20.0,285.0,60.73,47.55
2016,8,16,17,30,562.0,73.0,4.5,19.0,233.0,56.56,44.1
2016,8,16,17,45,496.5,63.5,4.4,18.5,183.0,50.09,38.37
2016,8,16,18,0,431.0,54.0,4.3,18.0,133.0,43.47,32.28
2016,8,16,18,15,327.5,41.5,4.2,17.0,90.0,33.87,23.39
2016,8,16,18,30,224.0,29.0,4.1,16.0,47.0,22.57,11.24
2016,8,16,18,45,112.0,14.5,4.05,15.5,23.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.95,13.0,27.5,77.63,0.0
2016,8,17,6,0,238.0,32.0,3.2,14.0,55.0,170.04,126.6
2016,8,17,6,15,332.0,44.5,3.2,14.5,98.0,247.93,199.92
2016,8,17,6,30,426.0,57.0,3.2,15.0,141.0,334.81,275.81
2016,8,17,6,45,489.5,66.0,3.25,15.5,190.0,408.28,338.68
2016,8,17,7,0,553.0,75.0,3.3,16.0,239.0,486.75,403.17
2016,8,17,7,15,598.0,81.5,3.3,16.5,290.5,553.49,455.8
2016,8,17,7,30,643.0,88.0,3.3,17.0,342.0,622.27,507.36
2016,8,17,7,45,676.0,93.0,3.3,17.5,393.0,681.18,549.08
2016,8,17,8,0,709.0,98.0,3.3,18.0,444.0,740.17,589.69
2016,8,17,8,15,733.5,102.5,3.3,18.5,493.0,790.77,623.14
2016,8,17,8,30,758.0,107.0,3.3,19.0,542.0,835.25,651.53
2016,8,17,8,45,776.5,110.5,3.3,20.0,587.5,876.07,675.58
2016,8,17,9,0,795.0,114.0,3.3,21.0,633.0,914.47,697.48
2016,8,17,9,15,809.5,117.0,3.35,21.5,674.0,945.71,715.84
2016,8,17,9,30,824.0,120.0,3.4,22.0,715.0,973.85,732.04
2016,8,17,9,45,843.0,118.0,3.45,22.5,753.0,997.46,745.15
2016,8,17,10,0,862.0,116.0,3.5,23.0,791.0,1005.13,747.68
2016,8,17,10,15,870.0,117.5,3.55,23.5,820.5,1014.46,751.58
2016,8,17,10,30,878.0,119.0,3.6,24.0,850.0,1019.98,753.06
2016,8,17,10,45,883.0,120.5,3.7,24.5,872.5,1018.6,750.5
2016,8,17,11,0,888.0,122.0,3.8,25.0,895.0,1013.31,745.55
2016,8,17,11,15,892.0,123.0,3.85,25.0,910.5,1002.64,738.31
2016,8,17,11,30,896.0,124.0,3.9,25.0,926.0,988.12,728.67
2016,8,17,11,45,897.5,124.5,4.0,25.5,933.0,966.99,713.62
2016,8,17,12,0,899.0,125.0,4.1,26.0,940.0,942.27,696.27
2016,8,17,12,15,899.0,125.0,4.15,26.0,939.5,912.3,676.5
2016,8,17,12,30,899.0,125.0,4.2,26.0,939.0,879.09,654.49
2016,8,17,12,45,886.0,131.5,4.3,26.5,927.5,838.05,625.99
2016,8,17,13,0,873.0,138.0,4.4,27.0,916.0,794.83,595.85
2016,8,17,13,15,869.0,137.0,4.45,26.5,899.5,749.97,565.01
2016,8,17,13,30,865.0,136.0,4.5,26.0,883.0,702.93,531.45
2016,8,17,13,45,860.0,134.0,4.6,26.0,860.0,652.49,493.69
2016,8,17,14,0,855.0,132.0,4.7,26.0,837.0,600.39,453.56
2016,8,17,14,15,846.5,130.0,4.75,25.5,806.5,545.5,410.78
2016,8,17,14,30,838.0,128.0,4.8,25.0,776.0,488.09,364.62
2016,8,17,14,45,827.5,125.0,4.9,25.0,740.0,428.58,314.77
2016,8,17,15,0,817.0,122.0,5.0,25.0,704.0,369.06,263.66
2016,8,17,15,15,802.0,119.0,5.0,24.5,662.0,308.57,211.65
2016,8,17,15,30,787.0,116.0,5.0,24.0,620.0,249.15,161.07
2016,8,17,15,45,768.5,112.0,5.05,24.0,573.5,189.8,113.74
2016,8,17,16,0,750.0,108.0,5.1,24.0,527.0,126.18,71.34
2016,8,17,16,15,724.5,103.5,5.05,23.0,477.5,72.27,56.17
2016,8,17,16,30,699.0,99.0,5.0,22.0,428.0,70.61,55.22
2016,8,17,16,45,665.0,93.0,5.0,21.5,377.0,67.7,53.02
2016,8,17,17,0,631.0,87.0,5.0,21.0,326.0,64.67,50.67
2016,8,17,17,15,583.0,80.0,4.85,20.0,274.5,60.62,47.46
2016,8,17,17,30,535.0,73.0,4.7,19.0,223.0,56.48,44.03
2016,8,17,17,45,465.5,63.5,4.6,18.5,174.0,50.03,38.3
2016,8,17,18,0,396.0,54.0,4.5,18.0,125.0,43.44,32.21
2016,8,17,18,15,294.0,40.5,4.4,17.0,84.0,31.29,21.09
2016,8,17,18,30,192.0,27.0,4.3,16.0,43.0,20.98,9.35
2016,8,17,18,45,96.0,13.5,4.25,15.5,21.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.0,71.2,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,52.0,156.17,115.3
2016,8,18,6,15,295.5,46.5,3.2,13.5,94.0,229.94,185.81
2016,8,18,6,30,389.0,60.0,3.2,14.0,136.0,314.45,260.06
2016,8,18,6,45,450.0,70.5,3.2,14.5,184.0,389.41,324.33
2016,8,18,7,0,511.0,81.0,3.2,15.0,232.0,466.21,387.75
2016,8,18,7,15,557.0,89.0,3.15,15.5,282.5,533.76,441.26
2016,8,18,7,30,603.0,97.0,3.1,16.0,333.0,603.53,494.36
2016,8,18,7,45,632.0,104.5,3.05,17.0,382.5,660.78,533.97
2016,8,18,8,0,661.0,112.0,3.0,18.0,432.0,717.91,572.14
2016,8,18,8,15,687.0,117.0,2.95,18.5,480.5,768.96,605.77
2016,8,18,8,30,713.0,122.0,2.9,19.0,529.0,818.85,637.77
2016,8,18,8,45,727.0,128.5,2.9,19.5,573.0,857.82,661.73
2016,8,18,9,0,741.0,135.0,2.9,20.0,617.0,894.32,683.7
2016,8,18,9,15,756.5,138.0,2.9,20.5,657.5,925.44,701.73
2016,8,18,9,30,772.0,141.0,2.9,21.0,698.0,946.9,713.11
2016,8,18,9,45,730.0,172.0,2.95,21.5,719.5,953.23,714.79
2016,8,18,10,0,688.0,203.0,3.0,22.0,741.0,946.72,708.13
2016,8,18,10,15,698.5,206.5,3.05,22.5,769.5,959.71,714.82
2016,8,18,10,30,709.0,210.0,3.1,23.0,798.0,969.25,719.11
2016,8,18,10,45,707.5,217.5,3.2,23.5,817.5,967.31,716.29
2016,8,18,11,0,706.0,225.0,3.3,24.0,837.0,961.81,711.32
2016,8,18,11,15,711.0,226.5,3.4,24.0,852.0,953.19,705.79
2016,8,18,11,30,716.0,228.0,3.5,24.0,867.0,941.07,698.01
2016,8,18,11,45,713.5,232.0,3.65,24.5,873.0,920.88,683.82
2016,8,18,12,0,711.0,236.0,3.8,25.0,879.0,897.56,667.1
2016,8,18,12,15,711.0,236.0,3.85,25.0,878.5,869.79,648.13
2016,8,18,12,30,711.0,236.0,3.9,25.0,878.0,839.2,627.05
2016,8,18,12,45,715.5,230.5,4.0,25.5,871.5,804.67,602.18
2016,8,18,13,0,720.0,225.0,4.1,26.0,865.0,767.47,575.12
2016,8,18,13,15,715.0,223.5,4.15,25.5,849.5,724.37,545.29
2016,8,18,13,30,710.0,222.0,4.2,25.0,834.0,679.63,513.55
2016,8,18,13,45,703.0,219.0,4.3,25.0,811.0,631.0,477.3
2016,8,18,14,0,696.0,216.0,4.4,25.0,788.0,581.41,439.4
2016,8,18,14,15,685.5,212.0,4.45,24.5,758.0,528.5,398.81
2016,8,18,14,30,675.0,208.0,4.5,24.0,728.0,475.51,356.85
2016,8,18,14,45,664.0,202.0,4.6,24.0,693.0,420.95,311.88
2016,8,18,15,0,653.0,196.0,4.7,24.0,658.0,366.87,266.27
2016,8,18,15,15,635.0,190.0,4.75,23.5,617.5,311.64,219.87
2016,8,18,15,30,617.0,184.0,4.8,23.0,577.0,258.23,175.41
2016,8,18,15,45,598.5,175.0,4.85,23.0,532.5,204.63,133.17
2016,8,18,16,0,580.0,166.0,4.9,23.0,488.0,152.15,98.37
2016,8,18,16,15,550.5,157.0,4.9,22.0,440.0,105.54,84.68
2016,8,18,16,30,521.0,148.0,4.9,21.0,392.0,101.19,81.64
2016,8,18,16,45,401.0,143.0,4.95,20.5,318.0,98.13,79.46
2016,8,18,17,0,281.0,138.0,5.0,20.0,244.0,98.38,80.07
2016,8,18,17,15,236.0,124.0,4.9,19.0,203.5,89.15,72.52
2016,8,18,17,30,191.0,110.0,4.8,18.0,163.0,79.66,64.49
2016,8,18,17,45,216.5,86.5,4.7,17.5,134.5,64.23,50.86
2016,8,18,18,0,242.0,63.0,4.6,17.0,106.0,47.31,35.66
2016,8,18,18,15,168.0,43.5,4.5,16.5,68.5,33.67,23.06
2016,8,18,18,30,94.0,24.0,4.4,16.0,31.0,18.97,7.04
2016,8,18,18,45,47.0,12.0,4.35,15.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,3.1,13.5,20.5,45.92,0.0
2016,8,19,6,0,118.0,30.0,3.3,14.0,41.0,102.67,73.17
2016,8,19,6,15,189.0,49.5,3.3,14.0,80.0,168.73,135.23
2016,8,19,6,30,260.0,69.0,3.3,14.0,119.0,253.53,209.34
2016,8,19,6,45,316.5,85.0,3.35,14.5,164.5,320.59,267.26
2016,8,19,7,0,373.0,101.0,3.4,15.0,210.0,392.73,327.55
2016,8,19,7,15,213.0,126.5,3.35,15.5,191.0,309.55,257.22
2016,8,19,7,30,53.0,152.0,3.3,16.0,172.0,195.26,159.34
2016,8,19,7,45,63.0,175.5,3.25,16.5,203.5,229.01,186.7
2016,8,19,8,0,73.0,199.0,3.2,17.0,235.0,263.17,213.51
2016,8,19,8,15,136.0,224.5,3.15,17.5,299.0,364.27,294.3
2016,8,19,8,30,199.0,250.0,3.1,18.0,363.0,451.81,361.93
2016,8,19,8,45,407.5,217.5,3.1,19.0,473.5,651.36,514.07
2016,8,19,9,0,616.0,185.0,3.1,20.0,584.0,831.3,642.78
2016,8,19,9,15,633.5,190.5,3.15,20.5,624.0,865.03,662.42
2016,8,19,9,30,651.0,196.0,3.2,21.0,664.0,896.22,681.29
2016,8,19,9,45,651.0,207.5,3.25,21.5,695.5,913.33,690.43
2016,8,19,10,0,651.0,219.0,3.3,22.0,727.0,927.06,697.43
2016,8,19,10,15,661.5,223.0,3.4,22.0,755.5,940.41,705.96
2016,8,19,10,30,672.0,227.0,3.5,22.0,784.0,950.39,712.33
2016,8,19,10,45,674.5,233.0,3.6,22.5,804.5,950.89,711.06
2016,8,19,11,0,677.0,239.0,3.7,23.0,825.0,947.91,707.55
2016,8,19,11,15,682.0,241.0,3.8,23.0,839.5,940.01,702.19
2016,8,19,11,30,687.0,243.0,3.9,23.0,854.0,928.67,694.56
2016,8,19,11,45,686.0,246.0,4.05,23.5,860.5,909.27,680.29
2016,8,19,12,0,685.0,249.0,4.2,24.0,867.0,886.79,663.9
2016,8,19,12,15,685.0,249.0,4.3,24.0,866.5,859.54,645.25
2016,8,19,12,30,685.0,249.0,4.4,24.0,866.0,829.55,624.51
2016,8,19,12,45,690.0,243.5,4.55,24.0,859.5,796.17,601.68
2016,8,19,13,0,695.0,238.0,4.7,24.0,853.0,760.14,576.61
2016,8,19,13,15,689.5,236.0,4.75,24.0,837.5,717.06,545.3
2016,8,19,13,30,684.0,234.0,4.8,24.0,822.0,672.49,512.28
2016,8,19,13,45,675.0,231.5,4.9,24.0,798.5,624.05,475.86
2016,8,19,14,0,666.0,229.0,5.0,24.0,775.0,574.94,438.0
2016,8,19,14,15,655.0,225.0,5.05,23.5,745.0,523.17,397.84
2016,8,19,14,30,644.0,221.0,5.1,23.0,715.0,471.46,356.5
2016,8,19,14,45,628.5,216.0,5.15,23.0,679.0,417.51,311.74
2016,8,19,15,0,613.0,211.0,5.2,23.0,643.0,364.66,266.99
2016,8,19,15,15,594.5,204.0,5.2,22.5,602.5,309.7,220.8
2016,8,19,15,30,576.0,197.0,5.2,22.0,562.0,257.51,177.34
2016,8,19,15,45,552.0,189.0,5.2,21.5,517.5,205.9,137.11
2016,8,19,16,0,528.0,181.0,5.2,21.0,473.0,157.23,105.25
2016,8,19,16,15,499.0,170.5,5.15,20.5,425.5,113.34,91.87
2016,8,19,16,30,470.0,160.0,5.1,20.0,378.0,108.31,88.1
2016,8,19,16,45,432.5,147.0,5.1,19.5,329.0,101.28,82.52
2016,8,19,17,0,395.0,134.0,5.1,19.0,280.0,93.93,76.55
2016,8,19,17,15,349.5,118.0,5.0,18.0,232.5,84.12,68.43
2016,8,19,17,30,304.0,102.0,4.9,17.0,185.0,75.42,61.02
2016,8,19,17,45,247.0,82.0,4.8,16.5,140.0,61.43,48.57
2016,8,19,18,0,190.0,62.0,4.7,16.0,95.0,47.1,35.57
2016,8,19,18,15,129.0,40.5,4.6,15.5,59.5,31.38,21.09
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,15.19,3.6
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,17.5,30.08,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,35.0,86.83,60.48
2016,8,20,6,15,155.0,48.5,3.1,13.5,73.0,150.61,120.29
2016,8,20,6,30,217.0,70.0,3.1,14.0,111.0,219.31,180.78
2016,8,20,6,45,269.5,89.0,3.1,14.5,156.0,284.19,236.93
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,353.69,295.2
2016,8,20,7,15,365.5,123.0,3.1,15.5,249.0,431.16,357.57
2016,8,20,7,30,409.0,138.0,3.1,16.0,297.0,497.6,409.39
2016,8,20,7,45,443.0,150.5,3.1,16.5,345.0,555.81,453.15
2016,8,20,8,0,477.0,163.0,3.1,17.0,393.0,615.02,496.42
2016,8,20,8,15,505.0,173.5,3.1,17.5,439.5,667.23,533.24
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,719.15,568.97
2016,8,20,8,45,555.5,192.0,3.15,18.5,529.5,762.38,597.88
2016,8,20,9,0,578.0,200.0,3.2,19.0,573.0,804.25,625.37
2016,8,20,9,15,595.5,206.5,3.3,19.5,612.5,845.32,651.93
2016,8,20,9,30,613.0,213.0,3.4,20.0,652.0,877.05,671.86
2016,8,20,9,45,646.0,208.0,3.5,20.5,691.0,909.91,692.58
2016,8,20,10,0,679.0,203.0,3.6,21.0,730.0,939.81,710.9
2016,8,20,10,15,689.5,206.5,3.75,21.5,758.5,952.71,717.93
2016,8,20,10,30,700.0,210.0,3.9,22.0,787.0,962.19,722.84
