Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,889.0,75.0,3.3,21.0,628.0,962.74,731.76
2016,8,30,9,15,901.0,77.0,3.35,21.5,669.5,991.65,748.16
2016,8,30,9,30,913.0,79.0,3.4,22.0,711.0,1017.09,762.23
2016,8,30,9,45,922.0,80.5,3.45,22.5,746.5,1035.23,771.46
2016,8,30,10,0,931.0,82.0,3.5,23.0,782.0,1049.49,778.24
2016,8,30,10,15,937.5,83.0,3.55,23.0,811.0,1056.6,781.98
2016,8,30,10,30,944.0,84.0,3.6,23.0,840.0,1059.6,783.23
2016,8,30,10,45,949.5,84.0,3.7,23.5,862.0,1056.28,779.38
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,1048.8,772.97
2016,8,30,11,15,958.0,84.5,3.85,24.0,898.0,1035.23,763.87
2016,8,30,11,30,961.0,85.0,3.9,24.0,912.0,1017.56,752.2
2016,8,30,11,45,963.0,84.5,3.95,24.5,918.5,993.87,735.18
2016,8,30,12,0,965.0,84.0,4.0,25.0,925.0,966.3,715.7
2016,8,30,12,15,964.5,84.0,4.1,25.0,923.5,933.29,694.24
2016,8,30,12,30,964.0,84.0,4.2,25.0,922.0,896.77,670.3
2016,8,30,12,45,959.0,85.5,4.3,25.0,911.5,854.77,642.41
2016,8,30,13,0,954.0,87.0,4.4,25.0,901.0,809.92,612.27
2016,8,30,13,15,950.5,86.5,4.5,25.0,883.5,761.64,579.44
2016,8,30,13,30,947.0,86.0,4.6,25.0,866.0,710.87,541.97
2016,8,30,13,45,943.0,84.0,4.7,25.0,841.5,656.17,500.54
2016,8,30,14,0,939.0,82.0,4.8,25.0,817.0,599.53,456.32
2016,8,30,14,15,931.0,81.0,4.85,24.5,785.0,540.05,409.13
2016,8,30,14,30,923.0,80.0,4.9,24.0,753.0,479.53,359.38
2016,8,30,14,45,913.5,78.0,4.95,24.0,715.5,416.82,305.6
2016,8,30,15,0,904.0,76.0,5.0,24.0,678.0,353.8,250.27
2016,8,30,15,15,891.0,74.0,5.05,23.5,634.5,289.85,194.22
2016,8,30,15,30,878.0,72.0,5.1,23.0,591.0,226.55,139.87
2016,8,30,15,45,860.5,69.5,5.15,22.5,543.5,163.22,90.6
2016,8,30,16,0,843.0,67.0,5.2,22.0,496.0,101.63,54.72
2016,8,30,16,15,819.0,64.0,5.15,21.5,445.0,60.42,46.6
2016,8,30,16,30,795.0,61.0,5.1,21.0,394.0,51.25,38.94
2016,8,30,16,45,761.0,57.5,5.1,20.5,341.5,48.79,37.01
2016,8,30,17,0,727.0,54.0,5.1,20.0,289.0,46.31,34.99
2016,8,30,17,15,675.5,49.5,5.0,19.0,236.5,42.85,32.08
2016,8,30,17,30,624.0,45.0,4.9,18.0,184.0,39.42,29.03
2016,8,30,17,45,538.0,38.0,4.8,17.5,135.0,33.6,23.63
2016,8,30,18,0,452.0,31.0,4.7,17.0,86.0,25.51,15.97
2016,8,30,18,15,226.0,22.0,4.6,16.5,49.5,18.09,5.01
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,3.7,12.5,18.0,69.42,0.0
2016,8,31,6,0,295.0,19.0,3.9,13.0,36.0,182.76,56.75
2016,8,31,6,15,416.0,28.0,3.95,13.5,79.5,278.61,219.51
2016,8,31,6,30,537.0,37.0,4.0,14.0,123.0,383.51,315.35
2016,8,31,6,45,604.5,43.0,4.05,14.5,174.0,462.82,385.25
2016,8,31,7,0,672.0,49.0,4.1,15.0,225.0,547.14,455.69
2016,8,31,7,15,716.0,53.5,4.1,15.5,278.0,616.74,509.76
2016,8,31,7,30,760.0,58.0,4.1,16.0,331.0,687.98,562.79
2016,8,31,7,45,790.0,61.5,4.1,16.5,383.5,747.53,605.01
2016,8,31,8,0,820.0,65.0,4.1,17.0,436.0,797.9,639.14
2016,8,31,8,15,841.5,67.5,4.1,17.5,486.0,846.62,671.21
2016,8,31,8,30,863.0,70.0,4.1,18.0,536.0,893.5,701.26
2016,8,31,8,45,878.5,72.5,4.15,18.5,582.5,932.5,725.43
2016,8,31,9,0,894.0,75.0,4.2,19.0,629.0,968.64,747.37
2016,8,31,9,15,906.0,76.5,4.25,19.5,670.5,996.96,763.7
2016,8,31,9,30,918.0,78.0,4.3,20.0,712.0,1021.81,777.65
2016,8,31,9,45,922.5,82.0,4.35,20.5,746.5,1038.39,785.98
2016,8,31,10,0,927.0,86.0,4.4,21.0,781.0,1050.9,791.7
2016,8,31,10,15,933.5,87.5,4.45,21.0,810.0,1058.43,795.71
2016,8,31,10,30,940.0,89.0,4.5,21.0,839.0,1061.83,797.37
2016,8,31,10,45,944.5,90.0,4.6,21.5,861.0,1058.48,793.59
2016,8,31,11,0,949.0,91.0,4.7,22.0,883.0,1050.95,787.2
2016,8,31,11,15,952.0,91.5,4.8,22.0,897.0,1037.24,778.34
2016,8,31,11,30,955.0,92.0,4.9,22.0,911.0,1019.45,766.82
2016,8,31,11,45,956.5,92.0,5.0,22.0,917.5,995.73,751.29
2016,8,31,12,0,958.0,92.0,5.1,22.0,924.0,968.17,733.11
2016,8,31,12,15,957.5,92.0,5.15,22.0,922.0,935.12,710.73
2016,8,31,12,30,957.0,92.0,5.2,22.0,920.0,898.6,685.84
2016,8,31,12,45,949.0,95.0,5.3,22.0,909.0,855.65,656.55
2016,8,31,13,0,941.0,98.0,5.4,22.0,898.0,810.06,625.09
2016,8,31,13,15,936.5,97.5,5.45,22.0,880.0,761.37,590.42
2016,8,31,13,30,932.0,97.0,5.5,22.0,862.0,710.33,551.45
2016,8,31,13,45,927.5,95.0,5.55,22.0,837.0,655.85,508.92
2016,8,31,14,0,923.0,93.0,5.6,22.0,812.0,599.5,463.75
2016,8,31,14,15,914.5,92.0,5.6,22.0,780.0,540.39,414.98
2016,8,31,14,30,906.0,91.0,5.6,22.0,748.0,480.33,364.0
2016,8,31,14,45,897.0,88.0,5.6,22.0,710.0,417.75,309.63
2016,8,31,15,0,888.0,85.0,5.6,22.0,672.0,354.85,253.81
2016,8,31,15,15,873.0,83.0,5.55,21.5,628.0,291.15,197.52
2016,8,31,15,30,858.0,81.0,5.5,21.0,584.0,228.36,143.31
2016,8,31,15,45,841.0,77.5,5.5,21.0,536.5,165.38,93.91
2016,8,31,16,0,824.0,74.0,5.5,21.0,489.0,97.13,52.36
2016,8,31,16,15,798.0,70.5,5.4,20.5,437.5,57.67,44.44
2016,8,31,16,30,772.0,67.0,5.3,20.0,386.0,55.55,42.86
2016,8,31,16,45,738.0,62.5,5.25,19.5,334.0,52.51,40.42
2016,8,31,17,0,704.0,58.0,5.2,19.0,282.0,49.4,37.85
2016,8,31,17,15,649.5,52.5,5.0,18.5,229.5,45.25,34.25
2016,8,31,17,30,595.0,47.0,4.8,18.0,177.0,41.07,30.46
2016,8,31,17,45,506.5,39.5,4.65,17.5,129.0,32.05,22.24
2016,8,31,18,0,418.0,32.0,4.5,17.0,81.0,26.36,16.56
2016,8,31,18,15,209.0,16.0,4.4,16.5,40.5,12.9,0.58
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.5,9.5,3.25,12.5,17.0,66.33,0.0
2016,9,1,6,0,279.0,19.0,3.5,13.0,34.0,174.8,35.59
2016,9,1,6,15,403.0,28.5,3.45,13.5,77.5,279.13,218.53
2016,9,1,6,30,527.0,38.0,3.4,14.0,121.0,379.5,311.21
2016,9,1,6,45,332.5,68.5,3.4,14.5,128.0,321.76,267.57
2016,9,1,7,0,138.0,99.0,3.4,15.0,135.0,213.68,177.5
2016,9,1,7,15,149.5,120.5,3.35,15.5,167.5,251.43,209.36
2016,9,1,7,30,161.0,142.0,3.3,16.0,200.0,289.54,240.2
2016,9,1,7,45,137.5,165.5,3.25,16.5,220.5,301.78,248.29
2016,9,1,8,0,114.0,189.0,3.2,17.0,241.0,311.42,253.96
2016,9,1,8,15,189.5,207.0,3.15,17.5,304.5,400.21,325.04
2016,9,1,8,30,265.0,225.0,3.1,18.0,368.0,512.89,411.52
2016,9,1,8,45,303.0,239.5,3.1,18.5,416.0,569.88,452.77
2016,9,1,9,0,341.0,254.0,3.1,19.0,464.0,627.31,493.71
2016,9,1,9,15,367.5,266.0,3.15,19.0,506.5,670.37,524.29
2016,9,1,9,30,394.0,278.0,3.2,19.0,549.0,712.49,553.94
2016,9,1,9,45,665.5,182.0,3.25,19.5,667.5,913.4,698.74
2016,9,1,10,0,937.0,86.0,3.3,20.0,786.0,1061.83,795.27
2016,9,1,10,15,944.0,87.0,3.4,20.0,815.5,1069.21,798.39
2016,9,1,10,30,951.0,88.0,3.5,20.0,845.0,1072.44,800.22
2016,9,1,10,45,954.5,90.0,3.65,20.5,867.0,1069.04,796.71
2016,9,1,11,0,958.0,92.0,3.8,21.0,889.0,1061.39,790.54
2016,9,1,11,15,961.0,92.5,3.95,21.0,903.0,1047.42,781.8
2016,9,1,11,30,964.0,93.0,4.1,21.0,917.0,1029.33,770.38
2016,9,1,11,45,963.0,94.5,4.25,21.5,922.5,1004.48,752.96
2016,9,1,12,0,962.0,96.0,4.4,22.0,928.0,975.83,733.01
2016,9,1,12,15,961.0,96.0,4.55,21.5,926.0,942.04,712.61
2016,9,1,12,30,960.0,96.0,4.7,21.0,924.0,904.79,689.67
2016,9,1,12,45,953.5,98.0,4.85,21.0,913.0,861.78,660.95
2016,9,1,13,0,947.0,100.0,5.0,21.0,902.0,816.04,629.89
2016,9,1,13,15,943.5,99.0,5.0,21.0,884.0,767.18,594.98
2016,9,1,13,30,940.0,98.0,5.0,21.0,866.0,715.88,555.78
2016,9,1,13,45,935.0,96.5,5.0,21.0,841.0,661.0,512.92
2016,9,1,14,0,930.0,95.0,5.0,21.0,816.0,604.28,467.46
2016,9,1,14,15,921.5,93.5,4.95,20.5,783.5,544.22,418.78
2016,9,1,14,30,913.0,92.0,4.9,20.0,751.0,483.21,367.69
2016,9,1,14,45,727.5,150.0,4.9,20.0,657.0,397.57,298.19
2016,9,1,15,0,542.0,208.0,4.9,20.0,563.0,332.04,246.0
2016,9,1,15,15,560.0,185.5,4.9,19.5,531.5,279.85,200.56
2016,9,1,15,30,578.0,163.0,4.9,19.0,500.0,226.69,154.65
2016,9,1,15,45,699.0,120.5,4.9,19.0,494.0,167.28,102.25
2016,9,1,16,0,820.0,78.0,4.9,19.0,488.0,98.51,54.64
2016,9,1,16,15,792.5,74.5,4.8,18.5,436.0,60.63,47.4
2016,9,1,16,30,765.0,71.0,4.7,18.0,384.0,58.61,45.91
2016,9,1,16,45,722.0,67.5,4.65,17.5,330.5,56.4,44.19
2016,9,1,17,0,679.0,64.0,4.6,17.0,277.0,49.79,38.51
2016,9,1,17,15,621.0,57.5,4.45,16.5,224.5,45.35,34.62
2016,9,1,17,30,563.0,51.0,4.3,16.0,172.0,40.87,30.51
2016,9,1,17,45,461.5,42.5,4.2,15.5,123.5,34.46,24.5
2016,9,1,18,0,360.0,34.0,4.1,15.0,75.0,28.06,17.98
2016,9,1,18,15,180.0,17.0,4.0,14.5,37.5,13.79,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.5,9.5,2.2,12.5,14.0,43.51,0.0
2016,9,2,6,0,169.0,19.0,2.4,13.0,28.0,122.05,7.15
2016,9,2,6,15,290.0,31.5,2.4,13.5,68.0,223.32,173.23
2016,9,2,6,30,411.0,44.0,2.4,14.0,108.0,325.16,265.79
2016,9,2,6,45,484.5,52.5,2.4,14.5,156.5,404.7,335.01
2016,9,2,7,0,558.0,61.0,2.4,15.0,205.0,490.38,406.12
2016,9,2,7,15,608.0,67.5,2.25,15.5,256.0,561.64,461.52
2016,9,2,7,30,658.0,74.0,2.1,16.0,307.0,635.42,515.27
2016,9,2,7,45,692.0,79.0,2.0,16.5,358.0,696.02,556.99
2016,9,2,8,0,726.0,84.0,1.9,17.0,409.0,752.2,593.88
2016,9,2,8,15,751.0,87.5,1.85,17.5,458.0,802.8,625.93
2016,9,2,8,30,776.0,91.0,1.8,18.0,507.0,851.87,656.03
2016,9,2,8,45,795.0,94.5,1.8,19.0,552.0,893.37,679.45
2016,9,2,9,0,814.0,98.0,1.8,20.0,597.0,932.35,700.72
2016,9,2,9,15,607.5,186.5,1.85,20.5,573.0,849.12,641.71
2016,9,2,9,30,401.0,275.0,1.9,21.0,549.0,716.9,544.55
2016,9,2,9,45,649.5,182.5,2.0,21.5,653.5,898.54,673.5
2016,9,2,10,0,898.0,90.0,2.1,22.0,758.0,1027.55,754.96
2016,9,2,10,15,721.5,184.0,2.2,22.5,734.0,972.38,716.23
2016,9,2,10,30,545.0,278.0,2.3,23.0,710.0,879.29,651.1
2016,9,2,10,45,521.0,296.5,2.4,23.5,718.5,865.9,640.92
2016,9,2,11,0,497.0,315.0,2.5,24.0,727.0,849.74,628.19
2016,9,2,11,15,512.0,318.5,2.6,24.0,749.0,854.49,631.83
2016,9,2,11,30,527.0,322.0,2.7,24.0,771.0,856.01,633.16
2016,9,2,11,45,727.0,210.0,2.85,24.5,834.5,919.31,679.7
2016,9,2,12,0,927.0,98.0,3.0,25.0,898.0,946.14,696.62
2016,9,2,12,15,927.0,98.0,3.1,25.0,896.5,914.21,675.88
2016,9,2,12,30,927.0,98.0,3.2,25.0,895.0,878.88,653.18
2016,9,2,12,45,909.0,107.0,3.35,25.0,881.0,834.49,624.36
2016,9,2,13,0,891.0,116.0,3.5,25.0,867.0,788.08,593.77
2016,9,2,13,15,887.0,115.0,3.6,25.0,849.5,741.09,561.01
2016,9,2,13,30,883.0,114.0,3.7,25.0,832.0,691.87,524.88
2016,9,2,13,45,879.5,111.0,3.85,25.0,808.0,639.21,485.39
2016,9,2,14,0,876.0,108.0,4.0,25.0,784.0,584.75,443.24
2016,9,2,14,15,867.0,106.5,4.15,24.5,752.5,527.2,398.11
2016,9,2,14,30,858.0,105.0,4.3,24.0,721.0,468.87,350.64
2016,9,2,14,45,848.5,102.0,4.45,24.0,683.5,408.61,299.48
2016,9,2,15,0,839.0,99.0,4.6,24.0,646.0,344.62,244.18
2016,9,2,15,15,823.5,96.0,4.7,23.5,603.0,281.84,189.82
2016,9,2,15,30,808.0,93.0,4.8,23.0,560.0,220.25,137.59
2016,9,2,15,45,789.5,89.0,4.95,22.5,513.5,158.97,90.59
2016,9,2,16,0,771.0,85.0,5.1,22.0,467.0,99.79,56.9
2016,9,2,16,15,742.0,81.0,5.1,21.0,416.5,64.95,50.66
2016,9,2,16,30,713.0,77.0,5.1,20.0,366.0,62.78,49.17
2016,9,2,16,45,674.0,71.5,5.2,19.5,314.0,54.33,42.03
2016,9,2,17,0,635.0,66.0,5.3,19.0,262.0,51.01,39.26
2016,9,2,17,15,574.0,59.5,5.2,18.0,211.0,46.68,35.56
2016,9,2,17,30,513.0,53.0,5.1,17.0,160.0,42.33,31.63
2016,9,2,17,45,415.0,43.5,5.1,16.5,114.0,35.23,24.99
2016,9,2,18,0,317.0,34.0,5.1,16.0,68.0,28.08,17.68
2016,9,2,18,15,158.5,17.0,5.0,15.5,34.0,13.85,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,29.81,0.0
2016,9,3,6,15,195.0,36.0,3.6,12.5,66.0,177.83,137.17
2016,9,3,6,30,390.0,46.0,3.6,13.0,106.0,315.59,259.79
2016,9,3,6,45,461.0,56.5,3.6,13.5,154.0,395.1,329.87
2016,9,3,7,0,532.0,67.0,3.6,14.0,202.0,480.55,402.03
2016,9,3,7,15,584.0,74.5,3.5,14.5,254.0,553.67,460.89
2016,9,3,7,30,636.0,82.0,3.4,15.0,306.0,629.44,518.09
2016,9,3,7,45,667.0,89.0,3.35,15.5,356.5,689.38,561.09
2016,9,3,8,0,698.0,96.0,3.3,16.0,407.0,749.21,602.59
2016,9,3,8,15,725.0,100.5,3.3,16.5,456.5,801.75,637.75
2016,9,3,8,30,752.0,105.0,3.3,17.0,506.0,853.03,671.19
2016,9,3,8,45,770.0,109.5,3.3,17.5,551.0,888.38,692.64
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,926.99,716.21
2016,9,3,9,15,803.0,117.5,3.35,18.0,637.0,958.66,736.38
2016,9,3,9,30,818.0,121.0,3.4,18.0,678.0,987.13,754.37
2016,9,3,9,45,856.0,110.0,3.45,18.5,719.5,1018.61,772.96
2016,9,3,10,0,894.0,99.0,3.5,19.0,761.0,1034.56,780.96
2016,9,3,10,15,901.0,100.0,3.65,19.0,789.5,1041.51,785.43
2016,9,3,10,30,908.0,101.0,3.8,19.0,818.0,1044.48,787.42
2016,9,3,10,45,911.5,102.5,4.0,19.5,839.0,1040.41,783.67
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,1032.3,777.32
2016,9,3,11,15,918.0,105.0,4.4,20.0,874.0,1019.13,769.12
2016,9,3,11,30,921.0,106.0,4.6,20.0,888.0,1002.0,758.88
2016,9,3,11,45,921.0,106.5,4.8,20.0,893.5,977.66,743.69
2016,9,3,12,0,921.0,107.0,5.0,20.0,899.0,949.67,725.81
2016,9,3,12,15,921.0,107.0,5.15,20.0,897.0,917.66,704.58
2016,9,3,12,30,921.0,107.0,5.3,20.0,895.0,882.29,680.77
2016,9,3,12,45,907.5,113.0,5.45,20.0,882.0,838.55,650.71
2016,9,3,13,0,894.0,119.0,5.6,20.0,869.0,792.62,618.71
2016,9,3,13,15,890.0,118.0,5.65,19.5,851.5,745.34,584.82
2016,9,3,13,30,886.0,117.0,5.7,19.0,834.0,695.83,547.49
2016,9,3,13,45,664.0,209.0,5.8,19.0,737.0,596.17,467.98
2016,9,3,14,0,442.0,301.0,5.9,19.0,640.0,504.3,394.55
2016,9,3,14,15,653.0,204.0,5.85,19.0,681.5,500.67,390.02
2016,9,3,14,30,864.0,107.0,5.8,19.0,723.0,472.09,362.47
2016,9,3,14,45,703.0,155.5,5.75,19.0,639.5,391.22,295.66
2016,9,3,15,0,542.0,204.0,5.7,19.0,556.0,327.83,244.18
2016,9,3,15,15,680.0,149.0,5.6,18.5,559.5,282.05,199.12
2016,9,3,15,30,818.0,94.0,5.5,18.0,563.0,221.64,141.16
2016,9,3,15,45,798.0,90.5,5.45,18.0,515.5,159.86,92.83
2016,9,3,16,0,778.0,87.0,5.4,18.0,468.0,100.38,58.79
2016,9,3,16,15,749.0,83.0,5.35,17.5,417.5,66.7,52.93
2016,9,3,16,30,720.0,79.0,5.3,17.0,367.0,59.19,46.63
2016,9,3,16,45,673.0,74.5,5.25,16.5,314.0,56.65,44.61
2016,9,3,17,0,626.0,70.0,5.2,16.0,261.0,54.13,42.52
2016,9,3,17,15,562.5,63.0,5.05,15.5,209.5,49.53,38.44
2016,9,3,17,30,499.0,56.0,4.9,15.0,158.0,44.9,34.13
2016,9,3,17,45,384.5,46.0,4.8,14.5,110.5,37.43,27.06
2016,9,3,18,0,270.0,36.0,4.7,14.0,63.0,27.95,17.44
2016,9,3,18,15,135.0,18.0,4.6,13.5,31.5,14.05,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,24.37,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,67.56,0.0
2016,9,4,6,15,185.5,36.0,2.35,11.5,60.0,173.83,133.15
2016,9,4,6,30,292.0,54.0,2.4,12.0,98.0,267.1,219.41
2016,9,4,6,45,373.5,66.5,2.45,12.5,146.0,348.32,290.78
2016,9,4,7,0,455.0,79.0,2.5,13.0,194.0,437.44,366.02
2016,9,4,7,15,510.5,89.0,2.35,13.5,245.5,516.28,429.17
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,595.04,489.16
2016,9,4,7,45,614.5,104.0,2.05,14.5,349.5,664.94,538.78
2016,9,4,8,0,663.0,109.0,1.9,15.0,402.0,735.84,586.93
2016,9,4,8,15,692.0,114.0,1.8,15.5,452.0,789.85,621.35
2016,9,4,8,30,721.0,119.0,1.7,16.0,502.0,842.72,653.92
2016,9,4,8,45,751.0,120.5,1.65,16.5,549.5,890.75,682.69
2016,9,4,9,0,781.0,122.0,1.6,17.0,597.0,930.13,704.97
2016,9,4,9,15,797.0,125.0,1.65,17.5,638.5,962.09,723.37
2016,9,4,9,30,813.0,128.0,1.7,18.0,680.0,990.86,739.63
2016,9,4,9,45,854.5,115.5,1.75,18.5,722.5,1024.34,758.92
2016,9,4,10,0,896.0,103.0,1.8,19.0,765.0,1041.82,767.72
2016,9,4,10,15,903.5,104.5,1.95,19.0,794.0,1049.69,773.5
2016,9,4,10,30,911.0,106.0,2.1,19.0,823.0,1053.55,776.87
2016,9,4,10,45,915.5,107.5,2.25,19.5,844.5,1050.27,774.24
2016,9,4,11,0,920.0,109.0,2.4,20.0,866.0,1042.92,769.08
2016,9,4,11,15,923.5,109.5,2.6,20.5,880.0,1029.44,760.51
2016,9,4,11,30,927.0,110.0,2.8,21.0,894.0,1011.98,749.28
2016,9,4,11,45,927.5,110.5,3.0,21.5,900.0,987.78,733.5
2016,9,4,12,0,928.0,111.0,3.2,22.0,906.0,959.87,715.15
2016,9,4,12,15,927.5,111.0,3.3,22.0,903.5,927.03,693.98
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,890.82,670.38
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.5,850.5,643.74
2016,9,4,13,0,932.0,104.0,3.6,22.0,884.0,806.97,614.58
2016,9,4,13,15,928.0,103.5,3.65,22.0,866.0,758.54,580.67
2016,9,4,13,30,924.0,103.0,3.7,22.0,848.0,707.74,542.81
2016,9,4,13,45,917.0,102.5,3.8,22.0,822.0,652.97,501.12
2016,9,4,14,0,910.0,102.0,3.9,22.0,796.0,596.61,456.91
2016,9,4,14,15,901.0,100.0,3.95,22.0,763.5,536.64,408.44
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,475.84,357.74
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,413.56,304.4
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,351.38,249.89
2016,9,4,15,15,851.5,92.5,4.1,21.5,609.0,283.56,191.11
2016,9,4,15,30,836.0,90.0,4.1,21.0,565.0,220.5,137.43
2016,9,4,15,45,814.0,86.5,4.15,21.0,516.5,157.34,89.05
2016,9,4,16,0,792.0,83.0,4.2,21.0,468.0,96.73,55.38
2016,9,4,16,15,762.5,79.0,4.3,20.0,416.5,63.95,50.03
2016,9,4,16,30,733.0,75.0,4.4,19.0,365.0,61.69,48.45
2016,9,4,16,45,688.0,70.5,4.5,18.5,311.5,53.97,41.9
2016,9,4,17,0,643.0,66.0,4.6,18.0,258.0,51.32,39.7
2016,9,4,17,15,579.5,59.0,4.7,17.0,206.5,46.58,35.58
2016,9,4,17,30,516.0,52.0,4.8,16.0,155.0,41.79,31.21
2016,9,4,17,45,407.5,42.0,4.9,15.5,108.0,34.2,24.06
2016,9,4,18,0,299.0,32.0,5.0,15.0,61.0,26.55,15.83
2016,9,4,18,15,149.5,16.0,5.0,14.5,30.5,13.15,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,8.5,1.6,10.5,12.0,40.55,0.0
2016,9,5,6,0,157.0,17.0,1.8,11.0,24.0,112.67,0.0
2016,9,5,6,15,284.5,29.5,1.85,11.5,63.5,220.39,168.0
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,325.99,266.98
2016,9,5,6,45,493.0,50.5,2.0,13.0,152.5,410.6,340.44
2016,9,5,7,0,574.0,59.0,2.1,14.0,202.0,502.11,415.97
2016,9,5,7,15,625.0,65.5,2.0,14.5,254.0,574.95,472.37
2016,9,5,7,30,676.0,72.0,1.9,15.0,306.0,650.34,527.35
2016,9,5,7,45,713.5,76.0,1.85,15.5,358.5,708.61,567.44
2016,9,5,8,0,751.0,80.0,1.8,16.0,411.0,772.14,609.86
2016,9,5,8,15,776.5,84.0,1.8,16.5,461.0,824.53,643.34
2016,9,5,8,30,802.0,88.0,1.8,17.0,511.0,875.34,674.93
2016,9,5,8,45,822.0,90.5,1.85,18.0,557.0,917.11,698.91
2016,9,5,9,0,842.0,93.0,1.9,19.0,603.0,956.29,720.78
2016,9,5,9,15,856.0,95.0,1.95,19.5,644.5,974.52,729.85
2016,9,5,9,30,870.0,97.0,2.0,20.0,686.0,1000.64,744.4
2016,9,5,9,45,888.0,95.5,2.1,21.0,723.0,1023.25,755.7
2016,9,5,10,0,906.0,94.0,2.2,22.0,760.0,1042.28,764.71
2016,9,5,10,15,913.5,95.5,2.3,22.5,789.0,1050.23,768.13
2016,9,5,10,30,921.0,97.0,2.4,23.0,818.0,1054.12,769.18
2016,9,5,10,45,925.5,98.0,2.5,23.5,839.5,1050.3,765.43
2016,9,5,11,0,930.0,99.0,2.6,24.0,861.0,1042.36,759.23
2016,9,5,11,15,933.0,100.0,2.7,24.0,875.5,1028.85,751.04
2016,9,5,11,30,936.0,101.0,2.8,24.0,890.0,1011.31,740.33
2016,9,5,11,45,936.0,102.0,2.9,24.5,895.5,987.0,723.81
2016,9,5,12,0,936.0,103.0,3.0,25.0,901.0,958.97,704.89
2016,9,5,12,15,935.5,103.0,3.1,25.0,899.0,925.91,683.95
2016,9,5,12,30,935.0,103.0,3.2,25.0,897.0,889.45,660.59
2016,9,5,12,45,919.0,110.5,3.35,25.5,883.0,844.52,630.29
2016,9,5,13,0,903.0,118.0,3.5,26.0,869.0,797.49,598.25
2016,9,5,13,15,898.5,117.0,3.65,25.5,851.0,749.26,566.01
2016,9,5,13,30,894.0,116.0,3.8,25.0,833.0,698.82,530.28
2016,9,5,13,45,886.0,115.0,3.95,25.0,807.0,644.26,489.31
2016,9,5,14,0,878.0,114.0,4.1,25.0,781.0,588.31,445.97
2016,9,5,14,15,868.5,112.0,4.2,24.5,748.5,529.63,399.85
2016,9,5,14,30,859.0,110.0,4.3,24.0,716.0,469.07,350.59
2016,9,5,14,45,846.0,107.5,4.45,24.0,677.0,406.49,297.66
2016,9,5,15,0,833.0,105.0,4.6,24.0,638.0,344.25,243.73
2016,9,5,15,15,816.0,102.0,4.6,23.5,594.0,281.24,189.25
2016,9,5,15,30,799.0,99.0,4.6,23.0,550.0,219.64,137.35
2016,9,5,15,45,778.5,94.5,4.7,23.0,502.5,158.15,90.73
2016,9,5,16,0,758.0,90.0,4.8,23.0,455.0,99.09,58.33
2016,9,5,16,15,727.0,85.5,4.75,22.0,404.0,62.84,48.68
2016,9,5,16,30,696.0,81.0,4.7,21.0,353.0,60.61,47.13
2016,9,5,16,45,656.0,74.5,4.7,20.5,301.0,56.75,43.98
2016,9,5,17,0,616.0,68.0,4.7,20.0,249.0,52.77,40.63
2016,9,5,17,15,551.5,60.0,4.55,19.0,198.0,47.32,35.91
2016,9,5,17,30,487.0,52.0,4.4,18.0,147.0,41.78,30.89
2016,9,5,17,45,385.0,41.0,4.3,17.5,101.5,33.39,23.07
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,24.86,13.85
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,12.8,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,84.0,7.5,1.3,11.5,11.5,6.4,0.0
2016,9,6,6,0,168.0,15.0,1.4,12.0,23.0,115.4,0.0
2016,9,6,6,15,298.5,27.0,1.45,12.5,62.5,225.97,169.57
2016,9,6,6,30,429.0,39.0,1.5,13.0,102.0,333.53,271.12
2016,9,6,6,45,508.0,47.5,1.6,14.0,151.0,417.53,343.61
2016,9,6,7,0,587.0,56.0,1.7,15.0,200.0,508.37,417.91
2016,9,6,7,15,637.5,62.0,1.6,15.5,252.0,580.71,472.9
2016,9,6,7,30,688.0,68.0,1.5,16.0,304.0,655.56,526.55
2016,9,6,7,45,723.5,72.0,1.4,17.0,356.0,713.1,563.83
2016,9,6,8,0,759.0,76.0,1.3,18.0,408.0,775.17,602.53
2016,9,6,8,15,784.5,79.5,1.3,19.0,458.0,827.12,633.65
2016,9,6,8,30,810.0,83.0,1.3,20.0,508.0,877.5,662.77
2016,9,6,8,45,828.0,86.0,1.35,21.0,554.0,918.12,685.35
2016,9,6,9,0,846.0,89.0,1.4,22.0,600.0,945.04,698.67
2016,9,6,9,15,860.0,91.5,1.55,22.5,641.5,975.09,716.88
2016,9,6,9,30,874.0,94.0,1.7,23.0,683.0,1001.85,732.84
2016,9,6,9,45,881.0,97.5,1.9,24.0,717.5,1019.15,741.95
2016,9,6,10,0,888.0,101.0,2.1,25.0,752.0,1032.59,748.63
2016,9,6,10,15,896.0,102.5,2.15,25.5,781.0,1040.83,751.68
2016,9,6,10,30,904.0,104.0,2.2,26.0,810.0,1045.08,752.38
2016,9,6,10,45,909.5,105.0,2.25,27.0,831.5,1042.18,747.28
2016,9,6,11,0,915.0,106.0,2.3,28.0,853.0,1035.21,739.84
2016,9,6,11,15,918.5,106.5,2.3,28.0,867.0,1021.68,730.83
2016,9,6,11,30,922.0,107.0,2.3,28.0,881.0,1004.17,719.49
2016,9,6,11,45,923.0,107.5,2.35,28.0,887.0,980.42,704.81
2016,9,6,12,0,924.0,108.0,2.4,28.0,893.0,952.95,687.78
2016,9,6,12,15,924.0,108.0,2.55,28.0,891.0,920.52,668.36
2016,9,6,12,30,924.0,108.0,2.7,28.0,889.0,884.7,646.45
2016,9,6,12,45,916.5,110.0,2.85,28.5,877.0,841.58,618.11
2016,9,6,13,0,909.0,112.0,3.0,29.0,865.0,795.95,587.76
2016,9,6,13,15,905.0,111.0,3.15,28.5,847.5,747.79,556.48
2016,9,6,13,30,901.0,110.0,3.3,28.0,830.0,697.36,521.49
2016,9,6,13,45,895.5,108.5,3.45,28.0,804.5,643.52,481.79
2016,9,6,14,0,890.0,107.0,3.6,28.0,779.0,588.02,439.5
2016,9,6,14,15,881.0,105.0,3.65,27.5,746.5,528.93,393.67
2016,9,6,14,30,872.0,103.0,3.7,27.0,714.0,469.07,345.53
2016,9,6,14,45,860.5,100.5,3.8,27.0,675.5,407.35,293.8
2016,9,6,15,0,849.0,98.0,3.9,27.0,637.0,342.23,238.29
2016,9,6,15,15,832.5,95.0,3.85,26.5,593.0,278.39,183.81
2016,9,6,15,30,816.0,92.0,3.8,26.0,549.0,215.88,131.85
2016,9,6,15,45,795.5,88.0,3.75,26.0,501.0,153.73,85.53
2016,9,6,16,0,775.0,84.0,3.7,26.0,453.0,93.97,53.77
2016,9,6,16,15,744.5,79.5,3.6,25.5,402.0,64.36,49.27
2016,9,6,16,30,714.0,75.0,3.5,25.0,351.0,61.74,47.31
2016,9,6,16,45,672.5,69.5,3.4,24.5,298.5,53.3,40.29
2016,9,6,17,0,631.0,64.0,3.3,24.0,246.0,49.92,37.49
2016,9,6,17,15,566.0,56.5,3.1,23.0,195.0,44.73,33.05
2016,9,6,17,30,501.0,49.0,2.9,22.0,144.0,39.47,28.34
2016,9,6,17,45,397.5,38.0,2.7,21.0,98.5,30.98,20.59
2016,9,6,18,0,294.0,27.0,2.5,20.0,53.0,22.33,11.09
2016,9,6,18,15,147.0,13.5,2.65,19.5,26.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,87.04,0.0
2016,9,7,6,15,285.0,27.0,1.5,16.5,60.0,219.48,160.12
2016,9,7,6,30,414.0,40.0,1.8,17.0,99.0,326.59,261.73
2016,9,7,6,45,493.0,49.0,2.1,18.0,148.0,410.66,334.11
2016,9,7,7,0,572.0,58.0,2.4,19.0,197.0,501.53,408.62
2016,9,7,7,15,623.0,64.5,2.45,19.5,249.0,574.33,464.95
2016,9,7,7,30,674.0,71.0,2.5,20.0,301.0,649.68,520.3
2016,9,7,7,45,710.0,76.0,2.65,21.0,353.0,712.57,563.73
2016,9,7,8,0,746.0,81.0,2.8,22.0,405.0,771.08,602.56
2016,9,7,8,15,771.5,85.0,2.75,22.5,454.5,823.28,635.76
2016,9,7,8,30,797.0,89.0,2.7,23.0,504.0,873.9,666.96
2016,9,7,8,45,816.0,92.0,2.65,24.0,550.0,915.13,689.66
2016,9,7,9,0,835.0,95.0,2.6,25.0,596.0,953.72,710.08
2016,9,7,9,15,849.0,97.5,2.5,25.5,637.0,983.81,725.42
2016,9,7,9,30,863.0,100.0,2.4,26.0,678.0,998.59,730.64
2016,9,7,9,45,874.0,101.5,2.35,27.0,713.5,1017.33,737.63
2016,9,7,10,0,885.0,103.0,2.3,28.0,749.0,1032.37,742.19
2016,9,7,10,15,892.5,104.5,2.2,28.5,777.5,1039.98,743.01
2016,9,7,10,30,900.0,106.0,2.1,29.0,806.0,1043.6,741.5
2016,9,7,10,45,905.5,107.0,2.05,29.5,827.5,1040.6,736.64
2016,9,7,11,0,911.0,108.0,2.0,30.0,849.0,1033.55,729.51
2016,9,7,11,15,914.0,108.5,1.9,30.0,862.5,1019.46,719.05
2016,9,7,11,30,917.0,109.0,1.8,30.0,876.0,1001.44,706.35
2016,9,7,11,45,918.5,109.0,1.75,30.5,882.0,977.62,689.46
2016,9,7,12,0,920.0,109.0,1.7,31.0,888.0,950.11,670.46
2016,9,7,12,15,920.0,109.0,1.7,31.0,886.0,917.69,650.41
2016,9,7,12,30,920.0,109.0,1.7,31.0,884.0,881.9,628.2
2016,9,7,12,45,896.0,120.5,1.7,31.5,867.5,834.6,597.26
2016,9,7,13,0,872.0,132.0,1.7,32.0,851.0,785.67,565.14
2016,9,7,13,15,867.0,131.0,1.75,32.0,833.0,738.11,533.45
2016,9,7,13,30,862.0,130.0,1.8,32.0,815.0,692.75,502.01
2016,9,7,13,45,853.5,129.0,1.9,32.0,789.0,637.95,463.51
2016,9,7,14,0,845.0,128.0,2.0,32.0,763.0,581.92,422.78
2016,9,7,14,15,834.5,125.5,2.15,31.5,730.5,522.65,379.18
2016,9,7,14,30,824.0,123.0,2.3,31.0,698.0,462.96,333.33
2016,9,7,14,45,809.0,121.0,2.45,31.0,659.0,401.86,284.09
2016,9,7,15,0,794.0,119.0,2.6,31.0,620.0,341.42,234.04
2016,9,7,15,15,775.0,115.5,2.75,30.5,575.5,279.76,183.18
2016,9,7,15,30,756.0,112.0,2.9,30.0,531.0,214.73,131.03
2016,9,7,15,45,729.0,107.5,3.05,29.5,483.0,154.49,87.64
2016,9,7,16,0,702.0,103.0,3.2,29.0,435.0,97.56,58.1
2016,9,7,16,15,667.5,97.5,3.25,28.0,384.0,70.94,54.27
2016,9,7,16,30,633.0,92.0,3.3,27.0,333.0,68.36,52.5
2016,9,7,16,45,583.5,85.0,3.35,26.5,281.0,64.41,49.38
2016,9,7,17,0,534.0,78.0,3.4,26.0,229.0,60.4,46.08
2016,9,7,17,15,463.0,68.0,3.4,25.0,179.5,53.67,40.36
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,44.36,32.18
2016,9,7,17,45,286.5,43.5,3.45,23.0,87.0,33.49,22.39
2016,9,7,18,0,181.0,29.0,3.5,22.0,44.0,22.48,10.24
2016,9,7,18,15,90.5,14.5,3.5,21.0,22.0,12.38,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,48.76,0.0
2016,9,8,6,15,190.5,29.5,3.05,14.5,52.0,170.37,122.89
2016,9,8,6,30,303.0,46.0,3.2,15.0,88.0,266.31,215.9
2016,9,8,6,45,386.5,58.0,3.35,15.5,135.5,349.1,288.94
2016,9,8,7,0,470.0,70.0,3.5,16.0,183.0,445.04,369.86
2016,9,8,7,15,235.0,85.5,3.5,16.5,142.0,287.51,240.04
2016,9,8,7,30,0.0,101.0,3.5,17.0,101.0,90.51,70.74
2016,9,8,7,45,9.0,128.0,3.5,17.5,132.0,124.31,99.09
2016,9,8,8,0,18.0,155.0,3.5,18.0,163.0,158.62,127.15
2016,9,8,8,15,24.5,177.0,3.5,18.5,189.0,185.56,148.62
2016,9,8,8,30,31.0,199.0,3.5,19.0,215.0,230.53,184.17
2016,9,8,8,45,89.5,235.0,3.5,19.5,287.0,325.86,260.63
2016,9,8,9,0,148.0,271.0,3.5,20.0,359.0,444.06,351.85
2016,9,8,9,15,471.0,198.5,3.55,20.5,507.5,723.34,566.71
2016,9,8,9,30,794.0,126.0,3.6,21.0,656.0,972.42,739.84
2016,9,8,9,45,806.0,129.0,3.65,21.5,691.0,993.3,749.35
2016,9,8,10,0,818.0,132.0,3.7,22.0,726.0,1010.56,758.35
2016,9,8,10,15,827.0,134.0,3.8,22.0,754.5,1019.88,763.96
2016,9,8,10,30,836.0,136.0,3.9,22.0,783.0,1025.31,767.17
2016,9,8,10,45,843.0,136.5,4.0,22.5,804.5,1023.12,763.96
2016,9,8,11,0,850.0,137.0,4.1,23.0,826.0,1016.95,758.3
2016,9,8,11,15,854.0,138.0,4.15,23.0,840.0,1004.41,749.67
2016,9,8,11,30,858.0,139.0,4.2,23.0,854.0,987.97,738.59
2016,9,8,11,45,861.0,138.5,4.3,23.5,860.0,965.22,722.21
2016,9,8,12,0,864.0,138.0,4.4,24.0,866.0,927.6,695.79
2016,9,8,12,15,863.5,138.0,4.5,24.0,863.5,895.98,674.88
2016,9,8,12,30,863.0,138.0,4.6,24.0,861.0,870.51,658.33
2016,9,8,12,45,858.0,138.5,4.7,24.0,850.0,828.62,630.13
2016,9,8,13,0,853.0,139.0,4.8,24.0,839.0,784.21,599.56
2016,9,8,13,15,656.5,222.0,4.85,24.0,754.0,679.99,520.58
2016,9,8,13,30,460.0,305.0,4.9,24.0,669.0,581.12,444.87
2016,9,8,13,45,451.0,298.0,5.0,24.0,645.5,538.09,412.49
2016,9,8,14,0,442.0,291.0,5.1,24.0,622.0,495.06,379.18
2016,9,8,14,15,442.0,277.5,5.1,23.5,596.0,451.53,345.31
2016,9,8,14,30,442.0,264.0,5.1,23.0,570.0,407.51,310.1
2016,9,8,14,45,428.5,255.5,5.1,23.0,538.5,361.91,272.39
2016,9,8,15,0,415.0,247.0,5.1,23.0,507.0,317.54,235.22
2016,9,8,15,15,582.5,178.5,5.1,22.5,515.5,274.71,193.24
2016,9,8,15,30,750.0,110.0,5.1,22.0,524.0,210.99,133.19
2016,9,8,15,45,728.5,104.5,5.1,21.5,476.5,151.03,88.23
2016,9,8,16,0,707.0,99.0,5.1,21.0,429.0,93.7,57.58
2016,9,8,16,15,673.0,93.5,5.0,20.5,378.5,68.31,53.77
2016,9,8,16,30,639.0,88.0,4.9,20.0,328.0,65.61,51.71
2016,9,8,16,45,595.5,80.0,4.85,19.5,277.0,60.83,47.74
2016,9,8,17,0,552.0,72.0,4.8,19.0,226.0,55.89,43.51
2016,9,8,17,15,482.5,62.5,4.6,18.5,176.5,49.39,37.72
2016,9,8,17,30,413.0,53.0,4.4,18.0,127.0,42.75,31.59
2016,9,8,17,45,310.0,39.5,4.25,17.5,84.5,32.29,21.82
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,20.27,7.87
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,60.5,0.0
2016,9,9,6,15,231.5,27.5,2.35,12.5,54.0,191.36,136.75
2016,9,9,6,30,361.0,42.0,2.4,13.0,91.0,298.48,242.92
2016,9,9,6,45,446.5,51.5,2.45,13.5,139.0,385.2,319.45
2016,9,9,7,0,532.0,61.0,2.5,14.0,187.0,479.24,398.58
2016,9,9,7,15,269.0,88.0,2.45,14.5,152.0,334.95,279.7
2016,9,9,7,30,6.0,115.0,2.4,15.0,117.0,111.29,88.79
2016,9,9,7,45,45.5,146.0,2.35,16.0,165.0,189.83,155.1
2016,9,9,8,0,85.0,177.0,2.3,17.0,213.0,259.5,211.66
2016,9,9,8,15,187.5,193.5,2.25,17.5,286.5,387.74,314.92
2016,9,9,8,30,290.0,210.0,2.2,18.0,360.0,524.49,419.66
2016,9,9,8,45,339.0,221.0,2.2,18.5,411.0,588.61,465.63
2016,9,9,9,0,388.0,232.0,2.2,19.0,462.0,653.62,511.5
2016,9,9,9,15,618.5,167.0,2.2,19.5,564.5,844.4,647.84
2016,9,9,9,30,849.0,102.0,2.2,20.0,667.0,1000.26,748.57
2016,9,9,9,45,648.5,189.5,2.2,21.0,634.5,909.69,682.25
2016,9,9,10,0,448.0,277.0,2.2,22.0,602.0,792.18,595.25
2016,9,9,10,15,484.0,276.0,2.2,22.5,639.0,824.62,617.04
2016,9,9,10,30,520.0,275.0,2.2,23.0,676.0,854.37,635.42
2016,9,9,10,45,712.0,192.0,2.25,23.5,757.0,959.57,706.52
2016,9,9,11,0,904.0,109.0,2.3,24.0,838.0,1027.88,748.19
2016,9,9,11,15,907.5,109.5,2.35,24.5,852.0,1014.19,737.22
2016,9,9,11,30,911.0,110.0,2.4,25.0,866.0,996.56,724.71
