Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,914.0,109.5,2.45,25.5,872.0,973.57,708.85
2016,9,9,12,0,917.0,109.0,2.5,26.0,878.0,946.82,690.65
2016,9,9,12,15,916.5,109.0,2.6,26.0,876.0,913.87,670.16
2016,9,9,12,30,916.0,109.0,2.7,26.0,874.0,877.59,647.3
2016,9,9,12,45,898.5,117.0,2.8,26.5,859.5,832.22,616.84
2016,9,9,13,0,881.0,125.0,2.9,27.0,845.0,784.92,584.81
2016,9,9,13,15,701.0,202.0,3.05,26.5,767.0,693.08,519.19
2016,9,9,13,30,521.0,279.0,3.2,26.0,689.0,598.64,450.47
2016,9,9,13,45,521.5,268.0,3.4,26.0,667.0,555.19,418.94
2016,9,9,14,0,522.0,257.0,3.6,26.0,645.0,510.69,385.38
2016,9,9,14,15,518.5,246.0,3.75,25.5,617.0,463.36,349.28
2016,9,9,14,30,515.0,235.0,3.9,25.0,589.0,415.71,311.74
2016,9,9,14,45,508.0,223.5,4.05,25.0,556.5,366.26,271.19
2016,9,9,15,0,501.0,212.0,4.2,25.0,524.0,317.24,230.2
2016,9,9,15,15,497.5,195.0,4.3,24.5,486.0,265.66,187.27
2016,9,9,15,30,494.0,178.0,4.4,24.0,448.0,214.57,145.54
2016,9,9,15,45,613.5,135.0,4.55,23.5,439.0,160.28,99.7
2016,9,9,16,0,733.0,92.0,4.7,23.0,430.0,88.52,53.09
2016,9,9,16,15,698.5,87.0,4.8,22.0,379.0,64.14,49.87
2016,9,9,16,30,664.0,82.0,4.9,21.0,328.0,61.59,48.03
2016,9,9,16,45,616.5,75.0,5.05,20.5,276.0,57.34,44.52
2016,9,9,17,0,569.0,68.0,5.2,20.0,224.0,52.99,40.79
2016,9,9,17,15,496.0,59.5,5.15,19.0,174.0,47.16,35.66
2016,9,9,17,30,423.0,51.0,5.1,18.0,124.0,41.26,30.22
2016,9,9,17,45,308.5,38.0,5.05,17.0,81.5,31.13,20.73
2016,9,9,18,0,194.0,25.0,5.0,16.0,39.0,19.49,5.89
2016,9,9,18,15,97.0,12.5,4.85,15.5,19.5,10.67,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.95,11.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,3.1,12.0,14.0,38.42,0.0
2016,9,10,6,15,175.0,28.0,3.2,12.5,48.5,159.27,110.51
2016,9,10,6,30,292.0,44.0,3.3,13.0,83.0,258.85,210.77
2016,9,10,6,45,375.0,56.0,3.45,13.5,129.5,340.83,284.07
2016,9,10,7,0,458.0,68.0,3.6,14.0,176.0,436.08,365.36
2016,9,10,7,15,282.5,100.0,3.55,14.5,172.0,344.53,289.2
2016,9,10,7,30,107.0,132.0,3.5,15.0,168.0,240.84,199.85
2016,9,10,7,45,130.5,155.0,3.45,15.5,205.5,289.26,239.68
2016,9,10,8,0,154.0,178.0,3.4,16.0,243.0,338.77,279.0
2016,9,10,8,15,245.5,189.0,3.4,16.5,308.0,454.29,371.27
2016,9,10,8,30,337.0,200.0,3.4,17.0,373.0,556.65,450.18
2016,9,10,8,45,546.0,159.0,3.4,17.5,469.0,735.39,585.7
2016,9,10,9,0,755.0,118.0,3.4,18.0,565.0,911.8,708.51
2016,9,10,9,15,570.0,193.0,3.45,18.5,544.0,816.74,636.9
2016,9,10,9,30,385.0,268.0,3.5,19.0,523.0,698.72,545.23
2016,9,10,9,45,408.5,275.5,3.55,20.0,558.5,751.85,581.15
2016,9,10,10,0,432.0,283.0,3.6,21.0,594.0,782.72,599.97
2016,9,10,10,15,467.5,280.5,3.7,21.0,629.5,813.01,621.4
2016,9,10,10,30,503.0,278.0,3.8,21.0,665.0,840.67,640.91
2016,9,10,10,45,672.5,207.5,3.9,21.5,739.5,936.41,709.1
2016,9,10,11,0,842.0,137.0,4.0,22.0,814.0,1009.24,756.39
2016,9,10,11,15,846.0,137.5,4.1,22.0,827.5,996.1,747.02
2016,9,10,11,30,850.0,138.0,4.2,22.0,841.0,979.13,735.82
2016,9,10,11,45,851.5,138.5,4.35,22.5,846.0,956.05,719.39
2016,9,10,12,0,853.0,139.0,4.5,23.0,851.0,929.38,700.65
2016,9,10,12,15,852.0,139.0,4.6,23.0,848.5,896.58,678.98
2016,9,10,12,30,851.0,139.0,4.7,23.0,846.0,860.64,654.99
2016,9,10,12,45,843.0,141.0,4.8,23.5,834.0,818.11,624.89
2016,9,10,13,0,835.0,143.0,4.9,24.0,822.0,773.3,592.35
2016,9,10,13,15,829.5,142.0,4.95,23.5,803.5,725.46,558.14
2016,9,10,13,30,824.0,141.0,5.0,23.0,785.0,675.7,521.55
2016,9,10,13,45,817.0,138.5,5.1,23.0,759.5,622.04,480.17
2016,9,10,14,0,810.0,136.0,5.2,23.0,734.0,567.15,436.62
2016,9,10,14,15,799.0,133.5,5.2,23.0,701.5,509.32,389.32
2016,9,10,14,30,788.0,131.0,5.2,23.0,669.0,451.23,340.49
2016,9,10,14,45,774.0,127.5,5.25,23.0,631.0,391.21,289.02
2016,9,10,15,0,760.0,124.0,5.3,23.0,593.0,328.04,234.19
2016,9,10,15,15,740.0,120.0,5.3,22.5,549.5,267.03,181.5
2016,9,10,15,30,720.0,116.0,5.3,22.0,506.0,207.97,132.11
2016,9,10,15,45,694.5,110.5,5.3,21.5,458.5,149.42,88.78
2016,9,10,16,0,669.0,105.0,5.3,21.0,411.0,94.09,60.07
2016,9,10,16,15,632.5,99.0,5.2,20.0,361.0,72.23,57.32
2016,9,10,16,30,596.0,93.0,5.1,19.0,311.0,69.35,55.21
2016,9,10,16,45,547.0,84.5,5.05,18.5,260.5,64.31,50.99
2016,9,10,17,0,498.0,76.0,5.0,18.0,210.0,59.13,46.51
2016,9,10,17,15,425.5,65.0,4.85,17.5,162.0,51.54,39.69
2016,9,10,17,30,353.0,54.0,4.7,17.0,114.0,41.34,30.36
2016,9,10,17,45,247.5,38.5,4.55,16.5,73.5,29.69,19.41
2016,9,10,18,0,142.0,23.0,4.4,16.0,33.0,17.87,2.91
2016,9,10,18,15,71.0,11.5,4.3,15.5,16.5,9.82,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,3.65,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,3.8,12.0,11.0,25.59,0.0
2016,9,11,6,15,128.5,28.5,3.95,12.5,43.5,134.59,89.77
2016,9,11,6,30,222.0,47.0,4.1,13.0,76.0,222.48,180.5
2016,9,11,6,45,299.5,62.5,4.25,13.5,120.5,301.82,251.68
2016,9,11,7,0,377.0,78.0,4.4,14.0,165.0,388.76,326.92
2016,9,11,7,15,193.5,96.5,4.3,14.0,142.0,274.03,230.67
2016,9,11,7,30,10.0,115.0,4.2,14.0,119.0,115.18,92.87
2016,9,11,7,45,9.5,130.0,4.15,14.5,134.0,127.9,103.35
2016,9,11,8,0,9.0,145.0,4.1,15.0,149.0,140.72,113.51
2016,9,11,8,15,41.5,180.0,4.05,15.5,201.0,222.25,181.33
2016,9,11,8,30,74.0,215.0,4.0,16.0,253.0,291.88,237.68
2016,9,11,8,45,111.0,240.5,3.95,16.5,303.5,355.12,287.85
2016,9,11,9,0,148.0,266.0,3.9,17.0,354.0,440.19,353.59
2016,9,11,9,15,181.5,284.5,3.9,17.5,399.0,493.58,393.59
2016,9,11,9,30,215.0,303.0,3.9,18.0,444.0,546.98,432.95
2016,9,11,9,45,240.5,316.5,3.9,18.5,482.5,585.94,460.67
2016,9,11,10,0,266.0,330.0,3.9,19.0,521.0,646.16,503.3
2016,9,11,10,15,325.5,329.0,3.95,19.5,572.0,701.2,542.99
2016,9,11,10,30,385.0,328.0,4.0,20.0,623.0,754.52,580.78
2016,9,11,10,45,387.5,336.0,4.1,20.5,639.5,757.66,581.1
2016,9,11,11,0,390.0,344.0,4.2,21.0,656.0,758.65,580.27
2016,9,11,11,15,380.0,355.0,4.3,21.0,663.5,748.37,572.28
2016,9,11,11,30,370.0,366.0,4.4,21.0,671.0,736.28,563.18
2016,9,11,11,45,403.0,352.0,4.5,21.0,686.0,737.24,565.02
2016,9,11,12,0,436.0,338.0,4.6,21.0,701.0,749.4,574.44
2016,9,11,12,15,401.5,354.5,4.75,21.0,687.5,700.66,538.9
2016,9,11,12,30,367.0,371.0,4.9,21.0,674.0,666.28,513.4
2016,9,11,12,45,351.0,369.5,5.05,21.0,657.0,630.29,487.05
2016,9,11,13,0,335.0,368.0,5.2,21.0,640.0,594.36,460.41
2016,9,11,13,15,351.5,354.0,5.35,20.5,633.0,570.38,443.81
2016,9,11,13,30,368.0,340.0,5.5,20.0,626.0,544.19,424.98
2016,9,11,13,45,401.0,314.5,5.65,20.0,617.0,515.88,403.37
2016,9,11,14,0,434.0,289.0,5.8,20.0,608.0,488.14,381.27
2016,9,11,14,15,401.0,286.0,5.85,19.5,570.5,434.36,338.74
2016,9,11,14,30,368.0,283.0,5.9,19.0,533.0,387.76,301.2
2016,9,11,14,45,380.5,261.5,6.0,19.0,507.0,346.89,266.52
2016,9,11,15,0,393.0,240.0,6.1,19.0,481.0,304.59,229.88
2016,9,11,15,15,399.5,219.0,6.05,18.5,448.5,259.85,191.45
2016,9,11,15,30,406.0,198.0,6.0,18.0,416.0,212.22,151.4
2016,9,11,15,45,334.0,190.0,6.0,17.5,358.5,169.16,121.3
2016,9,11,16,0,262.0,182.0,6.0,17.0,301.0,132.88,101.07
2016,9,11,16,15,208.5,163.5,5.9,16.5,251.0,117.15,97.41
2016,9,11,16,30,155.0,145.0,5.8,16.0,201.0,104.55,86.83
2016,9,11,16,45,139.5,124.0,5.7,15.5,168.5,90.61,74.84
2016,9,11,17,0,124.0,103.0,5.6,15.0,136.0,76.29,62.25
2016,9,11,17,15,259.0,76.0,5.45,14.5,124.5,57.42,45.34
2016,9,11,17,30,394.0,49.0,5.3,14.0,113.0,39.75,29.29
2016,9,11,17,45,280.0,35.5,5.15,13.5,72.5,29.15,19.02
2016,9,11,18,0,166.0,22.0,5.0,13.0,32.0,17.16,0.0
2016,9,11,18,15,83.0,11.0,4.85,12.5,16.0,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,6.5,4.3,11.0,7.0,0.0,0.0
2016,9,12,6,0,47.0,13.0,4.5,11.0,14.0,34.07,0.0
2016,9,12,6,15,184.0,28.5,4.65,11.5,49.5,164.49,107.22
2016,9,12,6,30,321.0,44.0,4.8,12.0,85.0,278.36,227.44
2016,9,12,6,45,415.0,54.0,4.95,12.5,133.0,369.41,309.89
2016,9,12,7,0,509.0,64.0,5.1,13.0,181.0,469.07,396.36
2016,9,12,7,15,270.0,92.5,5.05,13.5,156.5,326.46,276.76
2016,9,12,7,30,31.0,121.0,5.0,14.0,132.0,151.97,124.68
2016,9,12,7,45,19.0,132.0,4.95,14.5,139.0,138.44,112.64
2016,9,12,8,0,7.0,143.0,4.9,15.0,146.0,137.08,110.49
2016,9,12,8,15,35.5,177.0,4.85,15.0,195.0,213.66,174.7
2016,9,12,8,30,64.0,211.0,4.8,15.0,244.0,278.21,227.73
2016,9,12,8,45,234.0,217.5,4.75,15.5,352.5,486.21,397.67
2016,9,12,9,0,404.0,224.0,4.7,16.0,461.0,683.02,549.95
2016,9,12,9,15,403.0,242.5,4.7,16.5,493.0,686.54,549.25
2016,9,12,9,30,402.0,261.0,4.7,17.0,525.0,709.0,563.24
2016,9,12,9,45,444.0,259.5,4.7,17.5,565.0,771.87,607.67
2016,9,12,10,0,486.0,258.0,4.7,18.0,605.0,812.1,635.16
2016,9,12,10,15,508.0,262.5,4.7,18.0,638.0,836.03,651.45
2016,9,12,10,30,530.0,267.0,4.7,18.0,671.0,857.18,665.81
2016,9,12,10,45,523.0,279.5,4.75,18.0,687.0,854.47,662.76
2016,9,12,11,0,516.0,292.0,4.8,18.0,703.0,848.91,657.93
2016,9,12,11,15,522.0,297.0,4.85,18.0,719.0,845.73,655.34
2016,9,12,11,30,528.0,302.0,4.9,18.0,735.0,839.6,650.68
2016,9,12,11,45,491.0,316.0,5.0,18.5,720.0,799.29,619.58
2016,9,12,12,0,454.0,330.0,5.1,19.0,705.0,758.14,587.92
2016,9,12,12,15,381.5,357.5,5.15,18.5,672.5,686.34,534.86
2016,9,12,12,30,309.0,385.0,5.2,18.0,640.0,631.56,493.47
2016,9,12,12,45,395.0,346.0,5.3,18.0,667.5,643.18,504.54
2016,9,12,13,0,481.0,307.0,5.4,18.0,695.0,657.5,516.66
2016,9,12,13,15,438.0,317.5,5.45,18.0,664.5,606.22,476.77
2016,9,12,13,30,395.0,328.0,5.5,18.0,634.0,551.14,433.93
2016,9,12,13,45,396.5,316.0,5.6,18.0,614.5,514.22,405.11
2016,9,12,14,0,398.0,304.0,5.7,18.0,595.0,476.5,374.95
2016,9,12,14,15,375.0,295.0,5.7,17.5,559.0,428.67,336.81
2016,9,12,14,30,352.0,286.0,5.7,17.0,523.0,382.95,299.73
2016,9,12,14,45,370.0,262.5,5.7,16.5,499.5,343.39,266.29
2016,9,12,15,0,388.0,239.0,5.7,16.0,476.0,301.81,230.22
2016,9,12,15,15,423.5,211.0,5.65,15.5,451.5,257.85,190.96
2016,9,12,15,30,459.0,183.0,5.6,15.0,427.0,209.89,148.85
2016,9,12,15,45,396.0,176.0,5.6,15.0,372.0,162.31,114.39
2016,9,12,16,0,333.0,169.0,5.6,15.0,317.0,126.78,95.92
2016,9,12,16,15,314.5,152.0,5.5,14.5,279.0,107.28,89.51
2016,9,12,16,30,296.0,135.0,5.4,14.0,241.0,96.67,80.55
2016,9,12,16,45,275.5,115.5,5.3,13.5,201.5,84.07,69.62
2016,9,12,17,0,255.0,96.0,5.2,13.0,162.0,71.02,58.03
2016,9,12,17,15,220.5,76.5,4.95,12.5,124.5,57.45,45.69
2016,9,12,17,30,186.0,57.0,4.7,12.0,87.0,43.48,32.74
2016,9,12,17,45,117.5,38.5,4.5,11.5,55.0,29.73,19.42
2016,9,12,18,0,49.0,20.0,4.3,11.0,23.0,15.75,0.0
2016,9,12,18,15,24.5,10.0,4.25,11.0,11.5,8.54,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,9,13,6,0,42.0,10.0,1.7,12.0,11.0,29.13,0.0
2016,9,13,6,15,158.5,27.0,1.9,12.5,45.0,147.74,90.6
2016,9,13,6,30,275.0,44.0,2.1,13.0,79.0,251.83,202.98
2016,9,13,6,45,357.5,57.5,2.3,13.5,125.0,334.57,276.98
2016,9,13,7,0,440.0,71.0,2.5,14.0,171.0,425.51,354.6
2016,9,13,7,15,499.0,81.0,2.5,14.0,221.5,506.43,421.33
2016,9,13,7,30,558.0,91.0,2.5,14.0,272.0,587.77,485.2
2016,9,13,7,45,600.5,98.0,2.55,14.5,322.5,654.68,534.46
2016,9,13,8,0,643.0,105.0,2.6,15.0,373.0,722.24,582.55
2016,9,13,8,15,673.5,110.5,2.6,15.5,422.0,777.39,619.74
2016,9,13,8,30,704.0,116.0,2.6,16.0,471.0,831.48,655.25
2016,9,13,8,45,728.5,119.5,2.6,16.5,516.5,875.92,683.1
2016,9,13,9,0,753.0,123.0,2.6,17.0,562.0,918.21,709.0
2016,9,13,9,15,547.5,199.5,2.65,17.0,530.5,803.8,626.25
2016,9,13,9,30,342.0,276.0,2.7,17.0,499.0,666.73,521.78
2016,9,13,9,45,373.0,284.5,2.75,17.5,539.5,707.15,550.8
2016,9,13,10,0,404.0,293.0,2.8,18.0,580.0,746.12,577.12
2016,9,13,10,15,431.5,292.0,2.8,18.5,609.5,789.6,605.72
2016,9,13,10,30,459.0,291.0,2.8,19.0,639.0,810.66,618.69
2016,9,13,10,45,326.5,339.5,2.8,19.5,590.5,700.89,535.8
2016,9,13,11,0,194.0,388.0,2.8,20.0,542.0,591.55,452.58
2016,9,13,11,15,319.0,357.5,2.7,20.0,615.5,692.12,528.04
2016,9,13,11,30,444.0,327.0,2.6,20.0,689.0,784.09,593.81
2016,9,13,11,45,454.5,322.5,2.55,20.5,695.0,771.71,582.9
2016,9,13,12,0,465.0,318.0,2.5,21.0,701.0,756.69,571.05
2016,9,13,12,15,465.0,317.0,2.4,21.0,698.5,733.22,553.86
2016,9,13,12,30,465.0,316.0,2.3,21.0,696.0,707.79,535.29
2016,9,13,12,45,464.5,311.5,2.2,21.5,687.5,676.99,511.91
2016,9,13,13,0,464.0,307.0,2.1,22.0,679.0,644.64,487.33
2016,9,13,13,15,474.0,295.5,2.0,22.0,668.0,612.15,463.57
2016,9,13,13,30,484.0,284.0,1.9,22.0,657.0,577.56,437.87
2016,9,13,13,45,483.0,274.0,1.85,22.0,636.0,535.68,406.48
2016,9,13,14,0,482.0,264.0,1.8,22.0,615.0,492.98,373.82
2016,9,13,14,15,475.0,255.0,1.75,22.0,587.0,447.52,338.3
2016,9,13,14,30,468.0,246.0,1.7,22.0,559.0,402.19,302.03
2016,9,13,14,45,465.5,231.0,1.7,22.0,527.0,354.18,262.98
2016,9,13,15,0,463.0,216.0,1.7,22.0,495.0,306.25,223.18
2016,9,13,15,15,447.5,204.5,1.7,21.5,458.0,258.05,183.75
2016,9,13,15,30,432.0,193.0,1.7,21.0,421.0,211.72,146.79
2016,9,13,15,45,581.0,140.0,1.75,21.0,415.5,157.02,99.77
2016,9,13,16,0,730.0,87.0,1.8,21.0,410.0,79.54,49.36
2016,9,13,16,15,694.5,82.0,1.8,20.5,359.0,61.12,47.63
2016,9,13,16,30,659.0,77.0,1.8,20.0,308.0,58.44,45.53
2016,9,13,16,45,606.5,70.5,1.85,19.5,256.5,54.4,42.15
2016,9,13,17,0,554.0,64.0,1.9,19.0,205.0,50.31,38.58
2016,9,13,17,15,477.0,54.5,1.8,18.0,156.0,43.54,32.53
2016,9,13,17,30,400.0,45.0,1.7,17.0,107.0,36.65,26.11
2016,9,13,17,45,276.0,32.0,1.6,16.5,66.5,26.34,15.91
2016,9,13,18,0,152.0,19.0,1.5,16.0,26.0,14.85,0.0
2016,9,13,18,15,76.0,9.5,1.75,15.5,13.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.9,11.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.9,12.0,9.0,24.04,0.0
2016,9,14,6,15,143.0,25.5,1.1,12.5,41.5,136.39,77.99
2016,9,14,6,30,251.0,43.0,1.3,13.0,74.0,236.93,189.78
2016,9,14,6,45,335.5,57.5,1.55,13.5,119.5,321.16,264.71
2016,9,14,7,0,420.0,72.0,1.8,14.0,165.0,413.77,343.36
2016,9,14,7,15,478.5,82.0,1.75,14.5,215.0,488.02,403.56
2016,9,14,7,30,537.0,92.0,1.7,15.0,265.0,572.9,468.51
2016,9,14,7,45,580.0,100.0,1.7,15.5,315.5,640.6,517.35
2016,9,14,8,0,623.0,108.0,1.7,16.0,366.0,709.08,564.97
2016,9,14,8,15,653.5,114.0,1.6,16.5,414.5,764.23,600.43
2016,9,14,8,30,684.0,120.0,1.5,17.0,463.0,818.36,633.95
2016,9,14,8,45,709.0,124.0,1.45,18.0,508.5,863.41,659.46
2016,9,14,9,0,734.0,128.0,1.4,19.0,554.0,906.37,682.87
2016,9,14,9,15,751.5,132.0,1.4,19.0,594.5,939.42,702.52
2016,9,14,9,30,769.0,136.0,1.4,19.0,635.0,969.49,720.19
2016,9,14,9,45,639.5,190.5,1.4,19.5,621.0,903.88,673.85
2016,9,14,10,0,510.0,245.0,1.4,20.0,607.0,823.29,615.99
2016,9,14,10,15,704.5,173.5,1.4,20.5,694.0,949.08,700.38
2016,9,14,10,30,899.0,102.0,1.4,21.0,781.0,1039.46,754.32
2016,9,14,10,45,704.5,195.5,1.45,21.5,736.5,956.69,698.89
2016,9,14,11,0,510.0,289.0,1.5,22.0,692.0,840.24,618.72
2016,9,14,11,15,715.0,196.5,1.6,22.0,771.5,938.01,688.78
2016,9,14,11,30,920.0,104.0,1.7,22.0,851.0,997.65,727.1
2016,9,14,11,45,922.5,103.5,1.85,22.5,856.5,973.56,711.24
2016,9,14,12,0,925.0,103.0,2.0,23.0,862.0,945.71,693.74
2016,9,14,12,15,925.0,103.0,2.15,23.0,859.5,912.54,673.84
2016,9,14,12,30,925.0,103.0,2.3,23.0,857.0,875.99,651.38
2016,9,14,12,45,915.5,106.5,2.45,23.5,844.5,832.12,622.34
2016,9,14,13,0,906.0,110.0,2.6,24.0,832.0,785.85,591.29
2016,9,14,13,15,682.5,201.0,2.75,24.0,737.5,676.59,511.64
2016,9,14,13,30,459.0,292.0,2.9,24.0,643.0,567.88,430.7
2016,9,14,13,45,456.5,283.0,3.05,24.0,622.0,527.08,400.82
2016,9,14,14,0,454.0,274.0,3.2,24.0,601.0,485.65,369.26
2016,9,14,14,15,449.0,263.0,3.3,23.5,574.0,440.96,334.98
2016,9,14,14,30,444.0,252.0,3.4,23.0,547.0,396.27,299.66
2016,9,14,14,45,643.5,172.5,3.5,23.0,572.5,373.82,276.07
2016,9,14,15,0,843.0,93.0,3.6,23.0,598.0,325.83,228.57
2016,9,14,15,15,825.0,90.0,3.65,22.5,553.5,261.85,173.23
2016,9,14,15,30,807.0,87.0,3.7,22.0,509.0,199.45,121.28
2016,9,14,15,45,784.5,83.0,3.8,22.0,460.5,137.66,76.48
2016,9,14,16,0,762.0,79.0,3.9,22.0,412.0,78.6,48.93
2016,9,14,16,15,727.0,74.5,3.85,21.5,360.5,61.31,47.62
2016,9,14,16,30,692.0,70.0,3.8,21.0,309.0,53.7,41.23
2016,9,14,16,45,644.0,63.5,3.8,20.5,257.0,49.46,37.66
2016,9,14,17,0,596.0,57.0,3.8,20.0,205.0,45.13,33.87
2016,9,14,17,15,517.0,49.0,3.7,19.0,155.5,39.33,28.67
2016,9,14,17,30,438.0,41.0,3.6,18.0,106.0,33.49,23.18
2016,9,14,17,45,308.0,29.0,3.55,17.5,65.5,23.9,13.45
2016,9,14,18,0,178.0,17.0,3.5,17.0,25.0,14.13,0.0
2016,9,14,18,15,89.0,8.5,3.55,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,6,15,201.5,17.0,2.05,11.5,41.0,158.12,84.48
2016,9,15,6,30,403.0,34.0,2.2,12.0,82.0,319.59,257.52
2016,9,15,6,45,490.5,42.5,2.35,13.0,130.0,408.17,337.26
2016,9,15,7,0,578.0,51.0,2.5,14.0,178.0,504.55,418.28
2016,9,15,7,15,633.5,56.5,2.45,14.5,230.0,579.59,477.49
2016,9,15,7,30,689.0,62.0,2.4,15.0,282.0,652.9,532.38
2016,9,15,7,45,726.0,66.5,2.35,15.5,333.5,716.79,577.65
2016,9,15,8,0,763.0,71.0,2.3,16.0,385.0,780.67,621.08
2016,9,15,8,15,789.0,74.5,2.25,16.5,435.0,832.85,654.56
2016,9,15,8,30,815.0,78.0,2.2,17.0,485.0,883.4,685.95
2016,9,15,8,45,604.0,150.0,2.15,18.0,467.0,793.15,617.1
2016,9,15,9,0,393.0,222.0,2.1,19.0,449.0,650.79,508.33
2016,9,15,9,15,637.5,155.0,2.05,19.5,553.5,853.36,653.64
2016,9,15,9,30,882.0,88.0,2.0,20.0,658.0,1007.6,751.92
2016,9,15,9,45,689.0,168.5,2.0,20.5,628.5,930.65,696.29
2016,9,15,10,0,496.0,249.0,2.0,21.0,599.0,813.77,612.88
2016,9,15,10,15,545.0,244.5,1.95,21.5,642.5,855.31,640.55
2016,9,15,10,30,594.0,240.0,1.9,22.0,686.0,893.89,664.19
2016,9,15,10,45,764.0,166.5,1.9,22.5,756.5,984.92,722.37
2016,9,15,11,0,934.0,93.0,1.9,23.0,827.0,1039.68,754.36
2016,9,15,11,15,937.0,93.5,2.05,23.0,840.5,1024.67,745.55
2016,9,15,11,30,940.0,94.0,2.2,23.0,854.0,1005.63,734.87
2016,9,15,11,45,941.0,94.5,2.35,23.5,859.0,980.76,718.91
2016,9,15,12,0,942.0,95.0,2.5,24.0,864.0,952.11,700.39
2016,9,15,12,15,941.5,95.0,2.65,24.0,861.0,918.0,679.42
2016,9,15,12,30,941.0,95.0,2.8,24.0,858.0,880.47,655.9
2016,9,15,12,45,706.5,197.0,2.95,24.5,765.5,765.26,575.44
2016,9,15,13,0,472.0,299.0,3.1,25.0,673.0,643.02,484.75
2016,9,15,13,15,470.0,292.5,3.2,24.5,657.5,606.16,459.71
2016,9,15,13,30,468.0,286.0,3.3,24.0,642.0,568.24,432.7
2016,9,15,13,45,464.0,278.0,3.45,24.0,620.5,526.96,401.8
2016,9,15,14,0,460.0,270.0,3.6,24.0,599.0,485.17,369.73
2016,9,15,14,15,455.5,258.5,3.65,23.5,572.0,440.0,334.81
2016,9,15,14,30,451.0,247.0,3.7,23.0,545.0,394.78,298.83
2016,9,15,14,45,441.5,235.5,3.8,23.0,513.0,347.89,260.23
2016,9,15,15,0,432.0,224.0,3.9,23.0,481.0,301.86,221.71
2016,9,15,15,15,616.0,156.5,3.95,22.5,492.0,261.63,180.89
2016,9,15,15,30,800.0,89.0,4.0,22.0,503.0,198.51,120.91
2016,9,15,15,45,774.5,85.0,4.05,22.0,454.0,136.88,76.57
2016,9,15,16,0,749.0,81.0,4.1,22.0,405.0,78.39,49.96
2016,9,15,16,15,712.5,76.5,4.1,21.5,353.5,57.65,44.47
2016,9,15,16,30,676.0,72.0,4.1,21.0,302.0,55.15,42.51
2016,9,15,16,45,624.0,65.5,4.2,20.5,250.0,50.95,38.96
2016,9,15,17,0,572.0,59.0,4.3,20.0,198.0,46.7,35.21
2016,9,15,17,15,489.0,50.5,4.25,19.0,148.5,40.56,29.7
2016,9,15,17,30,406.0,42.0,4.2,18.0,99.0,34.39,23.86
2016,9,15,17,45,268.5,29.0,4.2,17.0,60.0,23.95,13.0
2016,9,15,18,0,131.0,16.0,4.2,16.0,21.0,13.66,0.0
2016,9,15,18,15,65.5,8.0,4.15,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.5,11.5,38.5,150.28,71.2
2016,9,16,6,30,376.0,34.0,1.6,12.0,77.0,304.01,243.57
2016,9,16,6,45,467.5,42.5,1.75,13.0,125.0,393.93,324.29
2016,9,16,7,0,559.0,51.0,1.9,14.0,173.0,492.06,406.47
2016,9,16,7,15,616.0,57.5,1.7,14.5,224.5,568.74,465.77
2016,9,16,7,30,673.0,64.0,1.5,15.0,276.0,648.55,523.73
2016,9,16,7,45,711.0,68.5,1.35,15.5,327.5,707.54,563.36
2016,9,16,8,0,749.0,73.0,1.2,16.0,379.0,771.77,604.67
2016,9,16,8,15,544.0,132.5,1.1,16.5,369.5,679.35,534.03
2016,9,16,8,30,339.0,192.0,1.0,17.0,360.0,553.18,436.27
2016,9,16,8,45,590.5,139.0,0.9,18.0,465.0,768.58,590.79
2016,9,16,9,0,842.0,86.0,0.8,19.0,570.0,955.42,706.77
2016,9,16,9,15,856.5,88.5,0.7,19.5,610.5,974.05,710.56
2016,9,16,9,30,871.0,91.0,0.6,20.0,651.0,1000.51,721.64
2016,9,16,9,45,674.0,173.5,0.55,21.0,621.0,921.28,666.18
2016,9,16,10,0,477.0,256.0,0.5,22.0,591.0,802.36,583.32
2016,9,16,10,15,519.0,253.0,0.5,22.5,630.5,838.35,606.98
2016,9,16,10,30,561.0,250.0,0.5,23.0,670.0,871.48,626.28
2016,9,16,10,45,743.5,173.0,0.5,24.0,745.5,971.58,686.63
2016,9,16,11,0,926.0,96.0,0.5,25.0,821.0,1034.84,719.94
2016,9,16,11,15,929.5,96.5,0.7,25.5,834.5,1020.3,712.94
2016,9,16,11,30,933.0,97.0,0.9,26.0,848.0,1001.74,704.39
2016,9,16,11,45,934.5,97.5,1.15,26.5,853.0,977.36,692.69
2016,9,16,12,0,936.0,98.0,1.4,27.0,858.0,949.21,677.9
2016,9,16,12,15,935.5,97.5,1.55,27.0,855.0,914.63,658.36
2016,9,16,12,30,935.0,97.0,1.7,27.0,852.0,876.7,636.22
2016,9,16,12,45,925.5,100.5,1.9,27.0,839.0,832.41,609.86
2016,9,16,13,0,916.0,104.0,2.1,27.0,826.0,785.71,581.14
2016,9,16,13,15,714.5,185.0,2.2,27.0,740.5,682.96,508.03
2016,9,16,13,30,513.0,266.0,2.3,27.0,655.0,579.59,432.8
2016,9,16,13,45,511.5,256.5,2.4,27.0,633.0,536.45,401.71
2016,9,16,14,0,510.0,247.0,2.5,27.0,611.0,492.47,368.69
2016,9,16,14,15,506.0,236.5,2.55,27.0,583.0,445.8,332.61
2016,9,16,14,30,502.0,226.0,2.6,27.0,555.0,398.91,295.34
2016,9,16,14,45,499.0,211.5,2.7,27.0,522.5,349.21,255.07
2016,9,16,15,0,496.0,197.0,2.8,27.0,490.0,299.6,214.02
2016,9,16,15,15,479.5,187.5,2.85,26.5,452.5,250.83,174.25
2016,9,16,15,30,463.0,178.0,2.9,26.0,415.0,203.96,137.25
2016,9,16,15,45,611.5,128.0,3.0,26.0,408.5,147.85,90.38
2016,9,16,16,0,760.0,78.0,3.1,26.0,402.0,74.97,47.22
2016,9,16,16,15,724.0,73.0,3.15,25.0,350.5,60.35,46.13
2016,9,16,16,30,688.0,68.0,3.2,24.0,299.0,52.41,39.62
2016,9,16,16,45,635.5,62.0,3.3,23.5,247.0,48.47,36.32
2016,9,16,17,0,583.0,56.0,3.4,23.0,195.0,44.49,32.84
2016,9,16,17,15,499.5,47.5,3.5,22.0,145.5,38.25,27.28
2016,9,16,17,30,416.0,39.0,3.6,21.0,96.0,31.96,21.39
2016,9,16,17,45,275.0,26.5,3.7,20.0,57.0,21.87,10.55
2016,9,16,18,0,134.0,14.0,3.8,19.0,18.0,11.95,0.0
2016,9,16,18,15,67.0,7.0,3.85,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,186.5,16.5,1.65,12.5,37.5,148.21,59.1
2016,9,17,6,30,373.0,33.0,1.7,13.0,75.0,301.8,240.14
2016,9,17,6,45,468.0,41.5,1.8,13.5,123.0,393.8,323.44
2016,9,17,7,0,563.0,50.0,1.9,14.0,171.0,494.44,408.14
2016,9,17,7,15,620.0,56.0,1.75,14.5,222.5,570.59,467.36
2016,9,17,7,30,677.0,62.0,1.6,15.0,274.0,644.93,521.75
2016,9,17,7,45,716.0,66.0,1.5,16.0,325.5,709.37,565.14
2016,9,17,8,0,755.0,70.0,1.4,17.0,377.0,773.93,606.31
2016,9,17,8,15,782.0,73.5,1.25,17.5,426.0,826.65,637.72
2016,9,17,8,30,809.0,77.0,1.1,18.0,475.0,877.81,666.66
2016,9,17,8,45,829.0,79.5,1.0,19.0,521.0,919.02,687.22
2016,9,17,9,0,849.0,82.0,0.9,20.0,567.0,946.58,698.24
2016,9,17,9,15,863.5,84.0,0.8,20.5,607.5,975.82,711.41
2016,9,17,9,30,878.0,86.0,0.7,21.0,648.0,1001.75,722.08
2016,9,17,9,45,688.5,166.0,0.65,22.0,621.0,927.97,670.09
2016,9,17,10,0,499.0,246.0,0.6,23.0,594.0,814.23,591.22
2016,9,17,10,15,708.5,168.0,0.6,23.5,684.0,947.55,677.99
2016,9,17,10,30,918.0,90.0,0.6,24.0,774.0,1044.87,733.24
2016,9,17,10,45,923.5,90.5,0.6,25.0,794.5,1040.46,725.35
2016,9,17,11,0,929.0,91.0,0.6,26.0,815.0,1031.93,716.82
2016,9,17,11,15,932.0,91.5,0.7,26.5,828.0,1016.84,708.27
2016,9,17,11,30,935.0,92.0,0.8,27.0,841.0,997.75,697.36
2016,9,17,11,45,936.0,92.5,0.95,27.5,846.0,972.85,683.82
2016,9,17,12,0,937.0,93.0,1.1,28.0,851.0,944.21,667.68
2016,9,17,12,15,936.5,92.5,1.25,28.0,847.5,909.6,648.72
2016,9,17,12,30,936.0,92.0,1.4,28.0,844.0,871.62,627.12
2016,9,17,12,45,923.0,97.0,1.55,28.5,830.0,826.09,598.86
2016,9,17,13,0,910.0,102.0,1.7,29.0,816.0,778.38,568.6
2016,9,17,13,15,905.0,101.0,1.85,29.0,796.5,728.69,536.13
2016,9,17,13,30,900.0,100.0,2.0,29.0,777.0,676.85,500.12
2016,9,17,13,45,892.5,99.0,2.15,29.0,750.5,621.63,460.31
2016,9,17,14,0,885.0,98.0,2.3,29.0,724.0,564.99,417.87
2016,9,17,14,15,874.5,96.0,2.4,28.5,690.5,504.89,371.85
2016,9,17,14,30,864.0,94.0,2.5,28.0,657.0,444.26,323.5
2016,9,17,14,45,849.5,92.0,2.7,28.0,617.0,379.51,269.96
2016,9,17,15,0,835.0,90.0,2.9,28.0,577.0,316.82,216.64
2016,9,17,15,15,816.0,87.0,3.0,27.5,532.5,253.15,162.94
2016,9,17,15,30,797.0,84.0,3.1,27.0,488.0,191.2,112.81
2016,9,17,15,45,769.5,81.0,3.25,26.5,439.5,130.48,70.84
2016,9,17,16,0,742.0,78.0,3.4,26.0,391.0,73.14,46.96
2016,9,17,16,15,705.5,73.0,3.45,25.5,340.0,60.29,45.99
2016,9,17,16,30,669.0,68.0,3.5,25.0,289.0,52.35,39.4
2016,9,17,16,45,615.5,62.0,3.55,24.5,237.5,48.43,36.12
2016,9,17,17,0,562.0,56.0,3.6,24.0,186.0,44.48,32.66
2016,9,17,17,15,477.0,47.0,3.6,23.0,138.0,37.85,26.76
2016,9,17,17,30,392.0,38.0,3.6,22.0,90.0,31.15,20.5
2016,9,17,17,45,251.0,25.0,3.65,21.0,52.5,20.61,8.69
2016,9,17,18,0,110.0,12.0,3.7,20.0,15.0,10.24,0.0
2016,9,17,18,15,55.0,6.0,3.65,19.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.5,15.5,0.65,14.5,36.5,147.8,44.98
2016,9,18,6,30,379.0,31.0,0.6,15.0,73.0,303.88,236.95
2016,9,18,6,45,471.5,39.5,0.6,16.0,120.5,394.31,316.41
2016,9,18,7,0,564.0,48.0,0.6,17.0,168.0,493.31,395.66
2016,9,18,7,15,620.5,54.0,0.55,17.5,219.0,569.05,452.07
2016,9,18,7,30,677.0,60.0,0.5,18.0,270.0,643.23,504.09
2016,9,18,7,45,715.0,64.0,0.45,19.0,321.0,706.73,544.69
2016,9,18,8,0,753.0,68.0,0.4,20.0,372.0,770.31,583.22
2016,9,18,8,15,780.0,71.5,0.6,21.0,421.0,822.88,617.08
2016,9,18,8,30,807.0,75.0,0.8,22.0,470.0,873.92,649.32
2016,9,18,8,45,826.5,77.5,1.0,23.0,515.0,914.51,674.11
2016,9,18,9,0,846.0,80.0,1.2,24.0,560.0,941.53,689.82
2016,9,18,9,15,860.5,82.0,1.3,25.0,600.5,970.66,705.24
2016,9,18,9,30,875.0,84.0,1.4,26.0,641.0,996.5,718.39
2016,9,18,9,45,690.5,163.0,1.5,27.0,617.0,926.88,671.03
2016,9,18,10,0,506.0,242.0,1.6,28.0,593.0,817.28,595.76
2016,9,18,10,15,516.0,245.5,1.6,28.5,616.5,827.61,601.59
2016,9,18,10,30,526.0,249.0,1.6,29.0,640.0,835.24,604.48
2016,9,18,10,45,526.5,257.0,1.65,30.0,657.0,835.31,601.59
2016,9,18,11,0,527.0,265.0,1.7,31.0,674.0,832.55,597.03
2016,9,18,11,15,527.0,270.0,1.7,31.5,684.5,823.37,589.24
2016,9,18,11,30,527.0,275.0,1.7,32.0,695.0,811.52,579.86
2016,9,18,11,45,527.0,277.0,1.75,32.5,699.0,794.04,567.46
2016,9,18,12,0,527.0,279.0,1.8,33.0,703.0,774.12,553.49
2016,9,18,12,15,527.0,277.5,1.75,33.0,700.5,748.48,536.14
2016,9,18,12,30,527.0,276.0,1.7,33.0,698.0,720.73,517.32
2016,9,18,12,45,728.5,182.5,1.7,33.0,756.5,766.9,551.4
2016,9,18,13,0,930.0,89.0,1.7,33.0,815.0,779.48,560.94
2016,9,18,13,15,925.5,88.5,1.7,33.0,795.5,729.81,527.66
2016,9,18,13,30,921.0,88.0,1.7,33.0,776.0,677.88,491.31
2016,9,18,13,45,914.5,86.5,1.7,33.0,749.5,621.81,451.02
2016,9,18,14,0,908.0,85.0,1.7,33.0,723.0,564.2,408.29
2016,9,18,14,15,898.5,83.5,1.75,33.0,690.0,503.87,362.32
2016,9,18,14,30,889.0,82.0,1.8,33.0,657.0,442.83,314.09
2016,9,18,14,45,876.0,80.0,1.9,33.0,617.5,379.71,262.85
2016,9,18,15,0,863.0,78.0,2.0,33.0,578.0,316.86,210.53
2016,9,18,15,15,845.0,75.5,2.05,32.5,533.0,253.03,157.88
2016,9,18,15,30,827.0,73.0,2.1,32.0,488.0,185.59,104.72
2016,9,18,15,45,802.5,70.0,2.2,31.5,439.5,123.36,62.84
2016,9,18,16,0,778.0,67.0,2.3,31.0,391.0,64.06,39.41
2016,9,18,16,15,743.0,63.0,2.1,30.0,340.0,52.88,38.91
2016,9,18,16,30,708.0,59.0,1.9,29.0,289.0,50.15,36.87
2016,9,18,16,45,655.5,53.5,1.75,28.5,237.5,46.01,33.43
2016,9,18,17,0,603.0,48.0,1.6,28.0,186.0,41.84,29.83
2016,9,18,17,15,519.0,40.5,1.65,26.5,137.0,32.78,22.03
2016,9,18,17,30,435.0,33.0,1.7,25.0,88.0,27.09,16.75
2016,9,18,17,45,284.0,22.0,1.8,24.0,51.0,18.13,5.73
2016,9,18,18,0,133.0,11.0,1.9,23.0,14.0,9.39,0.0
2016,9,18,18,15,66.5,5.5,2.1,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,2.05,16.5,34.0,133.98,24.85
2016,9,19,6,30,328.0,32.0,2.3,17.0,68.0,274.72,213.87
2016,9,19,6,45,419.5,42.5,2.55,17.5,113.5,364.6,296.14
2016,9,19,7,0,511.0,53.0,2.8,18.0,159.0,463.1,379.59
2016,9,19,7,15,570.0,60.0,2.6,18.5,209.5,539.94,440.41
2016,9,19,7,30,629.0,67.0,2.4,19.0,260.0,620.09,500.14
2016,9,19,7,45,670.0,72.0,2.25,20.0,310.5,685.11,544.68
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,745.56,583.64
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,798.9,616.53
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,850.85,647.26
2016,9,19,8,45,790.5,87.5,1.95,24.0,503.5,893.37,670.6
2016,9,19,9,0,813.0,90.0,1.9,25.0,549.0,933.45,691.73
2016,9,19,9,15,828.0,92.5,1.9,25.5,589.0,963.29,707.65
2016,9,19,9,30,843.0,95.0,1.9,26.0,629.0,989.84,721.42
2016,9,19,9,45,853.0,97.5,1.9,27.0,663.0,995.7,720.52
2016,9,19,10,0,863.0,100.0,1.9,28.0,697.0,1009.79,725.19
2016,9,19,10,15,871.0,101.5,1.95,28.5,724.5,1016.84,727.5
2016,9,19,10,30,879.0,103.0,2.0,29.0,752.0,1019.99,727.57
2016,9,19,10,45,886.5,103.5,2.05,29.5,773.0,1017.53,724.31
2016,9,19,11,0,894.0,104.0,2.1,30.0,794.0,1011.05,718.75
2016,9,19,11,15,897.5,104.5,2.2,30.0,806.5,996.65,710.36
