Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,901.0,105.0,2.3,30.0,819.0,978.36,699.61
2016,9,19,11,45,904.0,104.5,2.45,30.5,824.5,954.72,684.55
2016,9,19,12,0,907.0,104.0,2.6,31.0,830.0,927.38,667.06
2016,9,19,12,15,906.5,103.5,2.7,31.0,827.0,893.42,646.08
2016,9,19,12,30,906.0,103.0,2.8,31.0,824.0,856.2,622.8
2016,9,19,12,45,898.5,105.5,2.95,31.5,811.0,813.35,594.6
2016,9,19,13,0,891.0,108.0,3.1,32.0,798.0,768.05,564.46
2016,9,19,13,15,886.0,107.0,3.25,31.5,779.0,719.01,531.89
2016,9,19,13,30,881.0,106.0,3.4,31.0,760.0,667.9,496.25
2016,9,19,13,45,876.0,103.0,3.55,31.0,734.5,613.12,455.75
2016,9,19,14,0,871.0,100.0,3.7,31.0,709.0,556.77,412.7
2016,9,19,14,15,860.5,98.5,3.8,30.5,675.5,497.79,366.83
2016,9,19,14,30,850.0,97.0,3.9,30.0,642.0,436.97,317.87
2016,9,19,14,45,839.5,93.0,4.05,30.0,603.5,374.13,265.25
2016,9,19,15,0,829.0,89.0,4.2,30.0,565.0,311.46,211.68
2016,9,19,15,15,809.5,86.0,4.25,29.5,520.5,248.07,158.29
2016,9,19,15,30,790.0,83.0,4.3,29.0,476.0,186.49,108.82
2016,9,19,15,45,768.0,78.5,4.35,28.5,428.5,125.58,67.19
2016,9,19,16,0,746.0,74.0,4.4,28.0,381.0,67.37,51.33
2016,9,19,16,15,709.0,69.5,4.35,27.0,330.0,57.78,43.6
2016,9,19,16,30,672.0,65.0,4.3,26.0,279.0,50.36,37.54
2016,9,19,16,45,621.5,58.0,4.25,25.5,228.5,45.6,33.53
2016,9,19,17,0,571.0,51.0,4.2,25.0,178.0,40.75,29.27
2016,9,19,17,15,482.5,42.5,4.05,24.0,130.0,34.37,23.57
2016,9,19,17,30,394.0,34.0,3.9,23.0,82.0,27.94,17.48
2016,9,19,17,45,245.0,21.5,3.8,22.0,46.5,17.73,3.99
2016,9,19,18,0,96.0,9.0,3.7,21.0,11.0,7.68,0.0
2016,9,19,18,15,48.0,4.5,3.7,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,136.31,6.59
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,281.09,220.83
2016,9,20,6,45,441.5,42.0,4.1,14.5,116.0,379.19,312.66
2016,9,20,7,0,547.0,51.0,4.3,15.0,164.0,486.86,405.5
2016,9,20,7,15,606.5,57.5,4.25,15.5,215.0,564.98,469.04
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,646.35,531.99
2016,9,20,7,45,709.0,67.5,4.2,16.5,317.5,707.45,576.94
2016,9,20,8,0,752.0,71.0,4.2,17.0,369.0,774.59,624.78
2016,9,20,8,15,778.5,74.5,4.15,17.5,418.0,826.63,659.69
2016,9,20,8,30,805.0,78.0,4.1,18.0,467.0,877.06,692.53
2016,9,20,8,45,827.0,80.0,4.1,18.5,512.5,919.22,718.96
2016,9,20,9,0,849.0,82.0,4.1,19.0,558.0,947.77,735.42
2016,9,20,9,15,863.0,84.0,4.1,19.5,598.5,976.23,751.78
2016,9,20,9,30,877.0,86.0,4.1,20.0,639.0,1001.37,765.72
2016,9,20,9,45,886.5,88.0,4.15,20.5,673.0,1018.37,774.4
2016,9,20,10,0,896.0,90.0,4.2,21.0,707.0,1031.56,780.64
2016,9,20,10,15,903.5,91.5,4.2,21.5,734.0,1038.16,782.24
2016,9,20,10,30,911.0,93.0,4.2,22.0,761.0,1040.72,781.32
2016,9,20,10,45,916.5,93.0,4.25,22.5,781.5,1035.44,775.67
2016,9,20,11,0,922.0,93.0,4.3,23.0,802.0,1026.1,767.51
2016,9,20,11,15,925.0,94.0,4.35,23.0,814.5,1011.36,757.4
2016,9,20,11,30,928.0,95.0,4.4,23.0,827.0,992.63,744.74
2016,9,20,11,45,928.5,95.0,4.5,23.5,831.0,966.59,726.08
2016,9,20,12,0,929.0,95.0,4.6,24.0,835.0,936.88,705.27
2016,9,20,12,15,721.5,187.5,4.65,24.0,760.5,832.77,633.67
2016,9,20,12,30,514.0,280.0,4.7,24.0,686.0,713.18,544.54
2016,9,20,12,45,511.0,276.5,4.8,24.0,675.5,679.61,520.87
2016,9,20,13,0,508.0,273.0,4.9,24.0,665.0,644.57,495.28
2016,9,20,13,15,499.5,271.5,4.95,24.0,649.0,606.19,466.53
2016,9,20,13,30,491.0,270.0,5.0,24.0,633.0,567.12,436.78
2016,9,20,13,45,511.5,251.5,5.1,24.0,617.5,530.07,408.41
2016,9,20,14,0,532.0,233.0,5.2,24.0,602.0,490.05,376.82
2016,9,20,14,15,477.5,241.0,5.25,23.5,560.0,433.63,332.4
2016,9,20,14,30,423.0,249.0,5.3,23.0,518.0,382.13,291.33
2016,9,20,14,45,498.0,206.0,5.35,23.0,504.0,341.78,255.74
2016,9,20,15,0,573.0,163.0,5.4,23.0,490.0,292.38,211.04
2016,9,20,15,15,544.5,157.0,5.35,22.5,447.5,239.36,166.44
2016,9,20,15,30,516.0,151.0,5.3,22.0,405.0,189.6,126.5
2016,9,20,15,45,627.0,113.0,5.3,21.5,390.0,133.64,81.34
2016,9,20,16,0,738.0,75.0,5.3,21.0,375.0,66.65,52.27
2016,9,20,16,15,699.5,70.0,5.2,20.5,324.0,58.21,45.21
2016,9,20,16,30,661.0,65.0,5.1,20.0,273.0,50.37,38.54
2016,9,20,16,45,603.5,59.0,5.05,19.5,222.0,46.36,35.06
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,42.34,31.41
2016,9,20,17,15,454.5,44.0,4.9,18.0,124.0,35.63,25.26
2016,9,20,17,30,363.0,35.0,4.8,17.0,77.0,28.87,18.6
2016,9,20,17,45,181.5,17.5,4.75,16.5,38.5,14.18,0.35
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,4.7,12.5,32.5,129.25,0.0
2016,9,21,6,30,313.0,33.0,4.9,13.0,65.0,267.52,209.86
2016,9,21,6,45,420.5,42.5,5.1,13.5,112.0,366.54,304.21
2016,9,21,7,0,528.0,52.0,5.3,14.0,159.0,475.36,399.42
2016,9,21,7,15,589.5,58.5,5.35,14.0,210.0,554.23,466.02
2016,9,21,7,30,651.0,65.0,5.4,14.0,261.0,636.5,532.64
2016,9,21,7,45,337.5,105.5,5.5,14.5,208.5,441.78,372.31
2016,9,21,8,0,24.0,146.0,5.6,15.0,156.0,158.62,129.21
2016,9,21,8,15,184.0,165.0,5.6,15.5,252.5,356.45,297.41
2016,9,21,8,30,344.0,184.0,5.6,16.0,349.0,551.2,454.96
2016,9,21,8,45,214.5,214.0,5.7,16.5,320.0,448.21,367.51
2016,9,21,9,0,85.0,244.0,5.8,17.0,291.0,337.39,273.46
2016,9,21,9,15,479.5,166.0,5.85,17.0,463.5,700.34,568.83
2016,9,21,9,30,874.0,88.0,5.9,17.0,636.0,1000.94,789.83
2016,9,21,9,45,678.0,167.5,6.0,17.5,606.5,919.77,726.81
2016,9,21,10,0,482.0,247.0,6.1,18.0,577.0,799.04,633.09
2016,9,21,10,15,699.5,170.0,6.1,18.0,670.0,940.87,739.76
2016,9,21,10,30,917.0,93.0,6.1,18.0,763.0,1046.53,813.67
2016,9,21,10,45,924.5,93.5,6.15,18.0,784.5,1043.67,810.45
2016,9,21,11,0,932.0,94.0,6.2,18.0,806.0,1036.65,805.06
2016,9,21,11,15,936.0,94.5,6.15,18.0,819.5,1022.03,793.82
2016,9,21,11,30,940.0,95.0,6.1,18.0,833.0,1003.36,779.9
2016,9,21,11,45,752.5,181.5,6.05,18.0,774.5,911.29,713.38
2016,9,21,12,0,565.0,268.0,6.0,18.0,716.0,796.42,626.07
2016,9,21,12,15,568.0,265.5,6.05,18.0,714.0,771.11,607.68
2016,9,21,12,30,571.0,263.0,6.1,18.0,712.0,743.37,586.92
2016,9,21,12,45,566.5,262.5,6.15,18.5,702.5,709.34,559.98
2016,9,21,13,0,562.0,262.0,6.2,19.0,693.0,673.68,531.6
2016,9,21,13,15,571.0,249.0,6.25,19.0,677.5,634.61,501.67
2016,9,21,13,30,580.0,236.0,6.3,19.0,662.0,593.35,469.42
2016,9,21,13,45,510.0,251.5,6.4,19.0,616.0,528.63,417.72
2016,9,21,14,0,440.0,267.0,6.5,19.0,570.0,469.31,369.8
2016,9,21,14,15,438.0,254.0,6.5,18.5,543.5,425.09,333.88
2016,9,21,14,30,436.0,241.0,6.5,18.0,517.0,380.63,296.78
2016,9,21,14,45,436.0,224.5,6.55,18.0,486.0,334.05,256.62
2016,9,21,15,0,436.0,208.0,6.6,18.0,455.0,287.34,215.77
2016,9,21,15,15,641.0,142.5,6.55,17.5,472.0,250.3,175.05
2016,9,21,15,30,846.0,77.0,6.5,17.0,489.0,187.19,112.72
2016,9,21,15,45,823.5,73.0,6.45,17.0,439.5,123.06,67.16
2016,9,21,16,0,801.0,69.0,6.4,17.0,390.0,61.65,48.77
2016,9,21,16,15,763.5,64.5,6.25,16.5,337.5,54.56,42.76
2016,9,21,16,30,726.0,60.0,6.1,16.0,285.0,51.43,40.12
2016,9,21,16,45,670.5,54.0,6.0,16.0,232.0,46.86,36.01
2016,9,21,17,0,615.0,48.0,5.9,16.0,179.0,42.26,31.71
2016,9,21,17,15,518.5,40.0,5.7,15.5,129.0,32.67,22.89
2016,9,21,17,30,422.0,32.0,5.5,15.0,79.0,26.54,16.6
2016,9,21,17,45,211.0,16.0,5.35,14.5,39.5,13.01,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,129.32,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,270.14,210.19
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,367.0,303.76
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,473.39,396.46
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,553.54,462.34
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,637.22,527.78
2016,9,22,7,45,698.5,68.5,3.8,14.5,311.5,701.03,575.18
2016,9,22,8,0,746.0,72.0,3.8,15.0,364.0,771.74,625.99
2016,9,22,8,15,775.0,76.0,3.7,15.5,413.5,826.41,662.71
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,879.61,697.27
2016,9,22,8,45,609.0,143.5,3.5,16.5,449.5,793.88,630.8
2016,9,22,9,0,414.0,207.0,3.4,17.0,436.0,678.97,540.26
2016,9,22,9,15,648.5,147.0,3.4,17.5,536.5,857.68,671.99
2016,9,22,9,30,883.0,87.0,3.4,18.0,637.0,1008.86,773.29
2016,9,22,9,45,729.5,149.5,3.4,18.5,620.5,951.62,729.53
2016,9,22,10,0,576.0,212.0,3.4,19.0,604.0,855.88,660.24
2016,9,22,10,15,569.0,226.0,3.4,19.0,626.0,860.62,662.69
2016,9,22,10,30,562.0,240.0,3.4,19.0,648.0,862.24,662.29
2016,9,22,10,45,752.5,164.5,3.45,19.5,727.0,970.42,736.84
2016,9,22,11,0,943.0,89.0,3.5,20.0,806.0,1041.33,782.08
2016,9,22,11,15,731.0,186.0,3.5,20.0,747.5,940.76,712.81
2016,9,22,11,30,519.0,283.0,3.5,20.0,689.0,811.49,619.59
2016,9,22,11,45,528.0,278.0,3.55,20.5,692.5,795.18,607.91
2016,9,22,12,0,537.0,273.0,3.6,21.0,696.0,776.12,593.46
2016,9,22,12,15,537.5,271.0,3.55,21.0,693.0,749.98,574.45
2016,9,22,12,30,538.0,269.0,3.5,21.0,690.0,721.68,553.8
2016,9,22,12,45,738.0,180.5,3.45,21.0,748.5,769.56,591.42
2016,9,22,13,0,938.0,92.0,3.4,21.0,807.0,783.69,602.8
2016,9,22,13,15,933.0,91.0,3.35,21.0,787.0,732.49,565.13
2016,9,22,13,30,928.0,90.0,3.3,21.0,767.0,679.08,524.43
2016,9,22,13,45,919.5,89.5,3.25,21.5,739.5,622.15,479.08
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,563.84,431.56
2016,9,22,14,15,900.5,87.0,3.2,21.5,677.5,502.18,381.83
2016,9,22,14,30,890.0,85.0,3.2,21.0,643.0,439.96,329.82
2016,9,22,14,45,874.0,83.5,3.2,21.0,602.5,376.0,274.32
2016,9,22,15,0,858.0,82.0,3.2,21.0,562.0,312.67,218.37
2016,9,22,15,15,838.0,79.5,3.3,20.5,516.5,244.52,159.51
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,181.55,107.62
2016,9,22,15,45,786.0,74.5,3.55,20.0,421.0,119.72,65.23
2016,9,22,16,0,754.0,72.0,3.7,20.0,371.0,61.85,48.35
2016,9,22,16,15,714.0,67.5,3.75,19.5,319.5,56.59,44.01
2016,9,22,16,30,674.0,63.0,3.8,19.0,268.0,49.2,37.68
2016,9,22,16,45,608.0,57.5,3.9,18.5,216.0,45.46,34.4
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,41.77,30.98
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,34.58,24.34
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,27.34,16.93
2016,9,22,17,45,171.0,16.5,4.3,15.0,34.5,13.48,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,187.5,13.5,1.45,10.5,31.5,141.25,0.0
2016,9,23,6,30,375.0,27.0,1.7,11.0,63.0,300.38,231.14
2016,9,23,6,45,472.0,35.5,2.0,12.0,109.5,393.19,323.05
2016,9,23,7,0,569.0,44.0,2.3,13.0,156.0,495.4,410.25
2016,9,23,7,15,627.0,49.5,2.4,13.5,206.5,566.63,468.26
2016,9,23,7,30,685.0,55.0,2.5,14.0,257.0,646.66,530.18
2016,9,23,7,45,722.5,59.5,2.6,15.0,307.5,710.39,575.97
2016,9,23,8,0,760.0,64.0,2.7,16.0,358.0,774.18,619.94
2016,9,23,8,15,786.0,67.0,2.8,16.5,406.5,825.06,654.22
2016,9,23,8,30,812.0,70.0,2.9,17.0,455.0,874.32,686.59
2016,9,23,8,45,831.5,72.5,3.05,18.0,499.5,904.11,703.66
2016,9,23,9,0,851.0,75.0,3.2,19.0,544.0,941.49,725.91
2016,9,23,9,15,865.0,77.0,3.2,19.5,583.5,969.83,741.87
2016,9,23,9,30,879.0,79.0,3.2,20.0,623.0,994.84,755.5
2016,9,23,9,45,889.5,80.0,3.25,20.5,657.0,1011.48,763.89
2016,9,23,10,0,900.0,81.0,3.3,21.0,691.0,1024.34,769.89
2016,9,23,10,15,907.0,82.0,3.3,21.5,717.5,1029.71,770.63
2016,9,23,10,30,914.0,83.0,3.3,22.0,744.0,1031.05,768.92
2016,9,23,10,45,919.0,84.0,3.35,22.5,764.0,1026.28,763.78
2016,9,23,11,0,924.0,85.0,3.4,23.0,784.0,1017.43,756.15
2016,9,23,11,15,926.5,85.5,3.45,23.0,795.5,1001.49,745.46
2016,9,23,11,30,929.0,86.0,3.5,23.0,807.0,981.6,732.27
2016,9,23,11,45,928.0,87.0,3.55,23.5,810.5,955.15,713.37
2016,9,23,12,0,927.0,88.0,3.6,24.0,814.0,925.08,692.13
2016,9,23,12,15,925.5,87.5,3.65,24.0,810.0,889.53,668.51
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,850.75,642.56
2016,9,23,12,45,918.0,88.0,3.75,24.0,793.0,806.93,612.92
2016,9,23,13,0,912.0,89.0,3.8,24.0,780.0,760.56,581.21
2016,9,23,13,15,907.0,88.5,3.8,23.5,760.5,711.08,546.43
2016,9,23,13,30,902.0,88.0,3.8,23.0,741.0,659.47,508.15
2016,9,23,13,45,893.5,87.0,3.8,23.0,714.0,603.45,464.47
2016,9,23,14,0,885.0,86.0,3.8,23.0,687.0,546.17,418.53
2016,9,23,14,15,611.0,173.5,3.85,22.5,579.0,440.92,336.78
2016,9,23,14,30,337.0,261.0,3.9,22.0,471.0,352.89,269.57
2016,9,23,14,45,588.5,169.0,3.95,22.0,507.0,344.01,255.4
2016,9,23,15,0,840.0,77.0,4.0,22.0,543.0,302.06,210.29
2016,9,23,15,15,821.0,74.5,4.05,21.5,498.5,235.31,152.45
2016,9,23,15,30,802.0,72.0,4.1,21.0,454.0,173.72,101.75
2016,9,23,15,45,773.5,69.5,4.15,21.0,406.0,113.35,60.64
2016,9,23,16,0,745.0,67.0,4.2,21.0,358.0,56.47,43.52
2016,9,23,16,15,706.0,62.5,4.25,20.5,307.5,52.58,40.35
2016,9,23,16,30,667.0,58.0,4.3,20.0,257.0,49.46,37.74
2016,9,23,16,45,608.5,52.0,4.35,19.5,206.5,41.25,30.55
2016,9,23,17,0,550.0,46.0,4.4,19.0,156.0,37.0,26.66
2016,9,23,17,15,452.0,37.5,4.5,18.0,110.0,30.49,20.63
2016,9,23,17,30,354.0,29.0,4.6,17.0,64.0,23.95,13.74
2016,9,23,17,45,177.0,14.5,4.75,16.5,32.0,11.81,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.5,1.95,13.5,31.0,121.54,0.0
2016,9,24,6,30,398.0,25.0,2.3,14.0,62.0,304.69,229.92
2016,9,24,6,45,496.5,32.5,2.65,15.0,109.0,399.96,325.87
2016,9,24,7,0,595.0,40.0,3.0,16.0,156.0,503.76,413.71
2016,9,24,7,15,653.0,45.5,3.05,16.5,207.0,581.84,476.82
2016,9,24,7,30,711.0,51.0,3.1,17.0,258.0,662.8,538.92
2016,9,24,7,45,749.0,54.5,3.2,17.5,309.5,726.43,585.43
2016,9,24,8,0,787.0,58.0,3.3,18.0,361.0,790.1,630.26
2016,9,24,8,15,813.5,61.0,3.35,18.5,410.0,832.54,658.03
2016,9,24,8,30,840.0,64.0,3.4,19.0,459.0,882.57,690.63
2016,9,24,8,45,859.5,66.0,3.45,20.0,504.5,922.55,714.04
2016,9,24,9,0,879.0,68.0,3.5,21.0,550.0,959.87,735.2
2016,9,24,9,15,893.0,69.5,3.55,21.5,590.0,988.05,751.23
2016,9,24,9,30,907.0,71.0,3.6,22.0,630.0,1012.8,764.92
2016,9,24,9,45,920.5,71.0,3.65,23.0,665.0,1031.46,773.03
2016,9,24,10,0,934.0,71.0,3.7,24.0,700.0,1046.28,778.66
2016,9,24,10,15,941.5,72.0,3.7,24.5,727.5,1052.21,779.67
2016,9,24,10,30,949.0,73.0,3.7,25.0,755.0,1053.96,778.17
2016,9,24,10,45,954.0,73.5,3.7,25.5,775.5,1048.35,772.05
2016,9,24,11,0,959.0,74.0,3.7,26.0,796.0,1038.53,763.41
2016,9,24,11,15,962.5,74.5,3.65,26.5,808.5,1023.03,750.92
2016,9,24,11,30,966.0,75.0,3.6,27.0,821.0,1003.4,735.94
2016,9,24,11,45,967.0,75.0,3.6,27.5,825.5,976.83,716.93
2016,9,24,12,0,968.0,75.0,3.6,28.0,830.0,946.41,695.53
2016,9,24,12,15,967.5,75.0,3.55,28.0,826.0,911.0,671.93
2016,9,24,12,30,967.0,75.0,3.5,28.0,822.0,872.11,645.97
2016,9,24,12,45,955.0,80.0,3.5,28.0,808.5,826.18,615.4
2016,9,24,13,0,943.0,85.0,3.5,28.0,795.0,777.91,582.98
2016,9,24,13,15,938.0,84.0,3.45,28.0,775.0,726.47,546.57
2016,9,24,13,30,933.0,83.0,3.4,28.0,755.0,672.83,506.62
2016,9,24,13,45,925.5,82.0,3.4,28.5,727.5,615.77,462.34
2016,9,24,14,0,918.0,81.0,3.4,29.0,700.0,557.27,415.81
2016,9,24,14,15,907.5,79.5,3.35,28.5,666.0,495.72,367.12
2016,9,24,14,30,897.0,78.0,3.3,28.0,632.0,433.62,316.23
2016,9,24,14,45,883.0,76.0,3.25,28.0,591.5,369.59,261.81
2016,9,24,15,0,869.0,74.0,3.2,28.0,551.0,305.99,206.83
2016,9,24,15,15,849.5,71.5,3.15,27.5,505.5,241.5,152.18
2016,9,24,15,30,830.0,69.0,3.1,27.0,460.0,173.86,98.16
2016,9,24,15,45,802.5,66.0,3.05,27.0,411.0,111.41,56.96
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,53.0,39.48
2016,9,24,16,15,736.0,59.0,2.6,26.0,310.5,50.16,37.36
2016,9,24,16,30,697.0,55.0,2.2,25.0,259.0,47.32,35.1
2016,9,24,16,45,636.0,49.5,1.85,24.0,207.5,43.04,31.48
2016,9,24,17,0,575.0,44.0,1.5,23.0,156.0,38.78,27.69
2016,9,24,17,15,473.0,35.5,1.55,22.0,109.0,28.99,18.94
2016,9,24,17,30,371.0,27.0,1.6,21.0,62.0,22.35,11.81
2016,9,24,17,45,185.5,13.5,1.65,20.0,31.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,122.3,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,306.16,226.9
2016,9,25,6,45,503.5,33.0,2.95,16.0,109.0,405.61,329.01
2016,9,25,7,0,607.0,41.0,3.3,17.0,157.0,514.06,420.52
2016,9,25,7,15,665.5,46.0,3.15,17.5,208.5,592.56,483.38
2016,9,25,7,30,724.0,51.0,3.0,18.0,260.0,673.78,544.69
2016,9,25,7,45,762.0,55.0,2.85,19.0,312.0,738.57,589.38
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,803.36,631.67
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,845.68,657.64
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,895.47,688.04
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.5,934.86,708.95
2016,9,25,9,0,888.0,70.0,2.3,23.0,554.0,971.45,727.38
2016,9,25,9,15,901.5,71.5,2.3,24.0,594.0,999.14,740.56
2016,9,25,9,30,915.0,73.0,2.3,25.0,634.0,1023.35,751.38
2016,9,25,9,45,928.0,73.0,2.35,26.0,668.5,1041.42,758.79
2016,9,25,10,0,941.0,73.0,2.4,27.0,703.0,1055.61,763.81
2016,9,25,10,15,947.5,74.0,2.4,27.5,730.5,1060.37,763.93
2016,9,25,10,30,954.0,75.0,2.4,28.0,758.0,1060.93,761.66
2016,9,25,10,45,957.0,76.5,2.45,29.0,777.5,1054.33,754.15
2016,9,25,11,0,960.0,78.0,2.5,30.0,797.0,1043.51,744.24
2016,9,25,11,15,962.5,78.5,2.45,30.5,809.0,1026.86,731.33
2016,9,25,11,30,965.0,79.0,2.4,31.0,821.0,1006.11,716.08
2016,9,25,11,45,964.5,79.5,2.35,31.5,824.5,978.58,696.75
2016,9,25,12,0,964.0,80.0,2.3,32.0,828.0,947.29,675.23
2016,9,25,12,15,963.0,80.0,2.15,32.0,823.5,911.41,651.29
2016,9,25,12,30,962.0,80.0,2.0,32.0,819.0,872.11,625.2
2016,9,25,12,45,955.0,81.5,1.95,32.5,806.0,826.48,594.65
2016,9,25,13,0,948.0,83.0,1.9,33.0,793.0,778.25,562.34
2016,9,25,13,15,943.0,82.5,1.8,33.0,773.0,727.04,527.38
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,673.6,489.03
2016,9,25,13,45,927.0,82.0,1.6,33.5,724.5,615.2,445.34
2016,9,25,14,0,916.0,82.0,1.5,34.0,696.0,555.68,399.81
2016,9,25,14,15,905.5,80.5,1.45,33.5,661.5,494.21,353.36
2016,9,25,14,30,895.0,79.0,1.4,33.0,627.0,432.18,304.7
2016,9,25,14,45,877.0,78.0,1.4,33.0,586.0,367.76,252.37
2016,9,25,15,0,859.0,77.0,1.4,33.0,545.0,304.23,199.7
2016,9,25,15,15,839.0,74.5,1.4,32.5,499.5,236.15,144.35
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,173.26,95.76
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,111.62,56.68
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,56.0,41.07
2016,9,25,16,15,715.0,62.0,1.35,31.0,302.5,52.47,38.45
2016,9,25,16,30,674.0,57.0,1.2,30.0,251.0,48.9,35.64
2016,9,25,16,45,608.5,51.0,1.05,29.0,200.0,40.65,28.75
2016,9,25,17,0,543.0,45.0,0.9,28.0,149.0,36.36,24.99
2016,9,25,17,15,438.0,36.0,0.95,27.0,102.5,29.39,18.73
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,22.38,10.98
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,11.52,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.0,14.5,1.3,16.5,25.5,83.94,0.0
2016,9,26,6,30,256.0,29.0,1.4,17.0,51.0,230.84,165.39
2016,9,26,6,45,359.5,41.0,1.5,18.0,95.5,326.96,261.37
2016,9,26,7,0,463.0,53.0,1.6,19.0,140.0,433.09,350.07
2016,9,26,7,15,529.5,61.5,1.5,19.5,190.0,515.65,415.37
2016,9,26,7,30,596.0,70.0,1.4,20.0,240.0,602.09,479.48
2016,9,26,7,45,641.0,76.5,1.3,21.0,291.0,671.11,526.32
2016,9,26,8,0,686.0,83.0,1.2,22.0,342.0,740.96,571.13
2016,9,26,8,15,717.5,88.0,1.05,23.0,391.0,796.85,603.28
2016,9,26,8,30,749.0,93.0,0.9,24.0,440.0,851.63,632.94
2016,9,26,8,45,771.5,97.0,0.75,25.0,485.0,888.85,649.57
2016,9,26,9,0,794.0,101.0,0.6,26.0,530.0,929.94,667.86
2016,9,26,9,15,811.5,104.0,0.65,27.0,570.5,962.05,683.89
2016,9,26,9,30,829.0,107.0,0.7,28.0,611.0,990.91,697.86
2016,9,26,9,45,841.0,109.5,0.8,29.0,645.5,1010.09,706.97
2016,9,26,10,0,853.0,112.0,0.9,30.0,680.0,1025.52,713.93
2016,9,26,10,15,862.5,113.5,0.95,30.5,708.0,1033.3,716.81
2016,9,26,10,30,872.0,115.0,1.0,31.0,736.0,1037.06,717.53
2016,9,26,10,45,878.5,116.0,1.05,31.5,756.0,1020.66,706.36
2016,9,26,11,0,885.0,117.0,1.1,32.0,776.0,1012.99,700.81
2016,9,26,11,15,888.5,118.0,1.25,32.0,788.5,998.43,694.21
2016,9,26,11,30,892.0,119.0,1.4,32.0,801.0,980.0,685.15
2016,9,26,11,45,894.5,119.0,1.55,32.5,805.5,955.82,670.99
2016,9,26,12,0,897.0,119.0,1.7,33.0,810.0,927.98,654.39
2016,9,26,12,15,896.0,118.5,1.9,33.0,806.0,893.12,634.93
2016,9,26,12,30,895.0,118.0,2.1,33.0,802.0,855.1,612.94
2016,9,26,12,45,916.5,105.5,2.3,33.5,796.5,819.74,590.94
2016,9,26,13,0,938.0,93.0,2.5,34.0,791.0,779.66,565.41
2016,9,26,13,15,933.0,92.0,2.7,33.5,770.5,728.21,532.37
2016,9,26,13,30,928.0,91.0,2.9,33.0,750.0,674.57,495.78
2016,9,26,13,45,921.0,89.0,3.1,33.0,722.5,616.9,453.83
2016,9,26,14,0,914.0,87.0,3.3,33.0,695.0,557.78,409.18
2016,9,26,14,15,903.5,85.5,3.4,32.5,660.5,496.3,361.62
2016,9,26,14,30,893.0,84.0,3.5,32.0,626.0,434.26,311.76
2016,9,26,14,45,879.5,81.5,3.6,32.0,585.5,370.07,258.12
2016,9,26,15,0,866.0,79.0,3.7,32.0,545.0,306.25,203.85
2016,9,26,15,15,845.5,76.0,3.7,31.5,499.5,237.27,146.68
2016,9,26,15,30,825.0,73.0,3.7,31.0,454.0,173.47,96.72
2016,9,26,15,45,797.5,69.5,3.7,30.5,404.5,110.96,56.82
2016,9,26,16,0,770.0,66.0,3.7,30.0,355.0,55.46,41.05
2016,9,26,16,15,729.0,61.0,3.3,29.0,303.0,51.89,38.33
2016,9,26,16,30,688.0,56.0,2.9,28.0,251.0,48.27,35.43
2016,9,26,16,45,626.0,50.0,2.55,27.0,199.5,43.61,31.5
2016,9,26,17,0,564.0,44.0,2.2,26.0,148.0,35.76,24.66
2016,9,26,17,15,458.0,34.5,2.15,25.0,101.0,28.3,17.9
2016,9,26,17,30,352.0,25.0,2.1,24.0,54.0,20.77,9.18
2016,9,26,17,45,176.0,12.5,2.05,23.0,27.0,10.67,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,13.5,1.4,16.5,25.5,90.77,0.0
2016,9,27,6,30,283.0,27.0,1.5,17.0,51.0,244.39,171.27
2016,9,27,6,45,379.0,39.0,1.65,18.0,95.0,338.25,270.02
2016,9,27,7,0,475.0,51.0,1.8,19.0,139.0,439.88,355.71
2016,9,27,7,15,541.0,59.0,1.8,19.5,189.0,521.83,421.19
2016,9,27,7,30,607.0,67.0,1.8,20.0,239.0,607.61,485.93
2016,9,27,7,45,645.5,74.5,1.8,20.5,288.5,672.77,532.35
2016,9,27,8,0,684.0,82.0,1.8,21.0,338.0,738.32,577.13
2016,9,27,8,15,715.5,86.5,1.7,22.0,386.5,793.41,610.73
2016,9,27,8,30,747.0,91.0,1.6,23.0,435.0,847.39,642.11
2016,9,27,8,45,768.5,95.5,1.5,24.0,479.5,884.31,660.78
2016,9,27,9,0,790.0,100.0,1.4,25.0,524.0,924.88,681.28
2016,9,27,9,15,806.5,103.0,1.4,25.5,564.0,955.84,697.7
2016,9,27,9,30,823.0,106.0,1.4,26.0,604.0,983.55,711.98
2016,9,27,9,45,865.0,96.0,1.4,27.0,645.5,1005.64,721.23
2016,9,27,10,0,907.0,86.0,1.4,28.0,687.0,1036.46,735.9
2016,9,27,10,15,914.5,87.5,1.4,28.5,714.5,1042.45,736.53
2016,9,27,10,30,922.0,89.0,1.4,29.0,742.0,1044.35,735.13
2016,9,27,10,45,922.5,92.0,1.45,29.5,760.5,1036.85,729.03
2016,9,27,11,0,923.0,95.0,1.5,30.0,779.0,1025.27,720.69
2016,9,27,11,15,926.0,95.5,1.6,30.0,791.0,1009.29,711.96
2016,9,27,11,30,929.0,96.0,1.7,30.0,803.0,989.34,700.79
2016,9,27,11,45,926.5,98.0,1.8,30.5,806.0,962.08,683.62
2016,9,27,12,0,924.0,100.0,1.9,31.0,809.0,931.26,664.18
2016,9,27,12,15,923.0,99.5,1.95,31.0,804.5,895.72,642.41
2016,9,27,12,30,922.0,99.0,2.0,31.0,800.0,856.94,618.38
2016,9,27,12,45,927.0,94.5,2.15,31.0,789.5,815.67,593.29
2016,9,27,13,0,932.0,90.0,2.3,31.0,779.0,771.04,565.46
2016,9,27,13,15,926.5,89.0,2.4,31.0,758.5,719.55,530.49
2016,9,27,13,30,921.0,88.0,2.5,31.0,738.0,665.94,492.27
2016,9,27,13,45,909.0,88.5,2.6,31.0,709.5,608.17,449.75
2016,9,27,14,0,897.0,89.0,2.7,31.0,681.0,549.42,405.02
2016,9,27,14,15,886.0,87.0,2.75,30.5,646.5,488.19,357.48
2016,9,27,14,30,875.0,85.0,2.8,30.0,612.0,426.53,307.76
2016,9,27,14,45,859.5,82.5,2.9,30.0,571.5,362.76,254.42
2016,9,27,15,0,844.0,80.0,3.0,30.0,531.0,296.5,198.28
2016,9,27,15,15,823.0,77.0,3.1,29.5,485.5,232.08,144.5
2016,9,27,15,30,802.0,74.0,3.2,29.0,440.0,169.69,95.54
2016,9,27,15,45,775.0,70.0,3.3,29.0,391.5,108.36,56.28
2016,9,27,16,0,748.0,66.0,3.4,29.0,343.0,55.33,41.13
2016,9,27,16,15,706.0,61.0,3.4,28.0,291.5,51.78,38.4
2016,9,27,16,30,664.0,56.0,3.4,27.0,240.0,48.18,35.51
2016,9,27,16,45,602.5,49.5,3.4,26.0,190.0,39.62,28.21
2016,9,27,17,0,541.0,43.0,3.4,25.0,140.0,34.91,24.0
2016,9,27,17,15,432.5,33.5,3.55,23.5,94.5,27.45,17.22
2016,9,27,17,30,324.0,24.0,3.7,22.0,49.0,19.93,7.71
2016,9,27,17,45,162.0,12.0,3.9,21.0,24.5,10.24,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.5,2.8,13.0,23.5,84.17,0.0
2016,9,28,6,30,259.0,27.0,2.9,13.0,47.0,228.31,158.23
2016,9,28,6,45,367.0,38.0,3.05,13.5,91.0,329.62,268.91
2016,9,28,7,0,475.0,49.0,3.2,14.0,135.0,438.03,363.79
2016,9,28,7,15,542.0,56.5,3.2,14.5,184.5,519.94,431.88
2016,9,28,7,30,609.0,64.0,3.2,15.0,234.0,605.8,499.61
2016,9,28,7,45,657.0,69.0,3.25,16.0,285.0,675.56,551.04
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,746.36,601.02
2016,9,28,8,15,735.5,78.0,3.25,17.5,384.0,795.11,633.58
2016,9,28,8,30,766.0,82.0,3.2,18.0,432.0,848.25,668.41
2016,9,28,8,45,789.0,85.0,3.2,18.5,477.0,891.19,695.35
2016,9,28,9,0,812.0,88.0,3.2,19.0,522.0,931.66,720.11
2016,9,28,9,15,828.5,90.5,3.2,19.5,562.0,962.22,737.67
2016,9,28,9,30,845.0,93.0,3.2,20.0,602.0,989.51,752.91
2016,9,28,9,45,857.5,95.0,3.2,21.0,636.0,1008.59,761.09
2016,9,28,10,0,870.0,97.0,3.2,22.0,670.0,1011.83,758.74
2016,9,28,10,15,878.5,98.5,3.25,22.0,697.0,1018.59,762.41
2016,9,28,10,30,887.0,100.0,3.3,22.0,724.0,1021.42,763.57
2016,9,28,10,45,889.5,102.5,3.4,22.5,743.0,1015.37,757.95
2016,9,28,11,0,892.0,105.0,3.5,23.0,762.0,1005.35,749.9
2016,9,28,11,15,895.5,105.5,3.6,23.0,774.0,990.17,740.0
2016,9,28,11,30,899.0,106.0,3.7,23.0,786.0,971.13,727.6
2016,9,28,11,45,898.5,107.5,3.85,23.5,789.5,945.68,709.84
2016,9,28,12,0,898.0,109.0,4.0,24.0,793.0,916.7,689.69
2016,9,28,12,15,896.5,108.5,4.1,24.0,788.5,881.42,666.24
2016,9,28,12,30,895.0,108.0,4.2,24.0,784.0,843.03,640.48
2016,9,28,12,45,893.0,107.0,4.35,24.0,772.0,800.8,612.01
2016,9,28,13,0,891.0,106.0,4.5,24.0,760.0,755.85,581.36
2016,9,28,13,15,885.0,105.0,4.6,24.0,739.5,705.67,544.21
2016,9,28,13,30,879.0,104.0,4.7,24.0,719.0,653.53,504.58
2016,9,28,13,45,870.5,102.0,4.8,24.0,691.5,597.36,460.74
2016,9,28,14,0,862.0,100.0,4.9,24.0,664.0,540.92,415.28
2016,9,28,14,15,849.5,98.0,4.95,23.5,630.0,479.83,365.46
2016,9,28,14,30,837.0,96.0,5.0,23.0,596.0,418.6,313.81
2016,9,28,14,45,823.0,92.5,5.1,22.5,556.0,355.71,259.43
2016,9,28,15,0,809.0,89.0,5.2,22.0,516.0,293.47,204.62
2016,9,28,15,15,786.0,85.5,5.2,21.5,471.0,230.36,149.93
2016,9,28,15,30,763.0,82.0,5.2,21.0,426.0,169.6,100.7
2016,9,28,15,45,735.5,77.0,5.2,20.5,378.0,109.94,61.47
2016,9,28,16,0,708.0,72.0,5.2,20.0,330.0,54.89,42.39
2016,9,28,16,15,663.0,66.5,5.1,19.0,279.5,51.42,39.61
2016,9,28,16,30,618.0,61.0,5.0,18.0,229.0,47.91,36.66
2016,9,28,16,45,550.0,53.5,4.95,17.5,179.5,42.6,31.89
2016,9,28,17,0,482.0,46.0,4.9,17.0,130.0,37.26,26.88
2016,9,28,17,15,366.5,35.5,4.85,16.0,86.5,29.08,19.12
2016,9,28,17,30,251.0,25.0,4.8,15.0,43.0,20.83,7.2
2016,9,28,17,45,125.5,12.5,4.8,14.5,21.5,10.67,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,84.01,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,226.22,152.29
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,332.81,273.42
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,445.16,373.02
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,528.26,442.89
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,615.37,512.48
2016,9,29,7,45,667.5,68.0,3.8,13.5,285.5,683.45,564.23
2016,9,29,8,0,713.0,73.0,3.8,14.0,336.0,746.67,610.22
2016,9,29,8,15,743.5,77.0,3.8,14.5,384.0,801.33,648.21
2016,9,29,8,30,774.0,81.0,3.8,15.0,432.0,854.61,684.11
2016,9,29,8,45,798.0,83.5,3.8,15.5,477.0,897.98,711.95
2016,9,29,9,0,822.0,86.0,3.8,16.0,522.0,938.87,737.56
2016,9,29,9,15,837.5,88.5,3.85,16.5,561.5,968.51,755.19
2016,9,29,9,30,853.0,91.0,3.9,17.0,601.0,994.81,770.46
2016,9,29,9,45,870.5,90.5,3.95,18.0,636.0,1003.94,772.37
2016,9,29,10,0,888.0,90.0,4.0,19.0,671.0,1021.26,780.15
2016,9,29,10,15,895.5,91.0,4.05,19.0,697.5,1026.41,782.6
2016,9,29,10,30,903.0,92.0,4.1,19.0,724.0,1027.59,782.61
2016,9,29,10,45,909.5,92.5,4.15,19.5,743.5,1023.13,777.49
2016,9,29,11,0,916.0,93.0,4.2,20.0,763.0,1014.6,769.82
2016,9,29,11,15,918.5,93.5,4.25,20.0,774.5,998.14,758.38
2016,9,29,11,30,921.0,94.0,4.3,20.0,786.0,977.78,744.43
2016,9,29,11,45,922.5,93.5,4.4,20.5,789.5,951.58,725.36
2016,9,29,12,0,924.0,93.0,4.5,21.0,793.0,921.71,704.17
2016,9,29,12,15,922.5,93.0,4.55,21.0,788.5,886.28,680.05
