Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,921.0,93.0,4.6,21.0,784.0,847.62,653.55
2016,9,29,12,45,917.5,92.0,4.7,21.0,771.5,803.36,623.14
2016,9,29,13,0,914.0,91.0,4.8,21.0,759.0,756.44,590.45
2016,9,29,13,15,908.5,90.0,4.85,21.0,738.5,705.71,552.38
2016,9,29,13,30,903.0,89.0,4.9,21.0,718.0,652.93,511.32
2016,9,29,13,45,895.0,87.5,4.95,21.0,690.5,596.45,466.28
2016,9,29,14,0,887.0,86.0,5.0,21.0,663.0,538.67,418.87
2016,9,29,14,15,875.5,84.5,5.05,20.5,628.5,478.29,368.65
2016,9,29,14,30,864.0,83.0,5.1,20.0,594.0,417.53,316.4
2016,9,29,14,45,848.0,80.5,5.15,20.0,554.0,354.33,260.27
2016,9,29,15,0,832.0,78.0,5.2,20.0,514.0,288.75,201.61
2016,9,29,15,15,810.5,75.5,5.2,19.5,469.0,225.52,146.15
2016,9,29,15,30,789.0,73.0,5.2,19.0,424.0,164.38,96.19
2016,9,29,15,45,758.5,69.0,5.2,18.5,375.5,103.79,56.56
2016,9,29,16,0,728.0,65.0,5.2,18.0,327.0,54.53,42.45
2016,9,29,16,15,683.5,60.5,5.15,17.5,276.5,51.37,39.82
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,44.28,33.6
2016,9,29,16,45,569.0,49.0,5.05,16.5,176.5,39.2,29.0
2016,9,29,17,0,499.0,42.0,5.0,16.0,127.0,34.09,24.18
2016,9,29,17,15,381.5,32.0,4.9,15.0,83.5,26.21,16.62
2016,9,29,17,30,264.0,22.0,4.8,14.0,40.0,18.26,3.78
2016,9,29,17,45,132.0,11.0,4.7,13.5,20.0,9.39,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,12.5,3.8,10.5,22.5,86.36,0.0
2016,9,30,6,30,269.0,25.0,4.0,11.0,45.0,230.04,147.65
2016,9,30,6,45,383.0,35.5,4.2,11.5,89.0,338.36,277.66
2016,9,30,7,0,497.0,46.0,4.4,12.0,133.0,451.06,378.31
2016,9,30,7,15,564.5,53.0,4.45,12.5,182.5,533.43,448.29
2016,9,30,7,30,632.0,60.0,4.5,13.0,232.0,619.78,518.14
2016,9,30,7,45,678.0,64.5,4.55,13.5,282.5,687.81,570.6
2016,9,30,8,0,724.0,69.0,4.6,14.0,333.0,751.62,617.8
2016,9,30,8,15,754.0,73.0,4.6,14.5,381.0,806.0,656.02
2016,9,30,8,30,784.0,77.0,4.6,15.0,429.0,858.97,692.12
2016,9,30,8,45,807.0,79.5,4.7,15.5,474.0,901.47,720.41
2016,9,30,9,0,830.0,82.0,4.8,16.0,519.0,941.45,746.53
2016,9,30,9,15,845.5,84.0,4.85,16.0,558.5,970.48,765.61
2016,9,30,9,30,861.0,86.0,4.9,16.0,598.0,984.57,774.09
2016,9,30,9,45,874.0,87.0,4.95,16.5,632.0,1002.81,784.22
2016,9,30,10,0,887.0,88.0,5.0,17.0,666.0,1017.35,791.78
2016,9,30,10,15,895.0,89.5,5.05,17.0,693.0,1023.56,795.18
2016,9,30,10,30,903.0,91.0,5.1,17.0,720.0,1025.77,796.0
2016,9,30,10,45,908.0,92.5,5.2,17.5,739.0,1020.91,790.93
2016,9,30,11,0,913.0,94.0,5.3,18.0,758.0,1012.0,783.21
2016,9,30,11,15,916.0,94.5,5.35,18.0,770.0,995.98,771.8
2016,9,30,11,30,919.0,95.0,5.4,18.0,782.0,976.05,757.78
2016,9,30,11,45,920.5,95.0,5.5,18.5,786.0,950.35,738.63
2016,9,30,12,0,922.0,95.0,5.6,19.0,790.0,920.98,716.94
2016,9,30,12,15,920.5,95.0,5.65,18.5,785.5,885.52,693.31
2016,9,30,12,30,919.0,95.0,5.7,18.0,781.0,846.85,667.15
2016,9,30,12,45,913.5,95.5,5.8,18.0,767.5,802.58,635.58
2016,9,30,13,0,908.0,96.0,5.9,18.0,754.0,755.77,601.84
2016,9,30,13,15,902.5,95.0,5.9,18.0,734.0,705.2,562.33
2016,9,30,13,30,897.0,94.0,5.9,18.0,714.0,652.6,520.14
2016,9,30,13,45,889.0,92.0,5.95,18.0,686.0,595.86,473.79
2016,9,30,14,0,881.0,90.0,6.0,18.0,658.0,537.86,425.12
2016,9,30,14,15,869.0,88.0,5.95,17.5,624.0,477.06,373.36
2016,9,30,14,30,857.0,86.0,5.9,17.0,590.0,415.98,319.76
2016,9,30,14,45,842.5,83.0,5.85,17.0,550.0,351.0,261.2
2016,9,30,15,0,828.0,80.0,5.8,17.0,510.0,288.03,203.67
2016,9,30,15,15,806.0,77.0,5.7,16.5,465.0,224.53,147.3
2016,9,30,15,30,784.0,74.0,5.6,16.0,420.0,163.22,96.73
2016,9,30,15,45,754.5,70.0,5.5,16.0,371.5,103.06,57.13
2016,9,30,16,0,725.0,66.0,5.4,16.0,323.0,55.41,43.59
2016,9,30,16,15,680.0,61.0,5.2,15.5,272.5,51.87,40.6
2016,9,30,16,30,635.0,56.0,5.0,15.0,222.0,44.35,33.94
2016,9,30,16,45,565.0,49.0,4.85,15.0,172.5,39.28,29.23
2016,9,30,17,0,495.0,42.0,4.7,15.0,123.0,34.2,24.32
2016,9,30,17,15,374.0,31.5,4.45,14.5,80.0,25.88,16.21
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,17.47,0.72
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,145.0,12.0,2.05,9.5,22.0,91.97,0.0
2016,10,1,6,30,290.0,24.0,2.4,10.0,44.0,240.77,145.18
2016,10,1,6,45,409.0,33.5,2.75,11.0,89.0,353.8,288.58
2016,10,1,7,0,528.0,43.0,3.1,12.0,134.0,469.88,390.8
2016,10,1,7,15,596.5,49.5,3.2,12.5,184.5,553.44,460.9
2016,10,1,7,30,665.0,56.0,3.3,13.0,235.0,635.24,526.2
2016,10,1,7,45,711.0,60.5,3.45,14.0,286.5,705.2,578.52
2016,10,1,8,0,757.0,65.0,3.6,15.0,338.0,775.64,628.93
2016,10,1,8,15,787.0,68.5,3.55,15.5,387.5,830.23,665.99
2016,10,1,8,30,817.0,72.0,3.5,16.0,437.0,883.33,700.85
2016,10,1,8,45,839.5,74.0,3.5,16.5,482.5,925.32,727.17
2016,10,1,9,0,862.0,76.0,3.5,17.0,528.0,953.73,743.5
2016,10,1,9,15,877.5,78.0,3.45,17.5,568.0,982.93,759.96
2016,10,1,9,30,893.0,80.0,3.4,18.0,608.0,1008.79,773.92
2016,10,1,9,45,909.0,80.0,3.35,18.5,643.0,1029.01,783.97
2016,10,1,10,0,925.0,80.0,3.3,19.0,678.0,1045.45,791.52
2016,10,1,10,15,933.0,81.0,3.25,19.0,705.5,1051.03,793.39
2016,10,1,10,30,941.0,82.0,3.2,19.0,733.0,1052.48,792.76
2016,10,1,10,45,946.0,83.0,3.15,19.5,752.5,1046.72,786.04
2016,10,1,11,0,951.0,84.0,3.1,20.0,772.0,1036.78,776.79
2016,10,1,11,15,954.0,84.5,3.1,20.0,784.0,1020.14,765.23
2016,10,1,11,30,957.0,85.0,3.1,20.0,796.0,999.44,751.14
2016,10,1,11,45,957.5,85.5,3.1,20.5,800.0,972.47,731.54
2016,10,1,12,0,958.0,86.0,3.1,21.0,804.0,941.73,709.54
2016,10,1,12,15,957.0,86.0,3.15,21.0,799.0,905.54,685.58
2016,10,1,12,30,956.0,86.0,3.2,21.0,794.0,865.97,659.18
2016,10,1,12,45,951.5,86.0,3.3,21.0,781.0,820.53,628.73
2016,10,1,13,0,947.0,86.0,3.4,21.0,768.0,772.38,595.99
2016,10,1,13,15,941.5,85.0,3.5,21.0,747.5,720.07,557.91
2016,10,1,13,30,936.0,84.0,3.6,21.0,727.0,665.62,516.5
2016,10,1,13,45,927.0,83.5,3.7,21.0,698.5,607.79,471.22
2016,10,1,14,0,918.0,83.0,3.8,21.0,670.0,548.68,423.43
2016,10,1,14,15,906.5,81.5,3.85,21.0,635.0,486.52,371.6
2016,10,1,14,30,895.0,80.0,3.9,21.0,600.0,423.94,317.78
2016,10,1,14,45,878.0,78.0,4.0,21.0,559.0,358.99,260.82
2016,10,1,15,0,861.0,76.0,4.1,21.0,518.0,294.87,203.78
2016,10,1,15,15,839.0,73.0,4.2,20.5,472.0,226.26,144.54
2016,10,1,15,30,817.0,70.0,4.3,20.0,426.0,162.9,93.48
2016,10,1,15,45,784.5,67.0,4.4,19.5,376.0,101.29,54.36
2016,10,1,16,0,752.0,64.0,4.5,19.0,326.0,54.18,41.98
2016,10,1,16,15,705.5,59.0,4.45,18.5,274.5,50.53,38.93
2016,10,1,16,30,659.0,54.0,4.4,18.0,223.0,46.87,35.71
2016,10,1,16,45,584.0,47.5,4.4,17.5,172.0,38.29,28.01
2016,10,1,17,0,509.0,41.0,4.4,17.0,121.0,33.53,23.46
2016,10,1,17,15,378.0,30.5,4.4,16.0,77.5,25.14,15.26
2016,10,1,17,30,247.0,20.0,4.4,15.0,34.0,16.68,0.0
2016,10,1,17,45,123.5,10.0,4.4,14.5,17.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,11.5,2.45,10.5,20.5,85.17,0.0
2016,10,2,6,30,267.0,23.0,2.8,11.0,41.0,224.37,123.36
2016,10,2,6,45,380.5,33.5,3.15,11.5,84.5,335.25,272.57
2016,10,2,7,0,494.0,44.0,3.5,12.0,128.0,447.29,373.03
2016,10,2,7,15,563.5,51.0,3.65,12.5,177.0,530.87,443.92
2016,10,2,7,30,633.0,58.0,3.8,13.0,226.0,618.64,514.8
2016,10,2,7,45,674.5,63.0,4.0,13.5,275.5,683.45,564.93
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,743.68,609.74
2016,10,2,8,15,746.5,72.0,4.3,14.5,372.5,798.11,648.55
2016,10,2,8,30,777.0,76.0,4.4,15.0,420.0,851.19,685.36
2016,10,2,8,45,525.0,147.5,4.5,15.5,390.5,711.65,578.01
2016,10,2,9,0,273.0,219.0,4.6,16.0,361.0,538.95,438.02
2016,10,2,9,15,181.5,240.5,4.65,16.0,338.0,452.9,367.97
2016,10,2,9,30,90.0,262.0,4.7,16.0,315.0,363.15,293.49
2016,10,2,9,45,175.0,276.5,4.8,16.5,386.5,483.98,389.98
2016,10,2,10,0,260.0,291.0,4.9,17.0,458.0,605.23,483.14
2016,10,2,10,15,216.5,309.0,4.95,17.0,452.5,554.95,442.52
2016,10,2,10,30,173.0,327.0,5.0,17.0,447.0,525.93,418.35
2016,10,2,10,45,273.5,318.0,5.05,17.0,513.0,629.89,499.74
2016,10,2,11,0,374.0,309.0,5.1,17.0,579.0,708.81,560.6
2016,10,2,11,15,211.0,314.5,5.15,17.0,467.0,526.53,418.61
2016,10,2,11,30,48.0,320.0,5.2,17.0,355.0,352.17,278.82
2016,10,2,11,45,185.5,329.0,5.3,17.0,467.0,499.1,397.46
2016,10,2,12,0,323.0,338.0,5.4,17.0,579.0,634.66,503.06
2016,10,2,12,15,161.5,206.0,5.45,17.0,326.5,347.95,279.61
2016,10,2,12,30,0.0,74.0,5.5,17.0,74.0,61.63,45.18
2016,10,2,12,45,84.0,209.5,5.6,17.5,270.0,261.31,209.1
2016,10,2,13,0,168.0,345.0,5.7,18.0,466.0,441.46,350.57
2016,10,2,13,15,214.0,329.5,5.75,18.0,478.5,444.1,352.85
2016,10,2,13,30,260.0,314.0,5.8,18.0,491.0,450.12,357.66
2016,10,2,13,45,571.5,202.5,5.85,18.0,571.5,513.77,408.85
2016,10,2,14,0,883.0,91.0,5.9,18.0,652.0,536.92,424.41
2016,10,2,14,15,870.5,89.5,5.95,17.5,617.5,476.2,372.55
2016,10,2,14,30,858.0,88.0,6.0,17.0,583.0,414.04,318.12
2016,10,2,14,45,840.0,85.5,6.05,17.0,542.0,349.62,260.05
2016,10,2,15,0,822.0,83.0,6.1,17.0,501.0,286.32,202.39
2016,10,2,15,15,798.0,80.0,6.05,16.5,455.5,222.84,146.21
2016,10,2,15,30,774.0,77.0,6.0,16.0,410.0,161.83,96.28
2016,10,2,15,45,738.5,73.5,6.0,16.0,360.5,102.44,58.09
2016,10,2,16,0,703.0,70.0,6.0,16.0,311.0,53.85,42.23
2016,10,2,16,15,653.5,64.5,5.8,15.5,260.5,50.3,39.2
2016,10,2,16,30,604.0,59.0,5.6,15.0,210.0,46.73,36.02
2016,10,2,16,45,526.5,51.0,5.45,14.5,161.0,40.94,30.68
2016,10,2,17,0,449.0,43.0,5.3,14.0,112.0,35.12,25.09
2016,10,2,17,15,316.0,31.5,4.95,13.5,70.5,25.98,15.87
2016,10,2,17,30,183.0,20.0,4.6,13.0,29.0,16.72,0.0
2016,10,2,17,45,91.5,10.0,4.25,13.0,14.5,8.54,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,2.5,11.0,1.35,10.5,11.0,10.8,0.0
2016,10,3,6,30,5.0,22.0,1.6,11.0,22.0,24.12,6.63
2016,10,3,6,45,38.0,41.0,1.9,11.5,47.0,75.67,57.6
2016,10,3,7,0,71.0,60.0,2.2,12.0,72.0,134.0,109.44
2016,10,3,7,15,85.0,81.0,2.15,12.0,100.5,171.72,142.98
2016,10,3,7,30,99.0,102.0,2.1,12.0,129.0,209.67,175.92
2016,10,3,7,45,108.0,123.0,2.05,12.5,157.5,243.79,204.27
2016,10,3,8,0,117.0,144.0,2.0,13.0,186.0,277.91,231.75
2016,10,3,8,15,119.0,165.5,2.0,13.5,213.0,306.3,253.67
2016,10,3,8,30,121.0,187.0,2.0,14.0,240.0,334.09,274.6
2016,10,3,8,45,60.5,123.0,2.05,14.5,149.5,176.59,144.59
2016,10,3,9,0,0.0,59.0,2.1,15.0,59.0,48.91,35.69
2016,10,3,9,15,30.0,154.0,2.1,15.0,172.0,179.17,144.93
2016,10,3,9,30,60.0,249.0,2.1,15.0,285.0,317.61,255.87
2016,10,3,9,45,30.0,147.5,2.1,15.5,165.5,169.76,135.73
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,38.16,26.25
2016,10,3,10,15,4.5,130.0,2.1,16.0,133.5,115.04,89.91
2016,10,3,10,30,9.0,214.0,2.1,16.0,221.0,198.28,156.98
2016,10,3,10,45,6.0,195.0,2.15,16.0,200.0,176.02,138.66
2016,10,3,11,0,3.0,176.0,2.2,16.0,179.0,154.64,121.29
2016,10,3,11,15,6.5,200.5,2.25,16.0,206.0,180.08,141.81
2016,10,3,11,30,10.0,225.0,2.3,16.0,233.0,205.31,161.92
2016,10,3,11,45,39.5,281.5,2.35,16.5,311.0,300.43,237.26
2016,10,3,12,0,69.0,338.0,2.4,17.0,389.0,379.82,298.22
2016,10,3,12,15,39.5,280.0,2.4,17.0,309.5,291.13,228.87
2016,10,3,12,30,10.0,222.0,2.4,17.0,230.0,198.2,155.37
2016,10,3,12,45,7.5,208.0,2.4,17.0,214.0,182.75,143.3
2016,10,3,13,0,5.0,194.0,2.4,17.0,198.0,167.76,131.39
2016,10,3,13,15,5.0,192.0,2.4,17.0,196.0,165.22,129.51
2016,10,3,13,30,5.0,190.0,2.4,17.0,194.0,162.67,127.6
2016,10,3,13,45,2.5,155.0,2.4,17.0,157.0,130.85,102.07
2016,10,3,14,0,0.0,120.0,2.4,17.0,120.0,99.89,77.05
2016,10,3,14,15,0.5,143.0,2.35,16.5,143.5,118.91,92.99
2016,10,3,14,30,1.0,166.0,2.3,16.0,167.0,137.27,108.38
2016,10,3,14,45,0.5,105.5,2.3,16.0,106.0,87.56,67.68
2016,10,3,15,0,0.0,45.0,2.3,16.0,45.0,37.25,25.84
2016,10,3,15,15,0.0,86.5,2.2,16.0,86.5,71.68,54.93
2016,10,3,15,30,0.0,128.0,2.1,16.0,128.0,102.96,81.21
2016,10,3,15,45,0.0,112.5,2.05,16.0,112.5,90.05,70.59
2016,10,3,16,0,0.0,97.0,2.0,16.0,97.0,77.48,63.05
2016,10,3,16,15,285.5,77.5,1.75,15.5,148.0,56.23,44.46
2016,10,3,16,30,571.0,58.0,1.5,15.0,199.0,45.83,35.23
2016,10,3,16,45,492.5,50.0,1.25,15.0,151.5,40.05,29.84
2016,10,3,17,0,414.0,42.0,1.0,15.0,104.0,34.26,24.21
2016,10,3,17,15,282.5,30.0,0.9,14.5,64.5,24.7,14.43
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,14.08,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,55.52,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,157.08,62.13
2016,10,4,6,45,274.5,38.0,1.8,11.5,74.5,269.32,216.11
2016,10,4,7,0,389.0,52.0,2.0,12.0,115.0,380.96,315.83
2016,10,4,7,15,465.0,61.5,2.05,12.5,163.0,469.14,390.7
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,561.79,464.82
2016,10,4,7,45,274.5,96.5,2.2,13.5,168.0,363.35,304.6
2016,10,4,8,0,8.0,122.0,2.3,14.0,125.0,121.91,98.04
2016,10,4,8,15,18.5,144.0,2.25,14.0,152.0,152.93,124.59
2016,10,4,8,30,29.0,166.0,2.2,14.0,179.0,201.63,164.79
2016,10,4,8,45,114.5,195.0,2.15,14.5,253.0,335.93,275.36
2016,10,4,9,0,200.0,224.0,2.1,15.0,327.0,453.79,368.12
2016,10,4,9,15,515.5,161.0,2.05,15.5,453.0,732.4,582.03
2016,10,4,9,30,831.0,98.0,2.0,16.0,579.0,979.85,749.79
2016,10,4,9,45,609.5,178.0,1.95,16.5,542.0,860.08,661.58
2016,10,4,10,0,388.0,258.0,1.9,17.0,505.0,696.03,539.95
2016,10,4,10,15,373.0,274.5,1.9,17.0,519.5,695.11,539.12
2016,10,4,10,30,358.0,291.0,1.9,17.0,534.0,692.14,535.47
2016,10,4,10,45,361.0,299.0,1.95,17.5,550.0,695.49,536.4
2016,10,4,11,0,364.0,307.0,2.0,18.0,566.0,696.88,535.95
2016,10,4,11,15,641.5,202.5,2.05,18.5,667.5,865.5,659.18
2016,10,4,11,30,919.0,98.0,2.1,19.0,769.0,975.23,730.3
2016,10,4,11,45,925.5,95.5,2.2,19.5,774.0,951.01,712.5
2016,10,4,12,0,932.0,93.0,2.3,20.0,779.0,922.9,693.53
2016,10,4,12,15,930.5,93.0,2.4,20.0,774.0,886.91,670.44
2016,10,4,12,30,929.0,93.0,2.5,20.0,769.0,847.69,644.94
2016,10,4,12,45,926.0,92.0,2.6,20.0,756.0,803.25,615.48
2016,10,4,13,0,923.0,91.0,2.7,20.0,743.0,756.09,583.69
2016,10,4,13,15,917.0,90.0,2.85,20.0,722.0,704.43,546.08
2016,10,4,13,30,911.0,89.0,3.0,20.0,701.0,650.77,505.59
2016,10,4,13,45,902.5,87.5,3.15,20.0,673.0,593.47,460.95
2016,10,4,14,0,894.0,86.0,3.3,20.0,645.0,534.95,413.75
2016,10,4,14,15,881.5,84.5,3.35,20.0,610.0,473.69,362.55
2016,10,4,14,30,869.0,83.0,3.4,20.0,575.0,412.19,309.52
2016,10,4,14,45,852.5,80.5,3.5,20.0,534.5,346.43,251.94
2016,10,4,15,0,836.0,78.0,3.6,20.0,494.0,282.89,195.37
2016,10,4,15,15,812.5,75.0,3.65,19.5,448.5,218.77,139.89
2016,10,4,15,30,789.0,72.0,3.7,19.0,403.0,157.06,90.58
2016,10,4,15,45,753.5,68.5,3.75,19.0,353.5,96.89,53.22
2016,10,4,16,0,718.0,65.0,3.8,19.0,304.0,54.98,42.71
2016,10,4,16,15,667.5,59.5,3.7,18.5,253.0,50.96,39.3
2016,10,4,16,30,617.0,54.0,3.6,18.0,202.0,43.07,32.32
2016,10,4,16,45,529.5,47.0,3.5,17.5,152.5,37.9,27.56
2016,10,4,17,0,442.0,40.0,3.4,17.0,103.0,32.78,22.59
2016,10,4,17,15,298.5,28.5,3.45,16.0,63.0,23.54,12.89
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,14.51,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,10.5,1.85,9.5,17.5,76.68,0.0
2016,10,5,6,30,239.0,21.0,2.1,10.0,35.0,201.23,60.88
2016,10,5,6,45,376.5,31.0,2.4,10.5,79.0,330.88,265.76
2016,10,5,7,0,514.0,41.0,2.7,11.0,123.0,458.95,380.96
2016,10,5,7,15,587.5,48.0,2.9,11.5,173.5,546.15,455.03
2016,10,5,7,30,661.0,55.0,3.1,12.0,224.0,631.49,524.14
2016,10,5,7,45,712.5,58.5,3.35,13.0,276.0,704.52,579.79
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,778.22,633.56
2016,10,5,8,15,795.0,65.5,3.75,14.5,377.0,833.58,672.51
2016,10,5,8,30,826.0,69.0,3.9,15.0,426.0,887.47,709.42
2016,10,5,8,45,851.0,70.5,4.05,16.0,472.0,930.99,736.67
2016,10,5,9,0,876.0,72.0,4.2,17.0,518.0,961.09,753.89
2016,10,5,9,15,891.5,74.0,4.1,17.5,558.0,990.19,770.21
2016,10,5,9,30,907.0,76.0,4.0,18.0,598.0,1015.87,783.95
2016,10,5,9,45,919.5,77.5,3.95,18.5,632.5,1034.22,792.89
2016,10,5,10,0,932.0,79.0,3.9,19.0,667.0,1048.67,799.25
2016,10,5,10,15,939.5,80.0,3.85,19.0,694.0,1053.39,800.66
2016,10,5,10,30,947.0,81.0,3.8,19.0,721.0,1053.95,799.52
2016,10,5,10,45,953.5,81.0,3.8,19.5,740.5,1048.1,793.11
2016,10,5,11,0,960.0,81.0,3.8,20.0,760.0,1038.04,784.12
2016,10,5,11,15,963.0,81.5,3.75,20.0,771.5,1020.99,771.76
2016,10,5,11,30,966.0,82.0,3.7,20.0,783.0,999.85,756.83
2016,10,5,11,45,967.0,81.5,3.7,20.5,786.0,971.77,736.23
2016,10,5,12,0,968.0,81.0,3.7,21.0,789.0,939.9,713.2
2016,10,5,12,15,966.5,81.0,3.7,21.0,784.0,902.82,687.98
2016,10,5,12,30,965.0,81.0,3.7,21.0,779.0,862.39,660.36
2016,10,5,12,45,953.0,84.5,3.7,21.0,763.5,814.51,627.31
2016,10,5,13,0,941.0,88.0,3.7,21.0,748.0,764.42,592.43
2016,10,5,13,15,934.5,87.0,3.65,21.0,726.5,711.59,552.69
2016,10,5,13,30,928.0,86.0,3.6,21.0,705.0,656.77,510.26
2016,10,5,13,45,918.0,85.0,3.6,21.0,676.0,598.25,464.03
2016,10,5,14,0,908.0,84.0,3.6,21.0,647.0,538.62,415.5
2016,10,5,14,15,895.0,82.5,3.55,21.0,611.5,476.36,363.35
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,413.91,309.48
2016,10,5,14,45,863.0,79.0,3.5,21.0,534.0,347.05,251.07
2016,10,5,15,0,844.0,77.0,3.5,21.0,492.0,282.7,194.04
2016,10,5,15,15,819.0,74.0,3.45,20.5,446.0,217.85,138.24
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,155.59,88.91
2016,10,5,15,45,757.5,67.5,3.35,20.0,350.0,95.13,51.91
2016,10,5,16,0,721.0,64.0,3.3,20.0,300.0,54.3,41.94
2016,10,5,16,15,669.0,58.5,2.95,19.0,249.0,50.24,38.58
2016,10,5,16,30,617.0,53.0,2.6,18.0,198.0,42.38,31.7
2016,10,5,16,45,532.0,45.5,2.3,17.5,149.0,36.78,26.56
2016,10,5,17,0,447.0,38.0,2.0,17.0,100.0,31.2,21.17
2016,10,5,17,15,298.5,26.5,2.0,16.0,60.0,21.89,11.02
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,12.8,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,2.1,10.5,16.5,75.49,0.0
2016,10,6,6,30,236.0,20.0,2.4,11.0,33.0,197.15,33.48
2016,10,6,6,45,371.0,30.0,2.75,11.5,76.0,326.41,259.98
2016,10,6,7,0,506.0,40.0,3.1,12.0,119.0,452.28,374.51
2016,10,6,7,15,579.0,46.5,3.2,12.5,168.5,537.91,447.4
2016,10,6,7,30,652.0,53.0,3.3,13.0,218.0,622.01,515.44
2016,10,6,7,45,700.5,57.0,3.45,13.5,268.5,692.58,570.02
2016,10,6,8,0,749.0,61.0,3.6,14.0,319.0,763.77,622.83
2016,10,6,8,15,780.0,64.5,3.55,14.5,367.5,818.56,660.61
2016,10,6,8,30,811.0,68.0,3.5,15.0,416.0,871.95,696.15
2016,10,6,8,45,834.0,70.5,3.45,16.0,461.0,914.48,721.52
2016,10,6,9,0,857.0,73.0,3.4,17.0,506.0,943.55,736.76
2016,10,6,9,15,872.5,75.0,3.35,17.5,545.0,972.24,752.94
2016,10,6,9,30,888.0,77.0,3.3,18.0,584.0,997.61,766.63
2016,10,6,9,45,904.5,76.5,3.3,19.0,618.5,1017.19,775.23
2016,10,6,10,0,921.0,76.0,3.3,20.0,653.0,1033.04,781.36
2016,10,6,10,15,928.5,77.0,3.25,20.5,679.5,1037.75,781.18
2016,10,6,10,30,936.0,78.0,3.2,21.0,706.0,1038.37,778.53
2016,10,6,10,45,941.5,78.5,3.15,21.5,725.5,1032.23,771.61
2016,10,6,11,0,947.0,79.0,3.1,22.0,745.0,1021.94,762.2
2016,10,6,11,15,950.0,79.5,3.0,22.0,756.0,1005.11,749.72
2016,10,6,11,30,953.0,80.0,2.9,22.0,767.0,984.26,734.76
2016,10,6,11,45,954.5,79.5,2.85,22.5,770.5,956.96,714.69
2016,10,6,12,0,956.0,79.0,2.8,23.0,774.0,925.9,692.29
2016,10,6,12,15,955.0,79.0,2.8,23.0,769.0,889.66,668.17
2016,10,6,12,30,954.0,79.0,2.8,23.0,764.0,850.08,641.71
2016,10,6,12,45,949.0,79.5,2.8,23.5,750.5,804.83,609.99
2016,10,6,13,0,944.0,80.0,2.8,24.0,737.0,756.93,576.28
2016,10,6,13,15,938.5,79.0,2.75,24.0,716.0,704.74,538.02
2016,10,6,13,30,933.0,78.0,2.7,24.0,695.0,650.46,496.85
2016,10,6,13,45,924.0,77.0,2.7,24.0,666.5,592.38,451.89
2016,10,6,14,0,915.0,76.0,2.7,24.0,638.0,533.08,404.55
2016,10,6,14,15,903.0,74.5,2.65,24.0,603.0,471.03,353.45
2016,10,6,14,30,891.0,73.0,2.6,24.0,568.0,408.67,300.5
2016,10,6,14,45,873.5,71.0,2.6,24.0,527.0,344.07,244.68
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,280.4,188.96
2016,10,6,15,15,833.0,66.5,2.5,23.5,440.5,212.77,131.68
2016,10,6,15,30,810.0,64.0,2.4,23.0,395.0,150.47,83.03
2016,10,6,15,45,776.0,60.5,2.35,22.5,345.5,89.28,46.52
2016,10,6,16,0,742.0,57.0,2.3,22.0,296.0,48.88,36.9
2016,10,6,16,15,692.5,52.5,2.0,21.0,245.5,45.45,34.09
2016,10,6,16,30,643.0,48.0,1.7,20.0,195.0,42.05,31.13
2016,10,6,16,45,559.5,41.0,1.4,19.5,146.0,36.27,25.84
2016,10,6,17,0,476.0,34.0,1.1,19.0,97.0,27.98,18.16
2016,10,6,17,15,327.0,23.5,1.15,18.0,58.0,19.41,8.33
2016,10,6,17,30,178.0,13.0,1.2,17.0,19.0,11.1,0.0
2016,10,6,17,45,89.0,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,0.85,12.5,15.5,75.56,0.0
2016,10,7,6,30,239.0,18.0,0.9,13.0,31.0,195.83,0.0
2016,10,7,6,45,367.5,28.0,1.0,13.5,72.5,321.99,250.31
2016,10,7,7,0,496.0,38.0,1.1,14.0,114.0,442.8,358.4
2016,10,7,7,15,568.5,45.0,1.25,14.5,163.0,528.09,428.94
2016,10,7,7,30,641.0,52.0,1.4,15.0,212.0,612.03,494.98
2016,10,7,7,45,688.5,56.5,1.55,15.5,261.5,681.88,547.43
2016,10,7,8,0,736.0,61.0,1.7,16.0,311.0,752.34,598.19
2016,10,7,8,15,518.0,113.5,1.85,16.5,302.0,640.78,514.55
2016,10,7,8,30,300.0,166.0,2.0,17.0,293.0,495.3,400.59
2016,10,7,8,45,572.0,119.0,2.2,18.0,394.0,731.63,580.14
2016,10,7,9,0,844.0,72.0,2.4,19.0,495.0,929.15,715.2
2016,10,7,9,15,860.0,74.5,2.5,19.5,534.5,958.74,731.18
2016,10,7,9,30,876.0,77.0,2.6,20.0,574.0,985.03,746.53
2016,10,7,9,45,708.0,139.0,2.75,21.0,555.5,914.46,695.32
2016,10,7,10,0,540.0,201.0,2.9,22.0,537.0,805.62,617.16
2016,10,7,10,15,515.5,220.0,2.85,22.5,552.0,797.98,609.18
2016,10,7,10,30,491.0,239.0,2.8,23.0,567.0,787.38,598.52
2016,10,7,10,45,474.0,253.5,2.8,24.0,577.5,776.7,587.4
2016,10,7,11,0,457.0,268.0,2.8,25.0,588.0,763.65,574.82
2016,10,7,11,15,422.0,286.5,2.7,25.0,585.5,735.36,553.09
2016,10,7,11,30,387.0,305.0,2.6,25.0,583.0,689.75,519.78
2016,10,7,11,45,450.0,281.0,2.55,25.5,605.5,721.98,542.22
2016,10,7,12,0,513.0,257.0,2.5,26.0,628.0,732.63,549.15
2016,10,7,12,15,517.5,252.0,2.4,26.0,624.0,707.41,530.77
2016,10,7,12,30,522.0,247.0,2.3,26.0,620.0,679.97,510.98
2016,10,7,12,45,487.0,257.0,2.25,26.5,600.0,634.89,477.15
2016,10,7,13,0,452.0,267.0,2.2,27.0,580.0,590.62,443.81
2016,10,7,13,15,491.5,243.0,2.15,27.0,574.0,566.18,426.42
2016,10,7,13,30,531.0,219.0,2.1,27.0,568.0,536.92,404.77
2016,10,7,13,45,510.5,216.5,2.05,27.5,540.0,488.65,367.39
2016,10,7,14,0,490.0,214.0,2.0,28.0,512.0,441.41,330.28
2016,10,7,14,15,514.0,192.5,1.9,27.5,490.0,398.98,296.97
2016,10,7,14,30,538.0,171.0,1.8,27.0,468.0,353.38,259.84
2016,10,7,14,45,526.0,161.0,1.75,27.0,433.5,302.68,217.89
2016,10,7,15,0,514.0,151.0,1.7,27.0,399.0,253.05,176.41
2016,10,7,15,15,479.0,141.0,1.5,26.5,354.5,200.38,134.36
2016,10,7,15,30,444.0,131.0,1.3,26.0,310.0,152.08,98.35
2016,10,7,15,45,407.0,122.0,1.1,25.5,270.0,108.88,72.01
2016,10,7,16,0,370.0,113.0,0.9,25.0,230.0,81.02,63.69
2016,10,7,16,15,336.0,96.5,0.9,24.0,189.0,70.34,54.88
2016,10,7,16,30,302.0,80.0,0.9,23.0,148.0,59.28,45.43
2016,10,7,16,45,248.0,62.5,0.9,22.5,109.0,46.99,34.56
2016,10,7,17,0,194.0,45.0,0.9,22.0,70.0,34.32,23.07
2016,10,7,17,15,97.0,28.0,0.95,21.0,40.5,21.85,8.79
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,13.5,13.0,47.06,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,131.39,0.0
2016,10,8,6,45,268.5,32.0,0.3,14.5,65.5,260.46,198.9
2016,10,8,7,0,400.0,45.0,0.3,15.0,105.0,382.49,306.26
2016,10,8,7,15,480.5,54.0,0.45,15.5,153.0,473.14,380.43
2016,10,8,7,30,561.0,63.0,0.6,16.0,201.0,568.86,454.66
2016,10,8,7,45,613.0,69.0,0.8,16.5,250.0,641.11,508.94
2016,10,8,8,0,665.0,75.0,1.0,17.0,299.0,714.62,562.24
2016,10,8,8,15,700.5,80.0,1.1,18.0,347.0,772.55,600.4
2016,10,8,8,30,736.0,85.0,1.2,19.0,395.0,829.62,636.79
2016,10,8,8,45,761.0,88.5,1.35,20.0,439.0,867.27,659.63
2016,10,8,9,0,786.0,92.0,1.5,21.0,483.0,909.02,684.97
2016,10,8,9,15,804.5,95.0,1.55,22.0,522.5,941.0,701.99
2016,10,8,9,30,823.0,98.0,1.6,23.0,562.0,969.78,716.77
2016,10,8,9,45,869.0,87.5,1.7,24.0,602.5,994.11,729.26
2016,10,8,10,0,915.0,77.0,1.8,25.0,643.0,1026.66,746.98
2016,10,8,10,15,923.0,78.0,1.75,25.5,669.5,1031.7,746.41
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,1032.67,743.73
2016,10,8,10,45,935.5,80.5,1.7,26.5,715.0,1026.64,737.61
2016,10,8,11,0,940.0,82.0,1.7,27.0,734.0,1016.48,729.16
2016,10,8,11,15,943.0,82.5,1.6,27.5,745.0,999.6,715.31
2016,10,8,11,30,946.0,83.0,1.5,28.0,756.0,978.74,699.21
2016,10,8,11,45,756.0,160.5,1.4,28.5,700.0,879.66,633.65
2016,10,8,12,0,566.0,238.0,1.3,29.0,644.0,758.84,550.98
2016,10,8,12,15,545.5,242.5,1.2,29.0,631.5,720.7,525.1
2016,10,8,12,30,525.0,247.0,1.1,29.0,619.0,681.74,497.64
2016,10,8,12,45,530.5,238.0,1.05,29.5,608.0,648.93,474.21
2016,10,8,13,0,536.0,229.0,1.0,30.0,597.0,614.09,449.06
2016,10,8,13,15,730.5,155.0,0.95,30.0,640.0,645.65,471.75
2016,10,8,13,30,925.0,81.0,0.9,30.0,683.0,645.62,470.99
2016,10,8,13,45,915.5,80.0,0.85,30.0,655.0,587.64,427.92
2016,10,8,14,0,906.0,79.0,0.8,30.0,627.0,528.52,383.21
2016,10,8,14,15,894.0,77.0,0.8,29.5,592.0,466.51,335.9
2016,10,8,14,30,882.0,75.0,0.8,29.0,557.0,404.21,286.43
2016,10,8,14,45,864.0,73.0,0.85,29.0,516.0,340.03,233.64
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,273.96,178.56
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,209.46,125.83
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,147.41,79.25
2016,10,8,15,45,763.5,61.5,0.8,28.0,334.0,87.11,44.89
2016,10,8,16,0,729.0,58.0,0.8,28.0,285.0,49.74,36.65
2016,10,8,16,15,677.0,52.5,0.85,26.5,235.0,45.51,33.3
2016,10,8,16,30,625.0,47.0,0.9,25.0,185.0,41.25,29.72
2016,10,8,16,45,539.5,40.0,0.95,24.0,136.5,32.57,22.08
2016,10,8,17,0,454.0,33.0,1.0,23.0,88.0,27.25,16.97
2016,10,8,17,15,298.0,21.5,1.05,22.0,50.5,17.78,4.79
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,8.54,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.2,13.5,13.5,68.73,0.0
2016,10,9,6,30,216.0,17.0,1.2,14.0,27.0,178.09,0.0
2016,10,9,6,45,347.5,27.5,1.2,14.5,67.5,308.88,235.07
2016,10,9,7,0,479.0,38.0,1.2,15.0,108.0,431.26,347.55
2016,10,9,7,15,555.0,45.5,1.2,15.5,157.0,519.08,419.67
2016,10,9,7,30,631.0,53.0,1.2,16.0,206.0,611.83,491.27
2016,10,9,7,45,678.5,58.0,1.2,16.5,255.5,675.25,537.42
2016,10,9,8,0,726.0,63.0,1.2,17.0,305.0,745.96,586.58
2016,10,9,8,15,758.5,67.0,1.0,18.0,353.0,801.92,619.25
2016,10,9,8,30,791.0,71.0,0.8,19.0,401.0,856.57,648.75
2016,10,9,8,45,813.5,74.0,0.65,20.0,445.5,898.61,668.83
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,938.08,686.21
2016,10,9,9,15,852.5,79.5,0.4,21.5,529.0,968.05,699.23
2016,10,9,9,30,869.0,82.0,0.3,22.0,568.0,983.27,702.97
2016,10,9,9,45,884.0,82.5,0.25,23.0,602.0,1002.13,708.98
2016,10,9,10,0,899.0,83.0,0.2,24.0,636.0,1017.31,712.7
2016,10,9,10,15,907.5,84.5,0.3,24.5,662.5,1023.32,715.69
2016,10,9,10,30,916.0,86.0,0.4,25.0,689.0,1025.3,716.74
2016,10,9,10,45,920.0,87.5,0.5,26.0,707.5,1018.72,711.52
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,1008.1,704.12
2016,10,9,11,15,927.0,89.5,0.7,27.0,737.0,991.35,695.85
2016,10,9,11,30,930.0,90.0,0.8,27.0,748.0,970.67,685.19
2016,10,9,11,45,929.0,91.0,0.95,27.5,750.5,943.1,669.76
2016,10,9,12,0,928.0,92.0,1.1,28.0,753.0,911.97,651.79
2016,10,9,12,15,926.5,91.5,1.25,28.0,747.5,875.4,631.21
2016,10,9,12,30,925.0,91.0,1.4,28.0,742.0,835.66,608.05
2016,10,9,12,45,916.5,92.5,1.55,28.5,727.5,789.73,579.05
2016,10,9,13,0,908.0,94.0,1.7,29.0,713.0,741.53,547.58
2016,10,9,13,15,901.5,93.0,1.85,28.5,692.0,690.14,513.3
2016,10,9,13,30,895.0,92.0,2.0,28.0,671.0,636.86,476.14
2016,10,9,13,45,882.0,91.5,2.2,28.0,641.5,578.84,433.26
2016,10,9,14,0,869.0,91.0,2.4,28.0,612.0,520.95,388.63
2016,10,9,14,15,855.0,89.0,2.5,27.5,577.0,459.08,339.75
2016,10,9,14,30,841.0,87.0,2.6,27.0,542.0,397.28,289.05
