Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,45,820.0,85.0,2.75,27.0,501.0,333.69,235.12
2016,10,9,15,0,799.0,83.0,2.9,27.0,460.0,271.62,181.81
2016,10,9,15,15,772.5,79.0,2.95,26.5,414.5,208.66,129.43
2016,10,9,15,30,746.0,75.0,3.0,26.0,369.0,148.59,83.69
2016,10,9,15,45,707.0,70.5,3.15,25.5,320.5,86.27,46.78
2016,10,9,16,0,668.0,66.0,3.3,25.0,272.0,51.35,38.54
2016,10,9,16,15,612.0,60.0,3.25,24.0,222.5,47.32,35.2
2016,10,9,16,30,556.0,54.0,3.2,23.0,173.0,43.28,31.67
2016,10,9,16,45,465.5,44.5,3.15,22.0,126.0,36.11,25.23
2016,10,9,17,0,375.0,35.0,3.1,21.0,79.0,28.87,18.3
2016,10,9,17,15,187.5,17.5,3.25,20.0,39.5,14.14,1.26
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,1.55,11.5,7.5,6.4,0.0
2016,10,10,6,30,0.0,15.0,1.8,12.0,15.0,13.02,0.0
2016,10,10,6,45,54.0,33.5,2.05,12.5,41.5,91.15,66.22
2016,10,10,7,0,108.0,52.0,2.3,13.0,68.0,167.3,136.1
2016,10,10,7,15,133.0,73.0,2.35,13.0,100.0,201.69,167.99
2016,10,10,7,30,158.0,94.0,2.4,13.0,132.0,250.69,210.78
2016,10,10,7,45,182.0,111.5,2.5,13.5,165.0,311.29,261.27
2016,10,10,8,0,206.0,129.0,2.6,14.0,198.0,357.29,298.65
2016,10,10,8,15,466.5,107.5,2.6,14.0,292.5,586.63,484.93
2016,10,10,8,30,727.0,86.0,2.6,14.0,387.0,822.19,659.36
2016,10,10,8,45,511.0,143.0,2.65,14.5,366.0,693.11,559.45
2016,10,10,9,0,295.0,200.0,2.7,15.0,345.0,539.37,437.01
2016,10,10,9,15,556.5,149.0,2.65,15.5,449.0,757.46,604.29
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,963.54,745.85
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,987.51,757.21
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,1007.8,767.88
2016,10,10,10,15,680.5,163.0,2.6,17.5,590.0,907.0,696.14
2016,10,10,10,30,496.0,232.0,2.6,18.0,557.0,783.65,606.04
2016,10,10,10,45,697.0,165.0,2.6,19.0,635.0,906.54,692.23
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,992.3,745.79
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.5,976.3,733.7
2016,10,10,11,30,905.0,99.0,2.6,20.0,736.0,956.47,720.18
2016,10,10,11,45,906.0,99.0,2.65,20.5,739.0,930.06,701.43
2016,10,10,12,0,907.0,99.0,2.7,21.0,742.0,900.11,680.38
2016,10,10,12,15,906.0,99.0,2.75,21.0,737.0,865.07,657.12
2016,10,10,12,30,905.0,99.0,2.8,21.0,732.0,826.87,631.56
2016,10,10,12,45,705.0,169.0,2.9,21.5,656.5,717.12,551.95
2016,10,10,13,0,505.0,239.0,3.0,22.0,581.0,600.44,463.59
2016,10,10,13,15,688.0,170.0,3.05,22.0,620.5,630.1,487.56
2016,10,10,13,30,871.0,101.0,3.1,22.0,660.0,632.77,489.44
2016,10,10,13,45,856.0,101.5,3.2,22.0,631.0,574.78,443.83
2016,10,10,14,0,841.0,102.0,3.3,22.0,602.0,516.35,396.75
2016,10,10,14,15,826.5,99.5,3.4,21.5,567.0,455.24,346.79
2016,10,10,14,30,812.0,97.0,3.5,21.0,532.0,394.36,295.24
2016,10,10,14,45,785.5,96.0,3.6,20.5,490.5,331.6,241.06
2016,10,10,15,0,759.0,95.0,3.7,20.0,449.0,267.92,185.65
2016,10,10,15,15,730.0,90.5,3.85,19.5,403.5,205.98,132.9
2016,10,10,15,30,701.0,86.0,4.0,19.0,358.0,147.3,87.17
2016,10,10,15,45,653.0,82.0,4.15,18.5,309.0,91.6,54.51
2016,10,10,16,0,605.0,78.0,4.3,18.0,260.0,60.3,47.57
2016,10,10,16,15,544.0,70.0,4.35,17.0,211.5,55.04,43.06
2016,10,10,16,30,483.0,62.0,4.4,16.0,163.0,49.73,38.28
2016,10,10,16,45,384.0,50.5,4.45,15.5,117.0,41.11,30.26
2016,10,10,17,0,285.0,39.0,4.5,15.0,71.0,30.22,19.77
2016,10,10,17,15,142.5,19.5,4.45,14.5,35.5,15.19,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,6.83,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,87.18,0.0
2016,10,11,6,45,247.5,30.0,1.65,11.5,59.0,244.92,183.5
2016,10,11,7,0,376.0,44.0,1.8,12.0,97.0,364.21,298.86
2016,10,11,7,15,458.5,53.5,1.95,12.5,144.0,455.95,378.04
2016,10,11,7,30,541.0,63.0,2.1,13.0,191.0,552.88,456.97
2016,10,11,7,45,379.5,97.5,2.25,13.5,197.0,475.67,395.81
2016,10,11,8,0,218.0,132.0,2.4,14.0,203.0,372.73,310.28
2016,10,11,8,15,236.5,148.0,2.4,14.0,236.0,412.54,342.6
2016,10,11,8,30,255.0,164.0,2.4,14.0,269.0,452.53,373.6
2016,10,11,8,45,236.5,186.5,2.45,14.5,292.0,465.72,381.32
2016,10,11,9,0,218.0,209.0,2.5,15.0,315.0,455.64,371.3
2016,10,11,9,15,278.5,217.0,2.55,15.5,363.5,544.88,439.7
2016,10,11,9,30,339.0,225.0,2.6,16.0,412.0,613.5,490.54
2016,10,11,9,45,611.5,155.5,2.7,16.5,517.0,834.59,654.79
2016,10,11,10,0,884.0,86.0,2.8,17.0,622.0,1004.29,769.24
2016,10,11,10,15,892.5,87.5,2.8,17.0,648.0,1010.13,770.23
2016,10,11,10,30,901.0,89.0,2.8,17.0,674.0,1012.0,770.37
2016,10,11,10,45,907.5,89.5,2.85,17.5,693.0,1006.67,764.87
2016,10,11,11,0,914.0,90.0,2.9,18.0,712.0,997.33,756.91
2016,10,11,11,15,917.5,90.5,2.9,18.0,723.0,981.11,745.47
2016,10,11,11,30,921.0,91.0,2.9,18.0,734.0,961.0,731.58
2016,10,11,11,45,921.0,91.5,2.9,18.5,737.0,933.92,711.68
2016,10,11,12,0,921.0,92.0,2.9,19.0,740.0,903.28,689.5
2016,10,11,12,15,919.5,92.0,2.85,19.0,734.5,867.44,664.7
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,828.44,637.68
2016,10,11,12,45,698.5,170.5,2.8,19.0,650.0,712.78,553.63
2016,10,11,13,0,479.0,249.0,2.8,19.0,571.0,590.95,460.9
2016,10,11,13,15,479.5,240.0,2.85,19.0,553.5,553.31,433.06
2016,10,11,13,30,480.0,231.0,2.9,19.0,536.0,514.48,403.14
2016,10,11,13,45,502.5,211.5,2.95,19.0,519.0,477.33,373.93
2016,10,11,14,0,525.0,192.0,3.0,19.0,502.0,437.06,341.21
2016,10,11,14,15,485.5,191.0,3.1,18.5,464.5,382.82,297.49
2016,10,11,14,30,446.0,190.0,3.2,18.0,427.0,332.24,255.9
2016,10,11,14,45,468.0,168.5,3.35,18.0,400.5,288.12,217.09
2016,10,11,15,0,490.0,147.0,3.5,18.0,374.0,241.29,175.19
2016,10,11,15,15,485.5,131.5,3.65,17.5,337.0,191.7,132.71
2016,10,11,15,30,481.0,116.0,3.8,17.0,300.0,142.79,93.61
2016,10,11,15,45,438.5,108.0,3.95,17.0,259.0,98.22,66.22
2016,10,11,16,0,396.0,100.0,4.1,17.0,218.0,72.73,58.69
2016,10,11,16,15,447.5,78.5,4.1,16.0,188.5,58.81,46.54
2016,10,11,16,30,499.0,57.0,4.1,15.0,159.0,45.75,34.88
2016,10,11,16,45,401.5,46.5,4.2,14.5,113.5,37.85,27.47
2016,10,11,17,0,304.0,36.0,4.3,14.0,68.0,29.87,19.33
2016,10,11,17,15,152.0,18.0,4.25,13.5,34.0,14.71,0.0
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,78.93,0.0
2016,10,12,6,45,243.5,29.0,1.55,10.5,57.0,240.9,177.35
2016,10,12,7,0,380.0,43.0,1.7,11.0,95.0,366.05,300.66
2016,10,12,7,15,463.5,52.5,1.7,11.5,142.0,458.61,380.37
2016,10,12,7,30,547.0,62.0,1.7,12.0,189.0,556.44,459.4
2016,10,12,7,45,606.5,67.5,1.7,12.5,238.5,633.65,518.62
2016,10,12,8,0,666.0,73.0,1.7,13.0,288.0,712.5,576.24
2016,10,12,8,15,333.0,97.5,1.65,13.5,205.0,452.77,374.19
2016,10,12,8,30,0.0,122.0,1.6,14.0,122.0,110.27,87.34
2016,10,12,8,45,13.5,153.0,1.6,14.5,160.0,154.53,124.91
2016,10,12,9,0,27.0,184.0,1.6,15.0,198.0,199.35,161.39
2016,10,12,9,15,57.5,212.5,1.65,15.0,243.5,279.52,226.41
2016,10,12,9,30,88.0,241.0,1.7,15.0,289.0,341.22,275.25
2016,10,12,9,45,471.5,170.5,1.8,15.5,452.0,701.77,557.29
2016,10,12,10,0,855.0,100.0,1.9,16.0,615.0,1003.51,763.63
2016,10,12,10,15,864.0,101.5,2.1,16.0,640.5,1009.6,765.36
2016,10,12,10,30,873.0,103.0,2.3,16.0,666.0,1011.72,768.04
2016,10,12,10,45,666.5,180.0,2.5,16.5,617.5,891.36,685.63
2016,10,12,11,0,460.0,257.0,2.7,17.0,569.0,753.08,584.8
2016,10,12,11,15,426.0,274.0,2.9,17.0,566.5,724.58,564.81
2016,10,12,11,30,392.0,291.0,3.1,17.0,564.0,678.42,531.2
2016,10,12,11,45,455.0,268.0,3.3,17.5,585.5,711.24,556.15
2016,10,12,12,0,518.0,245.0,3.5,18.0,607.0,722.08,564.71
2016,10,12,12,15,468.0,264.0,3.5,18.0,589.0,675.45,528.87
2016,10,12,12,30,418.0,283.0,3.5,18.0,571.0,616.84,484.55
2016,10,12,12,45,455.5,261.5,3.55,18.0,570.0,612.92,482.25
2016,10,12,13,0,493.0,240.0,3.6,18.0,569.0,591.8,466.74
2016,10,12,13,15,682.5,168.5,3.6,18.0,608.5,623.22,491.91
2016,10,12,13,30,872.0,97.0,3.6,18.0,648.0,626.76,494.35
2016,10,12,13,45,591.5,173.5,3.65,18.5,540.0,495.54,389.98
2016,10,12,14,0,311.0,250.0,3.7,19.0,432.0,376.32,295.44
2016,10,12,14,15,329.5,230.0,3.85,18.5,412.5,343.41,268.96
2016,10,12,14,30,348.0,210.0,4.0,18.0,393.0,308.35,239.39
2016,10,12,14,45,256.5,203.5,4.15,18.0,332.5,248.31,191.28
2016,10,12,15,0,165.0,197.0,4.3,18.0,272.0,198.09,152.24
2016,10,12,15,15,144.0,177.0,4.25,17.5,237.5,164.05,124.93
2016,10,12,15,30,123.0,157.0,4.2,17.0,203.0,133.12,100.95
2016,10,12,15,45,386.5,110.0,4.2,17.0,227.5,96.66,66.51
2016,10,12,16,0,650.0,63.0,4.2,17.0,252.0,49.24,38.01
2016,10,12,16,15,590.0,56.5,3.85,16.0,203.5,44.73,34.1
2016,10,12,16,30,530.0,50.0,3.5,15.0,155.0,40.2,29.96
2016,10,12,16,45,434.0,40.5,3.2,14.5,110.0,32.94,23.13
2016,10,12,17,0,338.0,31.0,2.9,14.0,65.0,25.61,15.51
2016,10,12,17,15,169.0,15.5,2.9,13.5,32.5,12.61,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,13.66,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,171.25,121.83
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,294.61,242.9
2016,10,13,7,15,332.5,57.0,2.55,11.5,119.5,361.35,303.29
2016,10,13,7,30,381.0,72.0,2.8,12.0,159.0,431.35,363.65
2016,10,13,7,45,418.0,84.5,3.05,12.5,200.5,490.73,412.85
2016,10,13,8,0,455.0,97.0,3.3,13.0,242.0,551.32,460.99
2016,10,13,8,15,475.5,109.0,3.3,13.5,281.5,596.97,495.15
2016,10,13,8,30,496.0,121.0,3.3,14.0,321.0,641.79,527.67
2016,10,13,8,45,486.0,139.5,3.35,14.5,353.5,664.7,542.81
2016,10,13,9,0,476.0,158.0,3.4,15.0,386.0,684.54,555.08
2016,10,13,9,15,403.5,190.5,3.35,15.5,394.5,656.45,528.92
2016,10,13,9,30,331.0,223.0,3.3,16.0,403.0,603.4,484.8
2016,10,13,9,45,243.5,249.5,3.25,16.5,386.5,546.32,437.0
2016,10,13,10,0,156.0,276.0,3.2,17.0,370.0,464.95,370.76
2016,10,13,10,15,193.0,286.5,3.2,17.5,407.0,509.02,404.39
2016,10,13,10,30,230.0,297.0,3.2,18.0,444.0,551.78,435.88
2016,10,13,10,45,286.0,295.0,3.2,18.5,483.5,617.79,484.45
2016,10,13,11,0,342.0,293.0,3.2,19.0,523.0,659.78,514.74
2016,10,13,11,15,310.0,305.5,3.25,19.0,516.0,631.59,492.51
2016,10,13,11,30,278.0,318.0,3.3,19.0,509.0,602.98,470.36
2016,10,13,11,45,282.5,316.0,3.35,19.5,511.0,591.33,461.0
2016,10,13,12,0,287.0,314.0,3.4,20.0,513.0,578.31,450.54
2016,10,13,12,15,350.5,298.0,3.5,20.0,539.5,598.07,466.71
2016,10,13,12,30,414.0,282.0,3.6,20.0,566.0,612.37,478.39
2016,10,13,12,45,412.5,275.5,3.75,20.0,553.5,581.86,455.64
2016,10,13,13,0,411.0,269.0,3.9,20.0,541.0,550.31,431.96
2016,10,13,13,15,404.5,261.0,3.95,20.0,522.0,513.17,403.41
2016,10,13,13,30,398.0,253.0,4.0,20.0,503.0,475.77,374.17
2016,10,13,13,45,366.5,247.5,4.05,20.0,469.5,426.93,335.5
2016,10,13,14,0,335.0,242.0,4.1,20.0,436.0,380.77,298.44
2016,10,13,14,15,373.0,218.0,4.1,19.5,422.0,351.47,274.12
2016,10,13,14,30,411.0,194.0,4.1,19.0,408.0,321.67,247.99
2016,10,13,14,45,421.0,175.0,4.15,19.0,379.5,277.95,209.82
2016,10,13,15,0,431.0,156.0,4.2,19.0,351.0,232.98,170.17
2016,10,13,15,15,420.5,140.0,4.2,18.5,314.0,185.56,130.12
2016,10,13,15,30,410.0,124.0,4.2,18.0,277.0,139.64,93.88
2016,10,13,15,45,387.0,109.5,4.2,18.0,238.5,95.85,65.8
2016,10,13,16,0,364.0,95.0,4.2,18.0,200.0,69.19,55.34
2016,10,13,16,15,330.0,79.5,4.0,17.5,161.0,58.83,46.23
2016,10,13,16,30,296.0,64.0,3.8,17.0,122.0,48.11,36.57
2016,10,13,16,45,238.0,48.0,3.6,16.5,86.0,36.56,25.96
2016,10,13,17,0,180.0,32.0,3.4,16.0,50.0,24.69,14.26
2016,10,13,17,15,90.0,16.0,3.05,15.5,25.0,12.45,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,6.5,4.3,14.5,6.5,5.33,0.0
2016,10,14,7,0,0.0,11.0,4.4,15.0,11.0,9.03,1.81
2016,10,14,7,15,0.0,17.5,4.5,15.0,17.5,14.4,6.53
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,19.77,11.24
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,25.15,15.92
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,30.55,20.55
2016,10,14,8,15,0.0,43.0,4.9,15.0,43.0,35.53,24.78
2016,10,14,8,30,0.0,49.0,5.0,15.0,49.0,40.53,28.97
2016,10,14,8,45,0.0,33.5,5.1,15.5,33.5,27.67,17.91
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,14.86,6.95
2016,10,14,9,15,0.0,33.5,5.2,16.0,33.5,27.7,17.78
2016,10,14,9,30,0.0,49.0,5.2,16.0,49.0,40.59,28.56
2016,10,14,9,45,0.0,92.5,5.25,16.5,92.5,77.07,58.84
2016,10,14,10,0,0.0,136.0,5.3,17.0,136.0,117.06,91.57
2016,10,14,10,15,0.0,110.5,5.2,17.0,110.5,93.09,71.67
2016,10,14,10,30,0.0,85.0,5.1,17.0,85.0,70.71,53.13
2016,10,14,10,45,0.0,80.0,5.1,17.5,80.0,66.55,49.53
2016,10,14,11,0,0.0,75.0,5.1,18.0,75.0,62.38,45.96
2016,10,14,11,15,0.0,62.0,5.0,18.0,62.0,51.53,36.99
2016,10,14,11,30,0.0,49.0,4.9,18.0,49.0,40.7,28.05
2016,10,14,11,45,1.5,113.0,4.8,18.0,114.5,96.14,73.61
2016,10,14,12,0,3.0,177.0,4.7,18.0,180.0,154.21,120.71
2016,10,14,12,15,1.5,160.0,4.6,18.0,161.5,137.23,106.88
2016,10,14,12,30,0.0,143.0,4.5,18.0,143.0,120.72,93.5
2016,10,14,12,45,1.5,161.5,4.4,18.0,163.0,137.82,107.48
2016,10,14,13,0,3.0,180.0,4.3,18.0,183.0,154.67,121.21
2016,10,14,13,15,1.5,141.5,4.2,18.0,143.0,119.75,92.97
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,85.84,65.38
2016,10,14,13,45,8.0,155.0,4.05,18.0,159.5,134.03,105.0
2016,10,14,14,0,16.0,207.0,4.0,18.0,216.0,180.77,142.97
2016,10,14,14,15,8.0,164.0,3.85,17.5,168.5,139.58,109.9
2016,10,14,14,30,0.0,121.0,3.7,17.0,121.0,100.24,78.09
2016,10,14,14,45,0.0,92.5,3.55,17.0,92.5,76.7,58.77
2016,10,14,15,0,0.0,64.0,3.4,17.0,64.0,53.04,39.14
2016,10,14,15,15,0.0,52.5,3.25,17.0,52.5,43.45,31.18
2016,10,14,15,30,0.0,41.0,3.1,17.0,41.0,33.87,23.16
2016,10,14,15,45,0.0,35.0,3.0,17.0,35.0,28.89,18.97
2016,10,14,16,0,0.0,29.0,2.9,17.0,29.0,23.91,15.62
2016,10,14,16,15,0.0,23.0,2.6,16.5,23.0,18.94,11.18
2016,10,14,16,30,0.0,17.0,2.3,16.0,17.0,13.98,6.7
2016,10,14,16,45,0.0,12.0,2.0,15.5,12.0,9.86,2.91
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,5.74,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,2.99,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,67.74,0.0
2016,10,15,6,45,237.5,24.5,1.5,12.5,50.0,227.22,149.32
2016,10,15,7,0,382.0,37.0,1.7,13.0,85.0,361.46,292.73
2016,10,15,7,15,467.5,45.5,2.0,13.5,130.5,453.33,373.22
2016,10,15,7,30,553.0,54.0,2.3,14.0,176.0,551.0,453.76
2016,10,15,7,45,606.5,59.5,2.6,14.5,223.5,622.61,510.89
2016,10,15,8,0,660.0,65.0,2.9,15.0,271.0,695.71,566.93
2016,10,15,8,15,330.0,82.5,3.35,15.5,185.5,429.39,358.26
2016,10,15,8,30,0.0,100.0,3.8,16.0,100.0,87.37,68.09
2016,10,15,8,45,0.0,121.0,4.25,16.5,121.0,107.59,84.95
2016,10,15,9,0,0.0,142.0,4.7,17.0,142.0,127.81,101.3
2016,10,15,9,15,7.5,166.5,4.95,17.5,170.5,159.09,126.91
2016,10,15,9,30,15.0,191.0,5.2,18.0,199.0,190.5,152.26
2016,10,15,9,45,194.0,215.5,5.5,18.5,329.5,433.51,352.37
2016,10,15,10,0,373.0,240.0,5.8,19.0,460.0,660.02,529.54
2016,10,15,10,15,370.0,252.5,5.95,19.0,478.5,666.56,532.76
2016,10,15,10,30,367.0,265.0,6.1,19.0,497.0,671.16,535.44
2016,10,15,10,45,298.5,288.0,6.3,19.0,480.0,622.09,495.8
2016,10,15,11,0,230.0,311.0,6.5,19.0,463.0,552.54,440.65
2016,10,15,11,15,244.5,314.0,6.65,19.0,478.0,560.11,446.81
2016,10,15,11,30,259.0,317.0,6.8,19.0,493.0,584.62,465.46
2016,10,15,11,45,155.5,307.5,6.95,19.0,413.5,452.07,360.5
2016,10,15,12,0,52.0,298.0,7.1,19.0,334.0,327.93,260.26
2016,10,15,12,15,28.5,245.5,7.2,19.0,265.5,250.57,198.49
2016,10,15,12,30,5.0,193.0,7.3,19.0,197.0,169.14,132.59
2016,10,15,12,45,4.5,189.5,7.4,19.0,193.0,164.89,129.29
2016,10,15,13,0,4.0,186.0,7.5,19.0,189.0,160.71,126.01
2016,10,15,13,15,16.0,213.5,7.55,19.0,223.5,191.85,151.56
2016,10,15,13,30,28.0,241.0,7.6,19.0,258.0,221.33,175.57
2016,10,15,13,45,26.5,229.5,7.7,19.0,245.5,207.76,164.73
2016,10,15,14,0,25.0,218.0,7.8,19.0,233.0,194.45,154.1
2016,10,15,14,15,12.5,169.5,7.75,18.5,177.0,146.06,115.14
2016,10,15,14,30,0.0,121.0,7.7,18.0,121.0,100.24,77.96
2016,10,15,14,45,0.0,110.5,7.7,18.0,110.5,91.32,70.77
2016,10,15,15,0,0.0,100.0,7.7,18.0,100.0,82.49,63.61
2016,10,15,15,15,0.0,91.5,7.45,17.5,91.5,75.32,57.89
2016,10,15,15,30,0.0,83.0,7.2,17.0,83.0,68.17,52.12
2016,10,15,15,45,0.0,70.5,6.95,17.0,70.5,58.0,43.6
2016,10,15,16,0,0.0,58.0,6.7,17.0,58.0,47.97,36.87
2016,10,15,16,15,0.0,46.0,6.5,16.5,46.0,38.05,28.04
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,28.08,19.05
2016,10,15,16,45,0.0,23.0,6.1,16.0,23.0,18.96,10.69
2016,10,15,17,0,0.0,12.0,5.9,16.0,12.0,9.87,1.89
2016,10,15,17,15,0.0,6.0,5.8,16.0,6.0,5.12,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,7.0,2.05,13.0,7.0,0.0,0.0
2016,10,16,6,30,0.0,14.0,2.3,13.0,14.0,11.95,0.0
2016,10,16,6,45,192.0,24.5,2.6,13.5,48.0,193.08,118.86
2016,10,16,7,0,384.0,35.0,2.9,14.0,82.0,360.7,292.01
2016,10,16,7,15,469.5,43.0,2.95,14.0,127.0,451.62,372.91
2016,10,16,7,30,555.0,51.0,3.0,14.0,172.0,548.47,453.76
2016,10,16,7,45,605.5,57.0,3.05,14.5,218.5,618.11,509.05
2016,10,16,8,0,656.0,63.0,3.1,15.0,265.0,689.14,562.87
2016,10,16,8,15,691.5,67.0,3.2,15.0,310.0,739.0,599.98
2016,10,16,8,30,727.0,71.0,3.3,15.0,355.0,794.11,640.04
2016,10,16,8,45,363.5,52.5,3.45,15.5,194.5,440.03,365.05
2016,10,16,9,0,0.0,34.0,3.6,16.0,34.0,28.1,18.08
2016,10,16,9,15,0.0,53.5,3.75,16.0,53.5,44.32,31.81
2016,10,16,9,30,0.0,73.0,3.9,16.0,73.0,60.59,45.36
2016,10,16,9,45,0.0,86.0,4.1,16.5,86.0,71.48,54.22
2016,10,16,10,0,0.0,99.0,4.3,17.0,99.0,82.86,63.41
2016,10,16,10,15,0.0,89.5,4.45,17.0,89.5,74.45,56.34
2016,10,16,10,30,0.0,80.0,4.6,17.0,80.0,66.52,49.71
2016,10,16,10,45,0.0,47.0,4.85,17.5,47.0,39.0,26.79
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,11.59,3.98
2016,10,16,11,15,0.0,39.5,5.25,18.0,39.5,32.78,21.54
2016,10,16,11,30,0.0,65.0,5.4,18.0,65.0,54.03,39.07
2016,10,16,11,45,0.0,94.0,5.6,18.0,94.0,78.3,58.99
2016,10,16,12,0,0.0,123.0,5.8,18.0,123.0,103.51,79.61
2016,10,16,12,15,8.5,181.0,5.9,18.0,187.0,161.93,127.38
2016,10,16,12,30,17.0,239.0,6.0,18.0,251.0,220.6,174.84
2016,10,16,12,45,23.0,247.5,6.1,18.0,263.0,231.1,183.42
2016,10,16,13,0,29.0,256.0,6.2,18.0,275.0,251.03,199.6
2016,10,16,13,15,14.5,202.0,6.35,18.0,211.5,180.83,143.01
2016,10,16,13,30,0.0,148.0,6.5,18.0,148.0,124.16,96.87
2016,10,16,13,45,0.0,140.0,6.7,18.0,140.0,117.04,91.25
2016,10,16,14,0,0.0,132.0,6.9,18.0,132.0,110.01,85.66
2016,10,16,14,15,9.0,159.0,7.0,18.0,163.5,135.88,107.09
2016,10,16,14,30,18.0,186.0,7.1,18.0,195.0,159.77,126.71
2016,10,16,14,45,9.0,127.0,7.25,18.0,131.5,107.33,83.81
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,56.37,41.78
2016,10,16,15,15,133.5,103.0,7.2,17.5,151.0,107.1,78.67
2016,10,16,15,30,267.0,138.0,7.0,17.0,234.0,133.64,95.79
2016,10,16,15,45,248.0,120.5,6.8,16.5,200.0,97.88,71.8
2016,10,16,16,0,229.0,103.0,6.6,16.0,166.0,75.46,61.31
2016,10,16,16,15,203.5,84.5,6.25,15.5,132.0,62.83,50.04
2016,10,16,16,30,178.0,66.0,5.9,15.0,98.0,49.83,38.2
2016,10,16,16,45,132.0,47.5,5.55,15.0,67.0,36.38,25.66
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,22.62,10.97
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,12.38,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,29.17,0.0
2016,10,17,6,45,167.5,26.5,1.85,12.5,45.0,179.72,101.63
2016,10,17,7,0,303.0,42.0,2.0,13.0,78.0,311.13,250.88
2016,10,17,7,15,397.0,52.0,2.1,13.0,122.5,406.65,336.52
2016,10,17,7,30,491.0,62.0,2.2,13.0,167.0,510.68,423.3
2016,10,17,7,45,557.0,68.0,2.3,13.5,215.0,591.92,487.88
2016,10,17,8,0,623.0,74.0,2.4,14.0,263.0,675.13,551.19
2016,10,17,8,15,662.5,78.5,2.4,14.5,309.0,734.1,593.28
2016,10,17,8,30,702.0,83.0,2.4,15.0,355.0,792.42,633.46
2016,10,17,8,45,736.5,85.0,2.4,15.5,399.0,841.5,665.71
2016,10,17,9,0,771.0,87.0,2.4,16.0,443.0,882.91,691.77
2016,10,17,9,15,790.5,89.5,2.35,16.0,481.0,914.36,711.27
2016,10,17,9,30,810.0,92.0,2.3,16.0,519.0,942.69,728.46
2016,10,17,9,45,826.0,93.0,2.25,16.5,551.5,962.3,738.19
2016,10,17,10,0,842.0,94.0,2.2,17.0,584.0,978.3,745.51
2016,10,17,10,15,639.0,167.5,2.2,17.0,549.0,865.35,666.69
2016,10,17,10,30,436.0,241.0,2.2,17.0,514.0,731.45,568.55
2016,10,17,10,45,401.5,259.0,2.2,17.5,515.5,688.67,536.53
2016,10,17,11,0,367.0,277.0,2.2,18.0,517.0,665.31,517.24
2016,10,17,11,15,362.5,283.0,2.25,18.0,523.0,655.58,509.9
2016,10,17,11,30,358.0,289.0,2.3,18.0,529.0,644.3,501.35
2016,10,17,11,45,332.5,296.5,2.35,18.0,520.0,614.6,478.95
2016,10,17,12,0,307.0,304.0,2.4,18.0,511.0,584.75,456.45
2016,10,17,12,15,595.5,200.0,2.5,18.0,597.5,718.89,560.99
2016,10,17,12,30,884.0,96.0,2.6,18.0,684.0,798.01,619.75
2016,10,17,12,45,882.5,94.0,2.75,18.5,671.0,755.27,588.76
2016,10,17,13,0,881.0,92.0,2.9,19.0,658.0,709.92,555.54
2016,10,17,13,15,873.5,91.0,2.95,18.5,637.0,659.29,518.03
2016,10,17,13,30,866.0,90.0,3.0,18.0,616.0,607.0,478.03
2016,10,17,13,45,857.0,87.5,3.15,18.0,588.0,552.81,434.62
2016,10,17,14,0,848.0,85.0,3.3,18.0,560.0,494.91,386.83
2016,10,17,14,15,833.0,83.0,3.35,18.0,525.5,434.29,335.16
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,373.93,282.18
2016,10,17,14,45,798.5,78.0,3.45,18.0,451.0,311.88,226.84
2016,10,17,15,0,779.0,75.0,3.5,18.0,411.0,251.24,172.44
2016,10,17,15,15,749.5,71.5,3.45,17.5,367.0,190.17,120.06
2016,10,17,15,30,720.0,68.0,3.4,17.0,323.0,132.37,75.61
2016,10,17,15,45,678.0,63.0,3.4,17.0,275.5,72.36,41.03
2016,10,17,16,0,636.0,58.0,3.4,17.0,228.0,45.79,34.94
2016,10,17,16,15,569.5,52.0,3.05,16.0,181.0,41.54,31.17
2016,10,17,16,30,503.0,46.0,2.7,15.0,134.0,37.32,27.21
2016,10,17,16,45,392.5,36.0,2.4,14.5,91.0,29.51,19.74
2016,10,17,17,0,282.0,26.0,2.1,14.0,48.0,21.64,9.4
2016,10,17,17,15,141.0,13.0,2.1,13.5,24.0,11.1,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.5,17.5,1.5,10.5,40.0,186.11,94.86
2016,10,18,7,0,393.0,35.0,1.6,11.0,80.0,366.99,296.0
2016,10,18,7,15,484.0,43.0,1.85,11.5,126.0,462.52,381.34
2016,10,18,7,30,575.0,51.0,2.1,12.0,172.0,564.17,465.7
2016,10,18,7,45,636.0,55.5,2.35,13.0,220.5,641.03,526.3
2016,10,18,8,0,697.0,60.0,2.6,14.0,269.0,713.86,581.1
2016,10,18,8,15,733.0,63.5,2.75,14.5,315.5,770.74,622.38
2016,10,18,8,30,769.0,67.0,2.9,15.0,362.0,826.49,661.56
2016,10,18,8,45,797.5,69.0,3.1,15.5,406.0,871.6,692.35
2016,10,18,9,0,826.0,71.0,3.3,16.0,450.0,914.41,720.99
2016,10,18,9,15,844.0,73.5,3.3,16.0,488.0,944.99,740.56
2016,10,18,9,30,862.0,76.0,3.3,16.0,526.0,961.2,750.0
2016,10,18,9,45,877.0,76.5,3.35,16.5,559.0,979.33,759.92
2016,10,18,10,0,892.0,77.0,3.4,17.0,592.0,993.84,767.34
2016,10,18,10,15,900.5,78.5,3.35,17.0,617.5,999.36,769.38
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,1000.92,768.93
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,995.27,762.7
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,985.61,753.98
2016,10,18,11,15,925.5,81.0,3.3,18.0,690.0,968.52,741.79
2016,10,18,11,30,929.0,81.0,3.3,18.0,700.0,947.56,727.14
2016,10,18,11,45,932.5,80.0,3.3,18.5,703.0,921.63,707.81
2016,10,18,12,0,936.0,79.0,3.3,19.0,706.0,891.99,686.05
2016,10,18,12,15,934.5,79.0,3.3,19.0,700.5,855.77,661.03
2016,10,18,12,30,933.0,79.0,3.3,19.0,695.0,816.39,633.7
2016,10,18,12,45,927.5,78.5,3.3,19.5,681.0,770.53,600.43
2016,10,18,13,0,922.0,78.0,3.3,20.0,667.0,722.22,564.76
2016,10,18,13,15,915.0,77.5,3.3,20.0,645.5,670.74,525.32
2016,10,18,13,30,908.0,77.0,3.3,20.0,624.0,617.41,483.45
2016,10,18,13,45,897.0,75.5,3.3,20.0,595.0,559.36,436.79
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,500.44,388.0
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,439.44,336.73
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,378.52,283.8
2016,10,18,14,45,833.5,69.5,3.35,19.0,455.0,313.46,226.11
2016,10,18,15,0,810.0,68.0,3.4,19.0,414.0,251.28,170.57
2016,10,18,15,15,781.5,65.0,3.2,18.5,369.0,189.04,117.24
2016,10,18,15,30,753.0,62.0,3.0,18.0,324.0,129.88,71.98
2016,10,18,15,45,707.0,58.0,2.8,18.0,276.0,72.55,40.81
2016,10,18,16,0,661.0,54.0,2.6,18.0,228.0,46.74,35.62
2016,10,18,16,15,595.5,48.0,2.3,17.0,180.0,38.57,28.41
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,34.2,24.33
2016,10,18,16,45,417.0,33.0,1.7,15.5,89.0,27.1,17.49
2016,10,18,17,0,304.0,24.0,1.4,15.0,46.0,19.99,7.05
2016,10,18,17,15,152.0,12.0,1.45,14.5,23.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.0,2.55,9.5,40.0,199.69,86.56
2016,10,19,7,0,451.0,30.0,2.8,10.0,80.0,392.82,317.85
2016,10,19,7,15,536.5,36.5,2.85,10.5,126.0,485.91,403.23
2016,10,19,7,30,622.0,43.0,2.9,11.0,172.0,583.77,485.22
2016,10,19,7,45,674.5,48.0,2.95,12.0,220.0,656.48,542.53
2016,10,19,8,0,727.0,53.0,3.0,13.0,268.0,730.24,597.59
2016,10,19,8,15,611.0,82.5,3.15,13.5,284.0,692.22,567.49
2016,10,19,8,30,495.0,112.0,3.3,14.0,300.0,628.29,517.29
2016,10,19,8,45,592.0,102.5,3.45,15.0,353.0,726.61,590.12
2016,10,19,9,0,689.0,93.0,3.6,16.0,406.0,816.68,653.32
2016,10,19,9,15,782.5,80.5,3.65,16.5,464.0,893.42,705.76
2016,10,19,9,30,876.0,68.0,3.7,17.0,522.0,963.28,752.13
2016,10,19,9,45,887.5,69.5,3.8,17.5,554.0,979.43,760.52
2016,10,19,10,0,899.0,71.0,3.9,18.0,586.0,991.85,766.84
2016,10,19,10,15,907.0,72.0,3.9,18.5,611.0,996.28,767.11
2016,10,19,10,30,915.0,73.0,3.9,19.0,636.0,996.76,764.87
2016,10,19,10,45,918.0,75.0,3.9,19.5,653.5,989.61,757.6
2016,10,19,11,0,921.0,77.0,3.9,20.0,671.0,978.48,747.84
2016,10,19,11,15,923.5,77.5,3.85,20.0,681.0,961.12,735.12
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,939.94,719.94
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,911.61,698.88
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,879.85,675.58
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,844.11,650.55
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,805.26,623.28
2016,10,19,12,45,913.5,80.0,3.7,21.5,669.0,760.53,590.77
2016,10,19,13,0,908.0,80.0,3.7,22.0,655.0,713.38,555.72
2016,10,19,13,15,901.5,79.0,3.7,22.0,634.0,662.37,516.65
2016,10,19,13,30,895.0,78.0,3.7,22.0,613.0,609.52,475.19
2016,10,19,13,45,887.0,76.0,3.7,22.0,585.0,553.28,429.97
2016,10,19,14,0,879.0,74.0,3.7,22.0,557.0,495.89,382.45
2016,10,19,14,15,865.0,72.0,3.65,22.0,522.5,435.09,330.78
2016,10,19,14,30,851.0,70.0,3.6,22.0,488.0,374.34,277.72
2016,10,19,14,45,831.0,67.5,3.6,22.0,448.0,309.86,220.89
