Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,30,448.0,33.0,1.8,15.0,88.0,27.19,17.64
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,18.57,6.84
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,10.24,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.5,14.0,2.75,12.5,21.0,72.04,0.0
2016,10,30,7,0,183.0,28.0,3.0,13.0,42.0,202.79,125.24
2016,10,30,7,15,293.0,40.0,3.3,13.0,81.0,311.89,253.44
2016,10,30,7,30,403.0,52.0,3.6,13.0,120.0,424.28,353.07
2016,10,30,7,45,360.0,72.0,3.95,13.5,146.5,426.51,358.14
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,425.75,358.35
2016,10,30,8,15,360.0,101.5,4.45,14.0,210.0,482.49,406.13
2016,10,30,8,30,403.0,111.0,4.6,14.0,247.0,540.27,453.28
2016,10,30,8,45,201.5,62.0,4.85,14.5,130.0,288.79,244.83
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,10.71,3.49
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,8.24,1.38
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,6.6,0.0
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,7.43,0.62
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,10.74,3.41
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,14.05,6.18
2016,10,30,10,45,412.0,61.5,6.3,16.5,307.0,486.14,403.76
2016,10,30,11,0,824.0,106.0,6.4,17.0,597.0,918.26,734.88
2016,10,30,11,15,455.5,192.5,6.45,17.0,464.5,656.59,532.17
2016,10,30,11,30,87.0,279.0,6.5,17.0,332.0,354.61,285.61
2016,10,30,11,45,43.5,153.5,6.6,17.0,180.0,178.8,143.56
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,23.19,13.71
2016,10,30,12,15,0.0,27.5,6.7,17.0,27.5,22.77,13.39
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,22.35,13.05
2016,10,30,12,45,3.0,107.5,6.7,17.0,109.5,92.07,71.12
2016,10,30,13,0,6.0,188.0,6.7,17.0,192.0,165.22,131.37
2016,10,30,13,15,3.0,105.5,6.6,17.0,107.5,89.96,69.44
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,19.02,10.32
2016,10,30,13,45,85.0,122.5,6.4,17.0,165.0,155.95,124.9
2016,10,30,14,0,170.0,222.0,6.3,17.0,307.0,277.83,223.49
2016,10,30,14,15,163.0,208.5,6.1,16.5,285.5,249.38,199.62
2016,10,30,14,30,156.0,195.0,5.9,16.0,264.0,221.75,176.37
2016,10,30,14,45,151.5,177.5,5.75,16.0,239.5,192.44,151.19
2016,10,30,15,0,147.0,160.0,5.6,16.0,215.0,163.93,126.68
2016,10,30,15,15,139.5,140.5,5.25,15.5,187.5,134.31,101.91
2016,10,30,15,30,132.0,121.0,4.9,15.0,160.0,106.05,79.27
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,74.99,53.07
2016,10,30,16,0,510.0,59.0,4.2,15.0,166.0,47.28,36.28
2016,10,30,16,15,418.0,50.0,3.8,14.5,122.5,40.64,30.05
2016,10,30,16,30,326.0,41.0,3.4,14.0,79.0,34.0,23.41
2016,10,30,16,45,188.0,26.5,3.05,14.0,46.5,20.62,7.13
2016,10,30,17,0,50.0,12.0,2.7,14.0,14.0,10.24,0.0
2016,10,30,17,15,25.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,13.0,1.05,9.5,21.0,84.23,0.0
2016,10,31,7,0,223.0,26.0,1.0,10.0,42.0,224.15,128.23
2016,10,31,7,15,340.5,37.0,1.25,10.5,82.5,344.23,278.23
2016,10,31,7,30,458.0,48.0,1.5,11.0,123.0,462.79,381.08
2016,10,31,7,45,537.0,53.5,1.75,12.0,168.5,550.94,453.6
2016,10,31,8,0,616.0,59.0,2.0,13.0,214.0,641.89,524.99
2016,10,31,8,15,660.5,64.0,2.05,13.0,258.5,704.16,572.55
2016,10,31,8,30,705.0,69.0,2.1,13.0,303.0,766.2,618.31
2016,10,31,8,45,523.0,110.5,2.2,13.5,296.5,656.14,534.34
2016,10,31,9,0,341.0,152.0,2.3,14.0,290.0,523.26,429.72
2016,10,31,9,15,259.0,178.5,2.3,14.0,289.0,480.34,393.74
2016,10,31,9,30,177.0,205.0,2.3,14.0,288.0,412.95,337.9
2016,10,31,9,45,91.0,188.0,2.35,14.5,230.5,282.85,231.32
2016,10,31,10,0,5.0,171.0,2.4,15.0,173.0,159.81,127.69
2016,10,31,10,15,72.5,214.5,2.4,15.0,255.0,289.6,235.45
2016,10,31,10,30,140.0,258.0,2.4,15.0,337.0,423.44,341.63
2016,10,31,10,45,284.5,243.5,2.4,15.0,410.0,556.96,446.82
2016,10,31,11,0,429.0,229.0,2.4,15.0,483.0,684.86,543.75
2016,10,31,11,15,426.5,234.0,2.45,15.0,489.5,674.77,534.8
2016,10,31,11,30,424.0,239.0,2.5,15.0,496.0,662.69,525.53
2016,10,31,11,45,325.0,260.5,2.6,15.5,458.0,567.6,451.78
2016,10,31,12,0,226.0,282.0,2.7,16.0,420.0,477.56,380.97
2016,10,31,12,15,272.0,271.5,2.8,16.0,436.0,505.8,403.88
2016,10,31,12,30,318.0,261.0,2.9,16.0,452.0,513.8,410.74
2016,10,31,12,45,318.0,254.5,3.0,16.5,441.5,488.76,390.66
2016,10,31,13,0,318.0,248.0,3.1,17.0,431.0,462.92,369.93
2016,10,31,13,15,314.5,239.5,3.2,17.0,415.5,432.2,345.8
2016,10,31,13,30,311.0,231.0,3.3,17.0,400.0,401.22,321.04
2016,10,31,13,45,167.5,209.5,3.4,17.0,300.0,278.36,222.82
2016,10,31,14,0,24.0,188.0,3.5,17.0,200.0,169.51,134.84
2016,10,31,14,15,46.0,185.0,3.5,16.5,206.0,177.18,141.43
2016,10,31,14,30,68.0,182.0,3.5,16.0,212.0,177.05,140.99
2016,10,31,14,45,34.0,115.5,3.55,16.0,130.5,106.34,83.08
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,40.52,28.88
2016,10,31,15,15,0.0,42.5,3.45,15.5,42.5,35.11,24.41
2016,10,31,15,30,0.0,36.0,3.3,15.0,36.0,29.71,19.85
2016,10,31,15,45,0.0,29.5,3.15,15.0,29.5,24.32,15.19
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,18.94,11.19
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,13.98,6.65
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,9.04,2.05
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,4.92,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.0,1.35,10.5,20.0,85.24,0.0
2016,11,1,7,0,229.0,24.0,1.4,11.0,40.0,224.68,113.19
2016,11,1,7,15,349.5,34.5,1.6,11.5,80.0,348.12,279.7
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,468.3,384.46
2016,11,1,7,45,544.5,51.5,2.05,12.5,165.5,553.89,456.01
2016,11,1,8,0,619.0,58.0,2.3,13.0,211.0,642.37,526.76
2016,11,1,8,15,665.0,62.5,2.25,13.0,256.0,705.22,574.59
2016,11,1,8,30,711.0,67.0,2.2,13.0,301.0,761.29,615.48
2016,11,1,8,45,744.0,70.0,2.15,13.5,343.0,809.84,648.21
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,856.36,678.35
2016,11,1,9,15,799.0,75.5,2.05,14.0,422.0,889.32,699.34
2016,11,1,9,30,821.0,78.0,2.0,14.0,459.0,919.27,717.97
2016,11,1,9,45,838.0,79.5,2.0,14.5,491.0,939.79,729.09
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,956.75,737.82
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,963.66,740.54
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,956.05,733.62
2016,11,1,10,45,883.5,84.5,1.85,15.5,590.5,951.33,727.65
2016,11,1,11,0,891.0,85.0,1.8,16.0,608.0,942.78,719.25
2016,11,1,11,15,894.5,85.5,1.75,16.0,617.5,926.74,707.33
2016,11,1,11,30,898.0,86.0,1.7,16.0,627.0,907.0,693.15
2016,11,1,11,45,898.0,86.5,1.7,16.5,629.0,880.63,673.92
2016,11,1,12,0,898.0,87.0,1.7,17.0,631.0,850.9,652.55
2016,11,1,12,15,896.0,86.5,1.7,17.0,625.0,815.24,628.31
2016,11,1,12,30,894.0,86.0,1.7,17.0,619.0,776.66,601.95
2016,11,1,12,45,888.5,85.0,1.75,17.0,605.0,732.29,571.73
2016,11,1,13,0,883.0,84.0,1.8,17.0,591.0,685.68,537.74
2016,11,1,13,15,875.0,83.0,1.75,17.0,569.5,635.48,499.04
2016,11,1,13,30,867.0,82.0,1.7,17.0,548.0,586.5,460.16
2016,11,1,13,45,853.0,80.5,1.65,17.0,519.5,528.93,413.79
2016,11,1,14,0,839.0,79.0,1.6,17.0,491.0,470.97,365.74
2016,11,1,14,15,821.0,77.0,1.55,17.0,456.5,410.79,314.56
2016,11,1,14,30,803.0,75.0,1.5,17.0,422.0,351.26,262.5
2016,11,1,14,45,775.0,72.5,1.5,17.0,382.0,289.4,207.99
2016,11,1,15,0,747.0,70.0,1.5,17.0,342.0,230.01,155.53
2016,11,1,15,15,710.0,66.0,1.4,16.5,298.5,170.64,105.74
2016,11,1,15,30,673.0,62.0,1.3,16.0,255.0,112.29,62.29
2016,11,1,15,45,616.5,56.5,1.2,15.5,209.5,59.35,35.17
2016,11,1,16,0,560.0,51.0,1.1,15.0,164.0,41.11,30.82
2016,11,1,16,15,468.5,42.5,1.1,14.5,120.0,34.61,24.73
2016,11,1,16,30,377.0,34.0,1.1,14.0,76.0,28.11,18.17
2016,11,1,16,45,188.5,17.0,1.15,13.5,38.0,13.73,0.78
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,92.13,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,237.66,100.26
2016,11,2,7,15,372.5,32.5,0.85,8.5,78.5,362.69,290.45
2016,11,2,7,30,492.0,43.0,1.0,9.0,119.0,482.55,395.6
2016,11,2,7,45,561.0,49.5,1.2,9.5,164.5,564.08,463.81
2016,11,2,8,0,630.0,56.0,1.4,10.0,210.0,648.21,530.99
2016,11,2,8,15,674.5,61.0,1.55,10.5,255.0,710.6,578.59
2016,11,2,8,30,719.0,66.0,1.7,11.0,300.0,766.22,619.48
2016,11,2,8,45,751.0,69.0,1.9,12.0,342.0,813.93,652.59
2016,11,2,9,0,783.0,72.0,2.1,13.0,384.0,859.55,683.26
2016,11,2,9,15,804.5,75.0,2.15,13.5,421.0,892.71,704.21
2016,11,2,9,30,826.0,78.0,2.2,14.0,458.0,922.85,722.8
2016,11,2,9,45,851.5,76.0,2.3,14.5,491.0,946.96,737.55
2016,11,2,10,0,877.0,74.0,2.4,15.0,524.0,956.72,742.37
2016,11,2,10,15,887.0,75.5,2.35,15.5,549.0,963.26,743.67
2016,11,2,10,30,897.0,77.0,2.3,16.0,574.0,965.97,742.5
2016,11,2,10,45,903.5,77.5,2.25,16.5,591.0,960.18,735.73
2016,11,2,11,0,910.0,78.0,2.2,17.0,608.0,950.53,726.61
2016,11,2,11,15,913.0,78.5,2.0,17.0,618.0,933.8,712.61
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,913.36,696.23
2016,11,2,11,45,916.5,79.0,1.65,17.5,629.5,886.5,674.94
2016,11,2,12,0,917.0,79.0,1.5,18.0,631.0,856.22,651.55
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.0,820.66,625.89
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,782.1,598.21
2016,11,2,12,45,909.5,78.0,1.05,18.5,605.5,738.55,565.97
2016,11,2,13,0,906.0,77.0,0.9,19.0,592.0,692.52,530.53
2016,11,2,13,15,898.0,75.5,0.75,19.0,570.5,640.9,490.82
2016,11,2,13,30,890.0,74.0,0.6,19.0,549.0,587.66,449.11
2016,11,2,13,45,878.0,73.0,0.45,19.0,521.0,531.52,404.24
2016,11,2,14,0,866.0,72.0,0.3,19.0,493.0,474.66,357.69
2016,11,2,14,15,849.0,69.5,0.35,19.0,458.5,414.06,308.62
2016,11,2,14,30,832.0,67.0,0.4,19.0,424.0,353.0,257.43
2016,11,2,14,45,806.5,64.5,0.5,19.0,384.0,290.35,203.99
2016,11,2,15,0,781.0,62.0,0.6,19.0,344.0,229.8,151.74
2016,11,2,15,15,746.0,58.5,0.65,18.5,300.0,169.28,101.79
2016,11,2,15,30,711.0,55.0,0.7,18.0,256.0,112.67,60.53
2016,11,2,15,45,655.5,50.0,0.75,17.5,210.0,58.37,33.51
2016,11,2,16,0,600.0,45.0,0.8,17.0,164.0,39.72,29.32
2016,11,2,16,15,512.5,37.5,0.9,16.0,120.0,30.65,21.09
2016,11,2,16,30,425.0,30.0,1.0,15.0,76.0,24.82,15.18
2016,11,2,16,45,212.5,15.0,1.1,14.5,38.0,12.11,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.45,7.5,18.5,96.16,0.0
2016,11,3,7,0,267.0,21.0,1.5,8.0,37.0,244.27,75.75
2016,11,3,7,15,388.0,30.5,1.75,8.5,77.5,371.55,297.54
2016,11,3,7,30,509.0,40.0,2.0,9.0,118.0,491.5,406.19
2016,11,3,7,45,580.0,46.5,2.3,10.0,163.5,574.79,476.63
2016,11,3,8,0,651.0,53.0,2.6,11.0,209.0,653.42,540.03
2016,11,3,8,15,695.0,57.5,2.55,11.5,254.0,716.14,587.61
2016,11,3,8,30,739.0,62.0,2.5,12.0,299.0,778.16,632.4
2016,11,3,8,45,770.0,65.0,2.5,13.0,341.0,825.15,663.43
2016,11,3,9,0,801.0,68.0,2.5,14.0,383.0,870.01,691.84
2016,11,3,9,15,821.5,70.5,2.5,14.5,420.0,901.72,711.36
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,930.35,728.44
2016,11,3,9,45,860.5,73.5,2.55,15.5,489.0,951.01,740.24
2016,11,3,10,0,879.0,74.0,2.6,16.0,521.0,957.36,742.19
2016,11,3,10,15,888.5,75.5,2.5,16.5,546.0,963.39,742.73
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,965.6,740.75
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,960.44,733.91
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,951.39,724.69
2016,11,3,11,15,914.5,79.5,2.1,18.0,615.5,935.1,712.14
2016,11,3,11,30,918.0,80.0,2.0,18.0,625.0,915.07,697.26
2016,11,3,11,45,917.5,80.0,1.9,18.5,626.5,887.32,676.02
2016,11,3,12,0,917.0,80.0,1.8,19.0,628.0,856.21,652.71
2016,11,3,12,15,915.0,80.0,1.75,19.0,622.0,820.68,628.21
2016,11,3,12,30,913.0,80.0,1.7,19.0,616.0,782.16,601.6
2016,11,3,12,45,906.0,79.5,1.65,19.5,601.5,736.72,568.95
2016,11,3,13,0,899.0,79.0,1.6,20.0,587.0,689.1,533.0
2016,11,3,13,15,891.0,78.0,1.55,20.0,566.0,638.37,494.48
2016,11,3,13,30,883.0,77.0,1.5,20.0,545.0,586.03,453.75
2016,11,3,13,45,869.0,76.0,1.45,20.0,516.0,529.25,408.52
2016,11,3,14,0,855.0,75.0,1.4,20.0,487.0,473.05,362.34
2016,11,3,14,15,837.5,73.0,1.35,20.0,452.5,412.41,311.41
2016,11,3,14,30,820.0,71.0,1.3,20.0,418.0,352.34,259.52
2016,11,3,14,45,793.0,68.5,1.3,20.0,378.0,289.99,205.21
2016,11,3,15,0,766.0,66.0,1.3,20.0,338.0,229.94,152.77
2016,11,3,15,15,729.5,62.0,1.15,19.5,294.5,169.69,102.78
2016,11,3,15,30,693.0,58.0,1.0,19.0,251.0,113.58,61.84
2016,11,3,15,45,635.5,52.5,0.9,18.5,205.5,56.54,32.19
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,38.07,27.72
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,31.88,21.95
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,25.68,15.58
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,12.55,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,81.68,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,211.21,32.65
2016,11,4,7,15,348.0,31.5,0.95,10.5,72.5,342.73,269.2
2016,11,4,7,30,473.0,42.0,1.1,11.0,112.0,465.36,378.86
2016,11,4,7,45,546.5,49.0,1.3,11.5,157.5,550.32,449.97
2016,11,4,8,0,620.0,56.0,1.5,12.0,203.0,638.22,520.1
2016,11,4,8,15,666.5,61.0,1.45,12.5,247.5,701.93,567.04
2016,11,4,8,30,713.0,66.0,1.4,13.0,292.0,758.58,606.56
2016,11,4,8,45,744.0,70.0,1.4,13.5,333.5,806.43,638.61
2016,11,4,9,0,775.0,74.0,1.4,14.0,375.0,852.19,668.14
2016,11,4,9,15,797.0,76.5,1.35,14.5,412.5,885.06,687.19
2016,11,4,9,30,819.0,79.0,1.3,15.0,450.0,914.9,703.81
2016,11,4,9,45,834.5,81.5,1.3,16.0,481.0,935.19,713.14
2016,11,4,10,0,850.0,84.0,1.3,17.0,512.0,951.91,720.1
2016,11,4,10,15,860.5,85.5,1.25,17.5,536.5,958.8,721.11
2016,11,4,10,30,871.0,87.0,1.2,18.0,561.0,961.86,719.82
2016,11,4,10,45,878.0,87.5,1.15,18.5,578.5,956.44,713.16
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,937.1,697.7
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,921.18,687.02
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,901.62,674.0
2016,11,4,11,45,893.5,89.0,1.1,19.5,617.5,876.17,655.97
2016,11,4,12,0,895.0,89.0,1.1,20.0,619.0,847.33,635.82
2016,11,4,12,15,892.5,88.5,1.15,20.0,613.0,811.49,612.88
2016,11,4,12,30,890.0,88.0,1.2,20.0,607.0,772.79,587.79
2016,11,4,12,45,887.5,86.0,1.25,20.5,593.5,729.78,558.35
2016,11,4,13,0,885.0,84.0,1.3,21.0,580.0,684.3,525.0
2016,11,4,13,15,876.0,83.0,1.3,21.0,558.5,637.32,489.83
2016,11,4,13,30,867.0,82.0,1.3,21.0,537.0,584.28,449.35
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.0,527.21,404.94
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,469.6,358.5
2016,11,4,14,15,824.0,75.5,1.4,21.0,446.5,409.03,308.04
2016,11,4,14,30,806.0,73.0,1.4,21.0,412.0,349.13,256.61
2016,11,4,14,45,781.0,70.0,1.4,21.0,372.5,287.75,203.2
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,228.47,151.49
2016,11,4,15,15,718.5,63.0,1.25,20.5,289.5,168.76,102.15
2016,11,4,15,30,681.0,59.0,1.1,20.0,246.0,113.32,61.89
2016,11,4,15,45,624.5,53.0,0.95,19.5,201.0,56.67,32.34
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,38.09,27.59
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,31.91,21.88
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,25.73,15.43
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,12.59,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,81.37,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,208.88,0.0
2016,11,5,7,15,347.0,29.5,1.25,10.5,69.5,339.55,264.72
2016,11,5,7,30,469.0,40.0,1.4,11.0,108.0,459.31,374.8
2016,11,5,7,45,536.0,48.0,1.55,12.0,152.0,539.82,442.14
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,623.09,507.99
2016,11,5,8,15,649.0,61.0,1.65,13.5,240.0,685.81,554.76
2016,11,5,8,30,695.0,66.0,1.6,14.0,284.0,748.4,599.14
2016,11,5,8,45,723.5,70.5,1.6,14.5,324.5,787.05,624.81
2016,11,5,9,0,752.0,75.0,1.6,15.0,365.0,830.71,653.34
2016,11,5,9,15,773.5,78.0,1.6,15.5,401.0,863.43,673.34
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,893.2,690.99
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.0,914.83,702.83
2016,11,5,10,0,833.0,83.0,1.6,17.0,499.0,932.98,712.31
2016,11,5,10,15,708.5,120.0,1.55,17.0,486.0,860.72,660.99
2016,11,5,10,30,584.0,157.0,1.5,17.0,473.0,776.05,601.46
2016,11,5,10,45,725.5,122.0,1.45,17.5,527.0,859.57,657.9
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,928.04,700.61
2016,11,5,11,15,721.5,132.5,1.45,18.0,548.5,835.8,637.52
2016,11,5,11,30,576.0,178.0,1.5,18.0,516.0,728.53,563.49
2016,11,5,11,45,726.0,132.0,1.55,18.5,559.0,794.58,610.84
2016,11,5,12,0,876.0,86.0,1.6,19.0,602.0,827.26,632.08
2016,11,5,12,15,718.5,133.5,1.7,19.0,553.5,734.3,567.97
2016,11,5,12,30,561.0,181.0,1.8,19.0,505.0,626.84,489.24
2016,11,5,12,45,707.0,133.5,1.95,19.0,532.5,660.31,516.76
2016,11,5,13,0,853.0,86.0,2.1,19.0,560.0,669.12,524.46
2016,11,5,13,15,843.5,84.5,2.15,19.0,539.0,618.28,485.3
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,566.13,444.47
2016,11,5,13,45,734.5,100.0,2.3,19.0,468.0,485.67,381.02
2016,11,5,14,0,635.0,117.0,2.4,19.0,418.0,412.52,322.17
2016,11,5,14,15,570.0,122.5,2.45,18.5,378.0,351.06,271.85
2016,11,5,14,30,505.0,128.0,2.5,18.0,338.0,291.84,222.67
2016,11,5,14,45,484.0,119.5,2.55,18.0,305.0,243.72,180.66
2016,11,5,15,0,463.0,111.0,2.6,18.0,272.0,197.74,140.51
2016,11,5,15,15,442.0,98.5,2.4,17.5,236.0,150.84,101.17
2016,11,5,15,30,421.0,86.0,2.2,17.0,200.0,106.58,67.48
2016,11,5,15,45,383.0,73.0,2.05,16.5,162.5,64.26,42.86
2016,11,5,16,0,345.0,60.0,1.9,16.0,125.0,45.53,34.41
2016,11,5,16,15,283.0,46.0,1.85,15.5,89.5,35.27,24.96
2016,11,5,16,30,221.0,32.0,1.8,15.0,54.0,24.79,14.57
2016,11,5,16,45,110.5,16.0,1.75,14.5,27.0,12.47,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,10.72,0.0
2016,11,6,7,15,4.5,30.5,1.05,13.0,31.5,34.16,21.26
2016,11,6,7,30,9.0,48.0,1.2,13.0,50.0,56.69,42.16
2016,11,6,7,45,19.5,66.5,1.35,13.5,71.0,95.06,75.57
2016,11,6,8,0,30.0,85.0,1.5,14.0,92.0,124.68,101.33
2016,11,6,8,15,37.0,102.5,1.65,14.0,113.0,149.7,122.89
2016,11,6,8,30,44.0,120.0,1.8,14.0,134.0,174.83,144.18
2016,11,6,8,45,48.0,136.5,1.95,14.5,154.0,195.81,161.26
2016,11,6,9,0,52.0,153.0,2.1,15.0,174.0,216.77,178.03
2016,11,6,9,15,58.5,169.5,2.15,15.0,194.5,240.02,196.8
2016,11,6,9,30,65.0,186.0,2.2,15.0,215.0,263.16,215.26
2016,11,6,9,45,117.5,203.5,2.25,15.5,260.5,351.56,286.65
2016,11,6,10,0,170.0,221.0,2.3,16.0,306.0,419.76,340.19
2016,11,6,10,15,86.5,196.0,2.35,16.0,239.5,282.97,229.41
2016,11,6,10,30,3.0,171.0,2.4,16.0,173.0,156.19,123.99
2016,11,6,10,45,142.5,209.5,2.45,16.5,290.5,362.86,294.24
2016,11,6,11,0,282.0,248.0,2.5,17.0,408.0,550.99,439.73
2016,11,6,11,15,381.0,229.5,2.5,17.0,449.0,608.43,483.63
2016,11,6,11,30,480.0,211.0,2.5,17.0,490.0,679.84,537.26
2016,11,6,11,45,335.0,241.0,2.5,17.5,436.0,554.12,439.22
2016,11,6,12,0,190.0,271.0,2.5,18.0,382.0,437.19,346.9
2016,11,6,12,15,182.5,268.5,2.5,18.0,374.5,417.86,332.3
2016,11,6,12,30,175.0,266.0,2.5,18.0,367.0,398.59,317.19
2016,11,6,12,45,499.5,178.5,2.55,18.5,456.5,552.57,439.71
2016,11,6,13,0,824.0,91.0,2.6,19.0,546.0,654.66,517.1
2016,11,6,13,15,643.0,137.5,2.55,19.0,484.5,550.51,434.85
2016,11,6,13,30,462.0,184.0,2.5,19.0,423.0,450.79,356.46
2016,11,6,13,45,455.0,174.0,2.45,19.0,399.0,408.38,322.43
2016,11,6,14,0,448.0,164.0,2.4,19.0,375.0,365.97,287.31
2016,11,6,14,15,335.0,168.0,2.3,18.5,319.5,288.08,225.14
2016,11,6,14,30,222.0,172.0,2.2,18.0,264.0,229.58,178.76
2016,11,6,14,45,214.5,156.5,2.15,18.0,238.0,196.48,150.62
2016,11,6,15,0,207.0,141.0,2.1,18.0,212.0,164.44,123.25
2016,11,6,15,15,197.0,123.0,1.85,17.5,183.5,131.18,95.66
2016,11,6,15,30,187.0,105.0,1.6,17.0,155.0,99.54,70.84
2016,11,6,15,45,169.5,86.5,1.35,16.5,125.5,69.06,50.1
2016,11,6,16,0,152.0,68.0,1.1,16.0,96.0,51.11,39.25
2016,11,6,16,15,120.0,50.5,1.05,15.5,68.5,38.52,27.72
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,25.63,15.0
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,13.11,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,16.27,0.0
2016,11,7,7,15,65.0,33.0,0.85,12.0,42.0,105.06,76.94
2016,11,7,7,30,130.0,49.0,1.0,12.0,67.0,190.38,155.44
2016,11,7,7,45,153.0,67.0,1.15,12.5,96.0,235.14,195.27
2016,11,7,8,0,176.0,85.0,1.3,13.0,125.0,280.34,234.19
2016,11,7,8,15,190.0,102.5,1.3,13.5,154.0,317.33,264.7
2016,11,7,8,30,204.0,120.0,1.3,14.0,183.0,354.11,293.99
2016,11,7,8,45,212.5,137.0,1.3,15.0,210.0,384.75,316.75
2016,11,7,9,0,221.0,154.0,1.3,16.0,237.0,414.63,338.21
2016,11,7,9,15,280.5,162.0,1.3,16.5,278.5,479.39,388.01
2016,11,7,9,30,340.0,170.0,1.3,17.0,320.0,544.59,436.41
2016,11,7,9,45,379.0,175.5,1.35,17.5,353.5,586.45,466.26
2016,11,7,10,0,418.0,181.0,1.4,18.0,387.0,648.58,509.95
2016,11,7,10,15,409.5,193.5,1.4,18.5,403.5,650.22,508.2
2016,11,7,10,30,401.0,206.0,1.4,19.0,420.0,629.63,491.61
2016,11,7,10,45,452.0,199.5,1.45,19.5,448.0,681.68,528.47
2016,11,7,11,0,503.0,193.0,1.5,20.0,476.0,710.22,547.94
2016,11,7,11,15,503.0,196.5,1.5,20.0,483.5,700.07,539.77
2016,11,7,11,30,503.0,200.0,1.5,20.0,491.0,687.66,530.43
2016,11,7,11,45,651.0,153.0,1.5,20.5,530.5,752.1,577.04
2016,11,7,12,0,799.0,106.0,1.5,21.0,570.0,792.83,603.46
2016,11,7,12,15,796.5,105.5,1.55,21.0,564.0,759.5,580.61
2016,11,7,12,30,794.0,105.0,1.6,21.0,558.0,723.57,556.54
2016,11,7,12,45,643.0,148.0,1.65,21.0,509.5,628.87,486.87
2016,11,7,13,0,492.0,191.0,1.7,21.0,461.0,532.61,414.66
2016,11,7,13,15,472.0,187.5,1.7,21.0,438.5,488.48,381.38
2016,11,7,13,30,452.0,184.0,1.7,21.0,416.0,445.05,347.6
2016,11,7,13,45,449.5,173.5,1.7,21.0,393.5,405.03,315.82
2016,11,7,14,0,447.0,163.0,1.7,21.0,371.0,364.55,282.83
2016,11,7,14,15,436.0,153.0,1.65,21.0,344.0,320.82,246.45
2016,11,7,14,30,425.0,143.0,1.6,21.0,317.0,277.84,209.96
2016,11,7,14,45,414.5,129.5,1.6,21.0,285.5,232.96,171.51
2016,11,7,15,0,404.0,116.0,1.6,21.0,254.0,189.22,133.92
2016,11,7,15,15,384.0,102.5,1.4,20.5,219.5,145.28,97.75
2016,11,7,15,30,364.0,89.0,1.2,20.0,185.0,103.92,66.59
2016,11,7,15,45,330.5,75.0,1.0,19.5,149.5,64.5,43.22
2016,11,7,16,0,297.0,61.0,0.8,19.0,114.0,46.07,34.38
2016,11,7,16,15,238.0,46.0,0.8,18.5,81.0,35.14,24.41
2016,11,7,16,30,179.0,31.0,0.8,18.0,48.0,23.95,13.16
2016,11,7,16,45,89.5,15.5,0.85,17.5,24.0,12.07,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,19.63,0.0
2016,11,8,7,15,215.0,30.5,1.25,11.5,59.0,242.89,180.21
2016,11,8,7,30,430.0,38.0,1.5,12.0,95.0,425.03,345.4
2016,11,8,7,45,506.0,45.0,1.8,13.0,137.5,509.62,417.28
2016,11,8,8,0,582.0,52.0,2.1,14.0,180.0,597.62,488.41
2016,11,8,8,15,629.5,57.0,2.05,14.5,223.0,660.61,536.51
2016,11,8,8,30,677.0,62.0,2.0,15.0,266.0,723.73,582.37
2016,11,8,8,45,710.5,65.5,1.95,15.5,306.0,765.5,610.63
2016,11,8,9,0,744.0,69.0,1.9,16.0,346.0,812.11,641.39
2016,11,8,9,15,766.5,71.5,1.8,16.5,382.0,844.85,660.77
2016,11,8,9,30,789.0,74.0,1.7,17.0,418.0,874.76,677.67
2016,11,8,9,45,812.5,73.5,1.65,17.5,449.5,898.54,690.54
2016,11,8,10,0,836.0,73.0,1.6,18.0,481.0,918.93,700.97
2016,11,8,10,15,846.5,74.5,1.55,18.5,505.0,915.51,695.31
2016,11,8,10,30,857.0,76.0,1.5,19.0,529.0,919.04,694.76
2016,11,8,10,45,862.5,77.5,1.5,19.5,545.5,914.15,689.32
2016,11,8,11,0,868.0,79.0,1.5,20.0,562.0,905.6,681.7
2016,11,8,11,15,871.5,79.5,1.5,20.0,571.5,890.33,671.08
2016,11,8,11,30,875.0,80.0,1.5,20.0,581.0,871.51,658.27
2016,11,8,11,45,875.0,80.5,1.55,20.5,583.0,846.22,640.57
2016,11,8,12,0,875.0,81.0,1.6,21.0,585.0,817.69,620.74
2016,11,8,12,15,873.0,80.5,1.6,21.0,579.5,783.33,597.54
2016,11,8,12,30,871.0,80.0,1.6,21.0,574.0,746.16,572.32
2016,11,8,12,45,867.0,79.0,1.65,21.5,561.0,704.39,543.05
2016,11,8,13,0,863.0,78.0,1.7,22.0,548.0,660.32,509.99
2016,11,8,13,15,855.0,77.0,1.7,22.0,527.5,611.71,473.21
2016,11,8,13,30,847.0,76.0,1.7,22.0,507.0,564.38,436.26
2016,11,8,13,45,833.5,74.5,1.7,22.0,480.0,508.85,392.16
2016,11,8,14,0,820.0,73.0,1.7,22.0,453.0,452.91,346.36
2016,11,8,14,15,802.5,70.5,1.65,22.0,419.5,394.25,296.96
2016,11,8,14,30,785.0,68.0,1.6,22.0,386.0,336.22,246.76
2016,11,8,14,45,759.0,65.5,1.6,22.0,348.0,276.74,194.86
2016,11,8,15,0,733.0,63.0,1.6,22.0,310.0,219.46,144.84
2016,11,8,15,15,695.0,59.0,1.4,21.5,268.0,161.47,96.99
2016,11,8,15,30,657.0,55.0,1.2,21.0,226.0,107.8,58.08
2016,11,8,15,45,598.0,49.5,1.0,20.5,182.5,53.57,29.9
2016,11,8,16,0,539.0,44.0,0.8,20.0,139.0,35.73,25.31
2016,11,8,16,15,443.0,35.5,0.85,19.0,98.0,29.08,19.15
2016,11,8,16,30,347.0,27.0,0.9,18.0,57.0,22.39,11.62
2016,11,8,16,45,173.5,13.5,0.95,17.5,28.5,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
