Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,6.4,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,102.82,0.0
2016,11,9,7,15,252.5,28.0,1.25,11.5,54.5,265.24,191.68
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,384.25,312.45
2016,11,9,7,45,452.5,49.5,1.75,13.0,131.5,471.38,387.14
2016,11,9,8,0,531.0,58.0,2.0,14.0,174.0,561.95,460.56
2016,11,9,8,15,581.5,64.5,2.0,14.0,216.5,628.46,513.03
2016,11,9,8,30,632.0,71.0,2.0,14.0,259.0,695.22,563.58
2016,11,9,8,45,669.0,75.0,2.05,14.5,299.5,746.03,599.75
2016,11,9,9,0,706.0,79.0,2.1,15.0,340.0,795.38,633.78
2016,11,9,9,15,730.5,82.5,2.2,15.5,376.0,830.39,657.06
2016,11,9,9,30,755.0,86.0,2.3,16.0,412.0,856.27,673.55
2016,11,9,9,45,785.0,84.5,2.4,17.0,444.5,885.23,690.81
2016,11,9,10,0,815.0,83.0,2.5,18.0,477.0,910.72,705.38
2016,11,9,10,15,826.5,84.5,2.45,18.5,501.0,918.74,707.78
2016,11,9,10,30,838.0,86.0,2.4,19.0,525.0,923.08,707.9
2016,11,9,10,45,846.0,87.0,2.4,19.5,542.5,919.74,703.4
2016,11,9,11,0,854.0,88.0,2.4,20.0,560.0,912.65,696.57
2016,11,9,11,15,858.0,88.5,2.35,20.0,569.5,897.56,685.35
2016,11,9,11,30,862.0,89.0,2.3,20.0,579.0,878.87,671.87
2016,11,9,11,45,863.0,89.0,2.25,20.5,581.0,853.49,652.67
2016,11,9,12,0,864.0,89.0,2.2,21.0,583.0,824.81,631.39
2016,11,9,12,15,861.5,88.5,2.1,21.0,577.0,789.64,606.48
2016,11,9,12,30,859.0,88.0,2.0,21.0,571.0,751.69,579.65
2016,11,9,12,45,861.5,84.5,1.95,21.5,559.0,711.29,550.13
2016,11,9,13,0,864.0,81.0,1.9,22.0,547.0,668.12,516.73
2016,11,9,13,15,855.0,79.5,1.75,22.0,526.5,617.49,477.55
2016,11,9,13,30,846.0,78.0,1.6,22.0,506.0,565.48,436.51
2016,11,9,13,45,831.5,76.5,1.5,22.0,478.0,509.53,391.78
2016,11,9,14,0,817.0,75.0,1.4,22.0,450.0,453.28,345.58
2016,11,9,14,15,798.0,73.0,1.3,22.0,416.5,394.73,296.38
2016,11,9,14,30,779.0,71.0,1.2,22.0,383.0,336.96,246.59
2016,11,9,14,45,751.0,68.0,1.15,22.0,344.5,276.83,194.53
2016,11,9,15,0,723.0,65.0,1.1,22.0,306.0,219.17,144.58
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.0,161.24,97.1
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,104.91,56.09
2016,11,9,15,45,585.0,50.0,0.8,20.5,179.0,53.85,30.23
2016,11,9,16,0,525.0,44.0,0.7,20.0,136.0,35.73,25.28
2016,11,9,16,15,427.0,35.5,0.75,19.5,95.0,29.08,19.06
2016,11,9,16,30,329.0,27.0,0.8,19.0,54.0,22.42,11.22
2016,11,9,16,45,164.5,13.5,0.9,18.5,27.0,11.52,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,11,10,7,15,48.5,29.0,1.2,12.5,35.0,85.61,56.49
2016,11,10,7,30,97.0,46.0,1.4,13.0,58.0,162.22,130.26
2016,11,10,7,45,120.5,64.5,1.6,13.5,85.5,191.49,158.01
2016,11,10,8,0,144.0,83.0,1.8,14.0,113.0,235.93,196.77
2016,11,10,8,15,158.5,101.0,1.8,14.5,141.5,272.21,227.31
2016,11,10,8,30,173.0,119.0,1.8,15.0,170.0,308.46,256.85
2016,11,10,8,45,186.5,134.5,1.8,15.5,196.5,339.8,281.61
2016,11,10,9,0,200.0,150.0,1.8,16.0,223.0,371.02,305.63
2016,11,10,9,15,260.5,159.0,1.75,16.0,264.0,456.81,373.22
2016,11,10,9,30,321.0,168.0,1.7,16.0,305.0,523.77,424.46
2016,11,10,9,45,388.5,168.0,1.65,16.5,346.0,606.42,485.18
2016,11,10,10,0,456.0,168.0,1.6,17.0,387.0,668.09,528.9
2016,11,10,10,15,483.0,171.0,1.5,17.5,413.0,692.58,543.72
2016,11,10,10,30,510.0,174.0,1.4,18.0,439.0,714.57,556.77
2016,11,10,10,45,679.5,130.0,1.35,18.5,495.5,821.3,629.68
2016,11,10,11,0,849.0,86.0,1.3,19.0,552.0,904.48,682.32
2016,11,10,11,15,603.0,160.0,1.15,19.0,494.0,755.07,577.11
2016,11,10,11,30,357.0,234.0,1.0,19.0,436.0,578.86,447.29
2016,11,10,11,45,354.5,236.0,0.9,19.5,437.0,564.85,436.78
2016,11,10,12,0,352.0,238.0,0.8,20.0,438.0,549.6,423.78
2016,11,10,12,15,280.5,246.5,0.75,20.0,405.0,486.46,376.0
2016,11,10,12,30,209.0,255.0,0.7,20.0,372.0,413.15,320.75
2016,11,10,12,45,104.5,172.0,0.7,20.5,230.5,241.96,189.72
2016,11,10,13,0,0.0,89.0,0.7,21.0,89.0,74.0,54.98
2016,11,10,13,15,146.0,150.0,0.65,21.0,223.5,231.77,183.53
2016,11,10,13,30,292.0,211.0,0.6,21.0,358.0,372.0,289.67
2016,11,10,13,45,540.5,144.5,0.6,21.5,398.0,423.72,325.76
2016,11,10,14,0,789.0,78.0,0.6,22.0,438.0,443.43,335.13
2016,11,10,14,15,769.5,75.5,0.6,22.0,405.0,385.79,287.26
2016,11,10,14,30,750.0,73.0,0.6,22.0,372.0,329.06,239.39
2016,11,10,14,45,721.5,70.0,0.65,22.0,334.0,270.56,189.57
2016,11,10,15,0,693.0,67.0,0.7,22.0,296.0,212.55,140.04
2016,11,10,15,15,652.5,62.5,0.65,21.5,255.0,155.89,93.94
2016,11,10,15,30,612.0,58.0,0.6,21.0,214.0,103.84,56.41
2016,11,10,15,45,551.0,51.5,0.6,20.5,171.5,54.43,31.12
2016,11,10,16,0,490.0,45.0,0.6,20.0,129.0,36.47,25.89
2016,11,10,16,15,391.5,35.5,0.7,19.5,89.5,29.02,18.95
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,21.51,10.12
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,11.1,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,13.66,0.0
2016,11,11,7,15,184.0,27.0,0.95,13.5,49.5,208.99,138.19
2016,11,11,7,30,368.0,38.0,1.0,14.0,83.0,375.43,300.27
2016,11,11,7,45,449.0,46.0,1.05,14.5,124.0,463.09,374.73
2016,11,11,8,0,530.0,54.0,1.1,15.0,165.0,554.5,447.69
2016,11,11,8,15,581.5,60.0,1.05,15.0,207.0,620.81,498.48
2016,11,11,8,30,633.0,66.0,1.0,15.0,249.0,687.51,547.21
2016,11,11,8,45,588.0,82.5,0.95,15.5,272.0,680.2,539.51
2016,11,11,9,0,543.0,99.0,0.9,16.0,295.0,667.61,528.32
2016,11,11,9,15,649.5,89.5,1.0,16.5,348.0,761.66,594.97
2016,11,11,9,30,756.0,80.0,1.1,17.0,401.0,847.49,652.57
2016,11,11,9,45,493.5,143.0,1.25,18.0,358.5,675.38,529.02
2016,11,11,10,0,231.0,206.0,1.4,19.0,316.0,460.09,364.73
2016,11,11,10,15,159.5,217.0,1.5,19.0,295.0,400.8,318.84
2016,11,11,10,30,88.0,228.0,1.6,19.0,274.0,321.97,255.98
2016,11,11,10,45,89.0,236.0,1.7,19.5,284.0,327.62,260.05
2016,11,11,11,0,90.0,244.0,1.8,20.0,294.0,333.02,263.5
2016,11,11,11,15,117.0,251.5,1.9,20.0,317.0,379.0,299.32
2016,11,11,11,30,144.0,259.0,2.0,20.0,340.0,404.39,319.08
2016,11,11,11,45,184.5,258.0,2.15,20.5,362.0,429.31,338.43
2016,11,11,12,0,225.0,257.0,2.3,21.0,384.0,451.38,355.36
2016,11,11,12,15,280.5,245.0,2.35,21.0,402.0,484.95,381.41
2016,11,11,12,30,336.0,233.0,2.4,21.0,420.0,497.9,391.82
2016,11,11,12,45,263.0,237.0,2.45,21.0,381.5,432.77,341.01
2016,11,11,13,0,190.0,241.0,2.5,21.0,343.0,361.12,285.12
2016,11,11,13,15,95.0,187.0,2.55,20.5,238.0,237.2,187.85
2016,11,11,13,30,0.0,133.0,2.6,20.0,133.0,112.3,86.92
2016,11,11,13,45,0.0,125.5,2.65,20.0,125.5,105.53,81.71
2016,11,11,14,0,0.0,118.0,2.7,20.0,118.0,98.83,76.38
2016,11,11,14,15,0.0,110.0,2.7,19.5,110.0,91.78,70.89
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,84.8,65.39
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,75.8,58.03
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,66.9,50.68
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,57.3,42.75
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,47.81,34.78
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,38.07,26.47
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,28.09,18.89
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,19.38,10.91
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,10.7,2.04
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.55,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,101.76,0.0
2016,11,12,7,15,272.5,23.0,1.0,13.0,49.5,267.25,167.4
2016,11,12,7,30,411.0,34.0,1.1,13.0,83.0,403.47,321.62
2016,11,12,7,45,492.5,41.0,1.2,13.5,124.5,490.8,397.4
2016,11,12,8,0,574.0,48.0,1.3,14.0,166.0,582.18,471.05
2016,11,12,8,15,624.5,53.0,1.25,14.5,208.5,647.03,520.17
2016,11,12,8,30,675.0,58.0,1.2,15.0,251.0,705.83,562.33
2016,11,12,8,45,710.0,61.0,1.2,15.5,291.0,754.67,595.87
2016,11,12,9,0,745.0,64.0,1.2,16.0,331.0,801.75,626.93
2016,11,12,9,15,768.5,66.5,1.15,16.5,366.5,835.29,646.88
2016,11,12,9,30,792.0,69.0,1.1,17.0,402.0,866.07,664.47
2016,11,12,9,45,812.5,70.0,1.05,17.5,433.0,888.93,676.28
2016,11,12,10,0,833.0,71.0,1.0,18.0,464.0,908.45,685.75
2016,11,12,10,15,844.0,72.0,1.0,18.0,487.5,905.06,682.13
2016,11,12,10,30,855.0,73.0,1.0,18.0,511.0,908.54,683.55
2016,11,12,10,45,863.0,74.0,1.0,18.5,528.5,905.55,679.43
2016,11,12,11,0,871.0,75.0,1.0,19.0,546.0,898.87,673.13
2016,11,12,11,15,874.5,75.5,1.05,19.0,555.5,883.8,663.57
2016,11,12,11,30,878.0,76.0,1.1,19.0,565.0,865.2,651.81
2016,11,12,11,45,878.5,76.0,1.2,19.5,567.0,839.97,635.13
2016,11,12,12,0,879.0,76.0,1.3,20.0,569.0,811.5,616.2
2016,11,12,12,15,876.5,76.0,1.4,20.0,563.0,777.58,594.49
2016,11,12,12,30,874.0,76.0,1.5,20.0,557.0,740.86,570.55
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.0,697.05,540.16
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,651.43,506.0
2016,11,12,13,15,844.5,76.5,1.7,20.5,509.0,606.47,472.45
2016,11,12,13,30,836.0,75.0,1.7,20.0,489.0,555.58,433.49
2016,11,12,13,45,822.5,73.5,1.75,20.0,462.0,501.0,389.88
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,446.02,344.5
2016,11,12,14,15,790.5,70.0,1.8,20.0,402.0,388.45,295.55
2016,11,12,14,30,772.0,68.0,1.8,20.0,369.0,331.61,245.87
2016,11,12,14,45,745.0,64.5,1.85,20.0,331.5,271.99,193.45
2016,11,12,15,0,718.0,61.0,1.9,20.0,294.0,214.74,143.06
2016,11,12,15,15,678.0,57.0,1.75,19.5,253.0,157.68,95.55
2016,11,12,15,30,638.0,53.0,1.6,19.0,212.0,105.16,57.04
2016,11,12,15,45,575.5,47.5,1.45,18.5,169.0,52.4,29.04
2016,11,12,16,0,513.0,42.0,1.3,18.0,126.0,34.18,24.06
2016,11,12,16,15,408.5,33.5,1.3,17.0,87.0,27.48,17.72
2016,11,12,16,30,304.0,25.0,1.3,16.0,48.0,20.77,8.76
2016,11,12,16,45,152.0,12.5,1.35,15.5,24.0,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.5,12.0,14.0,84.36,0.0
2016,11,13,7,15,246.0,23.0,0.5,12.0,47.0,245.63,141.9
2016,11,13,7,30,382.0,35.0,0.5,12.0,80.0,381.83,302.5
2016,11,13,7,45,462.0,43.5,0.5,12.5,121.0,469.04,377.4
2016,11,13,8,0,542.0,52.0,0.5,13.0,162.0,560.26,449.37
2016,11,13,8,15,594.5,57.5,0.7,13.0,204.0,626.84,502.64
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,693.83,554.53
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,744.07,591.63
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,786.44,622.16
2016,11,13,9,15,744.5,74.0,1.2,14.5,361.5,821.4,643.0
2016,11,13,9,30,769.0,77.0,1.1,15.0,397.0,853.61,661.19
2016,11,13,9,45,787.5,79.0,1.05,16.0,427.5,875.86,671.55
2016,11,13,10,0,806.0,81.0,1.0,17.0,458.0,894.79,679.53
2016,11,13,10,15,818.0,82.5,0.95,17.0,482.0,903.41,683.09
2016,11,13,10,30,830.0,84.0,0.9,17.0,506.0,908.4,684.45
2016,11,13,10,45,837.0,85.5,0.9,17.5,523.0,905.03,680.06
2016,11,13,11,0,844.0,87.0,0.9,18.0,540.0,897.97,673.52
2016,11,13,11,15,848.5,87.5,1.0,18.0,550.0,883.75,665.41
2016,11,13,11,30,853.0,88.0,1.1,18.0,560.0,865.96,654.96
2016,11,13,11,45,854.5,88.0,1.25,18.5,562.5,841.52,639.44
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,813.81,621.48
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,779.63,598.85
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,742.66,574.11
2016,11,13,12,45,857.0,83.0,1.55,19.5,543.0,704.04,546.62
2016,11,13,13,0,862.0,79.0,1.6,20.0,532.0,662.47,515.08
2016,11,13,13,15,853.0,78.0,1.5,20.0,511.5,612.88,476.71
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,561.88,436.43
2016,11,13,13,45,832.0,74.5,1.35,20.0,464.0,506.64,392.21
2016,11,13,14,0,820.0,72.0,1.3,20.0,437.0,450.86,346.25
2016,11,13,14,15,800.5,70.0,1.25,20.0,404.0,392.36,296.89
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,334.68,246.87
2016,11,13,14,45,753.5,65.0,1.15,20.0,333.0,274.95,194.62
2016,11,13,15,0,726.0,62.0,1.1,20.0,295.0,217.59,144.44
2016,11,13,15,15,685.5,57.5,0.95,19.5,253.5,159.55,96.42
2016,11,13,15,30,645.0,53.0,0.8,19.0,212.0,106.11,57.37
2016,11,13,15,45,582.5,47.0,0.65,18.5,169.0,52.54,28.86
2016,11,13,16,0,520.0,41.0,0.5,18.0,126.0,33.43,23.41
2016,11,13,16,15,416.5,32.5,0.55,17.5,86.5,26.7,16.99
2016,11,13,16,30,313.0,24.0,0.6,17.0,47.0,19.96,7.57
2016,11,13,16,45,156.5,12.0,0.65,16.5,23.5,10.24,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,118.0,10.0,1.0,10.0,13.0,88.79,0.0
2016,11,14,7,15,261.0,21.5,1.0,10.5,46.0,252.56,131.71
2016,11,14,7,30,404.0,33.0,1.0,11.0,79.0,395.82,314.79
2016,11,14,7,45,486.0,41.0,1.05,12.0,120.5,484.28,392.68
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,576.99,466.76
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,643.6,516.89
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,710.62,564.38
2016,11,14,8,45,704.5,64.0,0.85,14.5,286.5,751.13,591.02
2016,11,14,9,0,737.0,68.0,0.8,15.0,326.0,797.16,620.51
2016,11,14,9,15,761.0,71.0,0.8,15.0,362.0,831.79,642.93
2016,11,14,9,30,785.0,74.0,0.8,15.0,398.0,863.65,663.12
2016,11,14,9,45,800.5,77.0,0.8,15.5,428.5,884.41,674.28
2016,11,14,10,0,816.0,80.0,0.8,16.0,459.0,901.81,683.22
2016,11,14,10,15,827.5,81.5,0.8,16.5,483.0,909.96,686.04
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,914.46,686.67
2016,11,14,10,45,845.0,85.0,0.8,17.5,523.5,910.74,682.07
2016,11,14,11,0,851.0,87.0,0.8,18.0,540.0,903.32,675.32
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.0,888.58,664.28
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,870.27,651.13
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,845.08,633.31
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,816.66,613.5
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,782.05,589.07
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,744.69,562.85
2016,11,14,12,45,852.5,86.0,0.4,19.5,540.5,703.77,532.76
2016,11,14,13,0,851.0,84.0,0.3,20.0,528.0,660.4,499.48
2016,11,14,13,15,841.5,82.5,0.3,20.0,507.5,610.47,463.22
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,559.21,424.96
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,504.61,383.49
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,449.58,340.09
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,391.14,292.83
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,333.62,244.51
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,274.35,193.89
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,217.66,144.98
2016,11,14,15,15,666.0,61.0,0.85,19.0,249.5,157.7,95.9
2016,11,14,15,30,624.0,56.0,0.8,18.0,208.0,104.48,57.02
2016,11,14,15,45,559.0,50.0,0.8,17.5,165.5,54.78,31.06
2016,11,14,16,0,494.0,44.0,0.8,17.0,123.0,35.92,25.63
2016,11,14,16,15,388.5,34.0,0.9,16.0,83.5,27.98,18.1
2016,11,14,16,30,283.0,24.0,1.0,15.0,44.0,19.95,6.99
2016,11,14,16,45,141.5,12.0,1.1,14.5,22.0,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,208.13,91.6
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,413.41,328.31
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,498.39,407.72
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,586.62,482.52
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,649.67,533.4
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,712.64,581.8
2016,11,15,8,45,730.5,52.5,3.05,14.5,280.5,758.16,615.08
2016,11,15,9,0,761.0,56.0,3.1,15.0,319.0,801.91,645.89
2016,11,15,9,15,387.5,102.5,3.2,15.0,237.0,520.52,430.4
2016,11,15,9,30,14.0,149.0,3.3,15.0,155.0,154.29,124.46
2016,11,15,9,45,25.5,166.5,3.4,15.5,178.5,182.28,148.22
2016,11,15,10,0,37.0,184.0,3.5,16.0,202.0,229.15,186.35
2016,11,15,10,15,151.0,200.0,3.55,16.0,275.0,372.21,305.04
2016,11,15,10,30,265.0,216.0,3.6,16.0,348.0,513.72,417.84
2016,11,15,10,45,262.0,225.0,3.7,16.5,359.5,514.5,416.31
2016,11,15,11,0,259.0,234.0,3.8,17.0,371.0,514.09,414.61
2016,11,15,11,15,277.0,235.0,3.9,17.0,384.0,521.66,420.59
2016,11,15,11,30,295.0,236.0,4.0,17.0,397.0,527.44,425.15
2016,11,15,11,45,148.5,202.5,4.15,17.0,283.5,336.98,273.28
2016,11,15,12,0,2.0,169.0,4.3,17.0,170.0,149.34,118.06
2016,11,15,12,15,44.5,205.0,4.4,17.0,229.0,229.65,184.96
2016,11,15,12,30,87.0,241.0,4.5,17.0,288.0,295.96,239.1
2016,11,15,12,45,100.0,237.0,4.6,17.0,290.0,294.85,238.34
2016,11,15,13,0,113.0,233.0,4.7,17.0,292.0,292.53,236.66
2016,11,15,13,15,94.5,221.0,4.7,16.5,269.0,261.68,211.78
2016,11,15,13,30,76.0,209.0,4.7,16.0,246.0,232.83,188.43
2016,11,15,13,45,43.0,182.5,4.75,16.0,203.5,184.94,148.99
2016,11,15,14,0,10.0,156.0,4.8,16.0,161.0,136.73,109.24
2016,11,15,14,15,5.0,141.5,4.7,15.5,144.0,120.97,96.51
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,106.01,84.38
2016,11,15,14,45,0.0,114.0,4.55,15.0,114.0,94.5,74.81
2016,11,15,15,0,0.0,101.0,4.5,15.0,101.0,83.13,65.28
2016,11,15,15,15,0.0,87.0,4.3,14.5,87.0,71.12,55.19
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,59.27,45.08
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,46.88,34.27
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,34.97,25.07
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,23.88,14.71
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,12.36,1.76
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,2.15,7.5,38.5,205.64,70.67
2016,11,16,7,30,424.0,32.0,2.5,8.0,77.0,408.57,327.75
2016,11,16,7,45,516.0,39.0,2.85,9.0,120.0,504.0,417.63
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,595.08,494.99
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.0,664.11,551.78
2016,11,16,8,30,714.0,56.0,3.5,11.0,249.0,732.93,605.86
2016,11,16,8,45,752.5,59.0,3.7,11.5,290.5,785.58,645.76
2016,11,16,9,0,791.0,62.0,3.9,12.0,332.0,836.44,683.07
2016,11,16,9,15,814.0,64.5,3.95,12.0,368.5,870.06,707.13
2016,11,16,9,30,837.0,67.0,4.0,12.0,405.0,900.76,728.69
2016,11,16,9,45,852.5,68.5,4.05,12.5,436.0,919.82,740.12
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,935.38,748.98
2016,11,16,10,15,878.5,71.5,4.05,13.0,491.0,932.32,745.18
2016,11,16,10,30,889.0,73.0,4.0,13.0,515.0,935.86,746.45
2016,11,16,10,45,893.0,75.0,3.95,13.5,532.0,930.25,739.82
2016,11,16,11,0,897.0,77.0,3.9,14.0,549.0,920.9,730.77
2016,11,16,11,15,900.5,77.5,3.85,14.0,558.5,905.53,718.93
2016,11,16,11,30,904.0,78.0,3.8,14.0,568.0,886.53,704.67
2016,11,16,11,45,899.0,80.0,3.8,14.0,569.0,858.64,684.35
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,827.67,661.87
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.0,792.86,636.32
2016,11,16,12,30,889.0,81.0,3.7,14.0,558.0,755.22,608.63
2016,11,16,12,45,884.0,80.0,3.7,14.0,545.0,712.65,577.31
2016,11,16,13,0,879.0,79.0,3.7,14.0,532.0,672.42,545.13
2016,11,16,13,15,869.5,78.0,3.65,14.0,511.5,622.01,504.35
2016,11,16,13,30,860.0,77.0,3.6,14.0,491.0,570.2,461.51
2016,11,16,13,45,841.5,76.5,3.6,14.0,462.5,513.21,413.59
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,456.25,364.36
2016,11,16,14,15,803.0,73.5,3.55,13.5,400.5,397.04,312.57
2016,11,16,14,30,783.0,71.0,3.5,13.0,367.0,338.72,260.1
2016,11,16,14,45,747.5,68.5,3.45,13.0,328.0,277.29,204.23
2016,11,16,15,0,712.0,66.0,3.4,13.0,289.0,219.16,151.56
2016,11,16,15,15,669.0,61.5,3.0,12.5,247.0,159.41,100.3
2016,11,16,15,30,626.0,57.0,2.6,12.0,205.0,106.41,60.01
2016,11,16,15,45,549.0,51.0,2.25,12.0,161.5,56.25,32.79
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,36.82,26.9
2016,11,16,16,15,362.0,34.5,1.8,11.0,79.5,28.46,18.77
2016,11,16,16,30,252.0,24.0,1.7,10.0,41.0,20.02,5.65
2016,11,16,16,45,126.0,12.0,1.65,9.5,20.5,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,14.5,1.45,4.5,36.5,204.19,43.71
2016,11,17,7,30,432.0,29.0,1.8,5.0,73.0,410.63,328.77
2016,11,17,7,45,521.5,36.0,2.15,6.0,115.5,494.24,411.64
2016,11,17,8,0,611.0,43.0,2.5,7.0,158.0,593.29,496.13
2016,11,17,8,15,663.5,47.5,2.6,7.5,201.0,660.92,551.88
2016,11,17,8,30,716.0,52.0,2.7,8.0,244.0,728.43,605.0
2016,11,17,8,45,753.5,55.0,2.85,8.5,285.0,779.95,644.07
2016,11,17,9,0,791.0,58.0,3.0,9.0,326.0,829.76,680.59
2016,11,17,9,15,814.5,60.5,2.95,9.5,362.5,863.78,703.01
2016,11,17,9,30,838.0,63.0,2.9,10.0,399.0,894.94,722.8
2016,11,17,9,45,856.5,64.0,2.9,10.5,430.0,905.91,727.93
2016,11,17,10,0,875.0,65.0,2.9,11.0,461.0,923.65,738.09
2016,11,17,10,15,886.0,66.0,2.85,11.5,485.5,930.79,740.14
2016,11,17,10,30,897.0,67.0,2.8,12.0,510.0,934.24,739.74
2016,11,17,10,45,906.0,67.5,2.8,12.5,528.0,931.38,735.45
2016,11,17,11,0,915.0,68.0,2.8,13.0,546.0,924.69,728.67
2016,11,17,11,15,918.5,68.5,2.75,13.0,556.0,909.22,716.81
2016,11,17,11,30,922.0,69.0,2.7,13.0,566.0,890.08,702.57
2016,11,17,11,45,924.0,68.5,2.65,13.5,568.0,864.8,682.83
2016,11,17,12,0,926.0,68.0,2.6,14.0,570.0,836.08,660.83
2016,11,17,12,15,924.0,68.0,2.55,14.0,564.5,801.52,635.91
2016,11,17,12,30,922.0,68.0,2.5,14.0,559.0,763.99,608.83
2016,11,17,12,45,916.5,67.5,2.5,14.5,546.0,720.64,576.6
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,674.98,540.67
2016,11,17,13,15,902.5,66.0,2.4,15.0,512.5,624.85,500.56
2016,11,17,13,30,894.0,65.0,2.3,15.0,492.0,573.13,458.27
2016,11,17,13,45,880.5,63.5,2.25,15.0,464.5,517.02,411.66
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,460.37,363.23
2016,11,17,14,15,848.5,60.0,2.1,14.5,403.5,400.95,311.72
2016,11,17,14,30,830.0,58.0,2.0,14.0,370.0,342.1,259.19
2016,11,17,14,45,803.5,55.5,1.9,14.0,332.0,280.62,203.36
2016,11,17,15,0,777.0,53.0,1.8,14.0,294.0,221.44,149.66
2016,11,17,15,15,737.0,49.5,1.55,13.5,251.5,161.66,98.45
2016,11,17,15,30,697.0,46.0,1.3,13.0,209.0,106.29,56.6
2016,11,17,15,45,634.5,41.0,1.05,13.0,166.0,53.57,28.59
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,32.26,22.8
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,25.21,15.82
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,18.15,3.67
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,190.9,7.26
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,385.25,304.72
2016,11,18,7,45,492.0,37.0,1.95,6.5,111.0,480.95,399.14
2016,11,18,8,0,585.0,45.0,2.2,7.0,153.0,582.05,485.68
2016,11,18,8,15,641.0,50.5,2.15,7.5,196.5,644.12,536.33
2016,11,18,8,30,697.0,56.0,2.1,8.0,240.0,715.57,591.47
2016,11,18,8,45,736.0,60.0,2.1,9.0,281.5,769.58,630.01
2016,11,18,9,0,775.0,64.0,2.1,10.0,323.0,821.91,665.65
2016,11,18,9,15,799.5,66.5,2.3,10.5,360.0,856.79,690.37
2016,11,18,9,30,824.0,69.0,2.5,11.0,397.0,888.79,712.64
2016,11,18,9,45,845.5,70.0,2.7,12.0,428.5,912.82,727.52
2016,11,18,10,0,867.0,71.0,2.9,13.0,460.0,933.41,739.77
2016,11,18,10,15,877.5,72.5,3.1,13.5,484.5,930.48,736.57
2016,11,18,10,30,888.0,74.0,3.3,14.0,509.0,934.08,738.27
2016,11,18,10,45,893.5,75.0,3.55,15.0,526.0,928.66,732.49
2016,11,18,11,0,899.0,76.0,3.8,16.0,543.0,919.52,724.15
2016,11,18,11,15,901.5,77.0,3.85,16.0,552.0,904.01,712.87
2016,11,18,11,30,904.0,78.0,3.9,16.0,561.0,884.9,699.17
2016,11,18,11,45,902.0,78.5,3.95,16.5,562.5,857.88,678.57
2016,11,18,12,0,900.0,79.0,4.0,17.0,564.0,827.69,655.79
2016,11,18,12,15,896.5,78.5,4.05,17.0,557.5,792.13,630.32
2016,11,18,12,30,893.0,78.0,4.1,17.0,551.0,753.82,602.71
2016,11,18,12,45,887.0,77.0,4.2,17.5,537.5,710.63,570.36
2016,11,18,13,0,881.0,76.0,4.3,18.0,524.0,665.27,534.01
2016,11,18,13,15,871.5,75.0,4.25,17.5,503.5,615.83,495.14
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,567.95,456.29
2016,11,18,13,45,848.0,72.5,4.2,17.0,456.0,512.35,409.66
2016,11,18,14,0,834.0,71.0,4.2,17.0,429.0,456.32,361.39
2016,11,18,14,15,814.5,68.5,3.95,16.5,396.0,396.99,309.52
2016,11,18,14,30,795.0,66.0,3.7,16.0,363.0,338.45,257.05
2016,11,18,14,45,767.0,63.0,3.5,16.0,325.0,278.16,202.23
2016,11,18,15,0,739.0,60.0,3.3,16.0,287.0,220.26,149.76
2016,11,18,15,15,697.5,56.0,2.9,15.5,245.5,162.02,100.06
2016,11,18,15,30,656.0,52.0,2.5,15.0,204.0,108.45,59.63
2016,11,18,15,45,590.0,45.5,2.1,14.5,161.0,53.91,29.21
2016,11,18,16,0,524.0,39.0,1.7,14.0,118.0,32.01,22.41
2016,11,18,16,15,409.5,30.0,1.65,13.0,79.0,24.75,15.29
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,17.47,2.4
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,8.96,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
