Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,15,200.5,9.5,2.1,4.5,22.0,147.28,0.0
2016,11,29,7,30,401.0,19.0,2.3,5.0,44.0,345.54,152.41
2016,11,29,7,45,506.0,26.0,2.5,5.5,83.5,460.31,371.17
2016,11,29,8,0,611.0,33.0,2.7,6.0,123.0,568.52,472.39
2016,11,29,8,15,670.5,37.5,2.75,6.5,165.0,640.48,534.64
2016,11,29,8,30,730.0,42.0,2.8,7.0,207.0,713.09,593.89
2016,11,29,8,45,766.5,45.0,2.85,7.5,247.0,763.44,633.23
2016,11,29,9,0,803.0,48.0,2.9,8.0,287.0,802.98,662.67
2016,11,29,9,15,827.5,50.0,2.75,8.5,323.0,836.99,685.44
2016,11,29,9,30,852.0,52.0,2.6,9.0,359.0,868.53,705.37
2016,11,29,9,45,868.0,54.0,2.5,9.5,390.0,889.34,717.17
2016,11,29,10,0,884.0,56.0,2.4,10.0,421.0,906.87,726.35
2016,11,29,10,15,895.0,57.0,2.3,10.0,445.5,914.82,729.85
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,919.15,730.85
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,915.87,725.77
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,908.83,718.26
2016,11,29,11,15,922.0,61.5,2.1,11.0,515.5,894.94,707.95
2016,11,29,11,30,926.0,62.0,2.1,11.0,526.0,877.39,695.23
2016,11,29,11,45,925.0,62.5,2.15,11.5,529.0,852.08,676.33
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,823.47,655.18
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.0,790.31,631.9
2016,11,29,12,30,920.0,63.0,2.3,12.0,522.0,754.2,606.33
2016,11,29,12,45,904.0,66.5,2.35,12.5,508.5,709.75,573.29
2016,11,29,13,0,888.0,70.0,2.4,13.0,495.0,663.65,536.78
2016,11,29,13,15,879.0,69.0,2.4,13.0,476.0,615.4,498.25
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,565.65,457.52
2016,11,29,13,45,856.5,66.5,2.4,13.0,431.0,514.19,414.23
2016,11,29,14,0,843.0,65.0,2.4,13.0,405.0,459.07,366.8
2016,11,29,14,15,823.5,62.5,2.35,12.5,373.0,400.26,315.58
2016,11,29,14,30,804.0,60.0,2.3,12.0,341.0,342.16,263.46
2016,11,29,14,45,776.0,57.0,2.25,12.0,304.5,282.15,208.53
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,224.42,155.56
2016,11,29,15,15,704.5,50.0,1.9,11.5,227.5,165.78,104.41
2016,11,29,15,30,661.0,46.0,1.6,11.0,187.0,111.89,61.94
2016,11,29,15,45,591.0,40.5,1.3,10.5,145.5,60.57,31.4
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,31.5,22.13
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,21.53,11.95
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,14.13,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,7.26,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,117.0,11.0,1.0,7.0,18.0,90.41,0.0
2016,11,30,7,30,234.0,22.0,0.9,7.0,36.0,232.25,79.5
2016,11,30,7,45,343.0,32.0,0.85,7.5,72.0,351.44,279.05
2016,11,30,8,0,452.0,42.0,0.8,8.0,108.0,460.66,377.02
2016,11,30,8,15,521.0,48.5,0.8,8.0,147.5,538.34,442.06
2016,11,30,8,30,590.0,55.0,0.8,8.0,187.0,617.68,505.2
2016,11,30,8,45,633.5,60.0,0.85,8.5,226.0,673.67,547.67
2016,11,30,9,0,677.0,65.0,0.9,9.0,265.0,728.84,587.93
2016,11,30,9,15,708.0,68.5,0.95,9.0,300.5,769.24,617.14
2016,11,30,9,30,739.0,72.0,1.0,9.0,336.0,801.08,639.66
2016,11,30,9,45,476.0,122.5,1.1,9.5,298.5,623.78,508.33
2016,11,30,10,0,213.0,173.0,1.2,10.0,261.0,404.18,334.26
2016,11,30,10,15,504.0,129.5,1.2,10.0,353.0,652.59,532.99
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,863.33,682.43
2016,11,30,10,45,402.0,127.5,1.25,10.5,309.5,543.45,442.97
2016,11,30,11,0,9.0,169.0,1.3,11.0,174.0,162.12,130.79
2016,11,30,11,15,4.5,139.5,1.35,11.0,142.0,126.44,102.03
2016,11,30,11,30,0.0,110.0,1.4,11.0,110.0,93.53,74.24
2016,11,30,11,45,8.0,148.0,1.5,11.0,152.0,136.31,110.51
2016,11,30,12,0,16.0,186.0,1.6,11.0,194.0,179.91,146.85
2016,11,30,12,15,13.5,182.0,1.7,11.0,189.0,172.57,140.59
2016,11,30,12,30,11.0,178.0,1.8,11.0,184.0,165.58,134.8
2016,11,30,12,45,11.0,174.5,1.95,11.5,180.5,161.14,130.98
2016,11,30,13,0,11.0,171.0,2.1,12.0,177.0,156.8,127.25
2016,11,30,13,15,10.0,165.0,2.15,11.5,170.0,149.54,121.53
2016,11,30,13,30,9.0,159.0,2.2,11.0,163.0,142.49,115.96
2016,11,30,13,45,7.0,150.5,2.25,11.0,153.5,132.8,107.94
2016,11,30,14,0,5.0,142.0,2.3,11.0,144.0,123.44,100.18
2016,11,30,14,15,2.5,131.0,2.15,11.0,132.5,111.98,90.6
2016,11,30,14,30,0.0,120.0,2.0,11.0,121.0,100.93,81.36
2016,11,30,14,45,321.5,95.0,1.9,11.0,187.0,184.49,142.55
2016,11,30,15,0,643.0,70.0,1.8,11.0,253.0,215.19,152.65
2016,11,30,15,15,593.5,64.5,1.6,10.5,214.0,159.79,104.63
2016,11,30,15,30,544.0,59.0,1.4,10.0,175.0,110.02,65.46
2016,11,30,15,45,458.0,52.0,1.25,10.0,134.5,63.26,36.76
2016,11,30,16,0,372.0,45.0,1.1,10.0,94.0,37.16,27.06
2016,11,30,16,15,251.5,32.5,1.1,9.5,60.0,25.28,14.92
2016,11,30,16,30,131.0,20.0,1.1,9.0,26.0,15.59,0.0
2016,11,30,16,45,65.5,10.0,1.15,9.0,13.0,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,1.9,4.5,19.0,125.91,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,296.83,71.11
2016,12,1,7,45,458.5,26.5,2.3,5.5,77.0,422.38,336.62
2016,12,1,8,0,576.0,34.0,2.5,6.0,116.0,539.52,447.75
2016,12,1,8,15,640.5,39.0,2.8,6.5,158.0,615.53,514.68
2016,12,1,8,30,705.0,44.0,3.1,7.0,200.0,692.38,578.97
2016,12,1,8,45,746.5,47.5,3.4,7.5,240.5,747.43,623.74
2016,12,1,9,0,788.0,51.0,3.7,8.0,281.0,801.14,665.8
2016,12,1,9,15,815.0,53.5,3.8,8.5,317.5,838.5,693.08
2016,12,1,9,30,842.0,56.0,3.9,9.0,354.0,863.54,710.35
2016,12,1,9,45,855.0,59.5,4.0,9.5,385.0,883.68,723.58
2016,12,1,10,0,868.0,63.0,4.1,10.0,416.0,900.48,734.13
2016,12,1,10,15,880.5,64.0,4.1,10.0,441.0,909.82,739.89
2016,12,1,10,30,893.0,65.0,4.1,10.0,466.0,915.59,743.12
2016,12,1,10,45,902.0,66.0,4.15,10.5,484.5,914.48,740.27
2016,12,1,11,0,911.0,67.0,4.2,11.0,503.0,909.62,735.03
2016,12,1,11,15,915.5,67.5,4.2,11.5,514.0,896.36,723.37
2016,12,1,11,30,920.0,68.0,4.2,12.0,525.0,879.46,709.26
2016,12,1,11,45,921.5,68.0,4.25,12.5,528.0,855.81,690.76
2016,12,1,12,0,923.0,68.0,4.3,13.0,531.0,828.78,669.87
2016,12,1,12,15,921.0,68.0,4.3,13.0,526.5,795.77,645.48
2016,12,1,12,30,919.0,68.0,4.3,13.0,522.0,759.8,618.83
2016,12,1,12,45,913.5,67.5,4.3,13.0,510.0,718.04,587.66
2016,12,1,13,0,908.0,67.0,4.3,13.0,498.0,673.96,552.65
2016,12,1,13,15,898.5,66.0,4.25,13.0,478.5,624.78,512.18
2016,12,1,13,30,889.0,65.0,4.2,13.0,459.0,574.08,469.58
2016,12,1,13,45,873.5,64.0,4.2,13.0,432.5,519.06,422.62
2016,12,1,14,0,858.0,63.0,4.2,13.0,406.0,465.31,375.32
2016,12,1,14,15,838.0,60.5,4.0,13.0,374.0,405.67,321.77
2016,12,1,14,30,818.0,58.0,3.8,13.0,342.0,346.76,267.78
2016,12,1,14,45,788.0,55.5,3.65,13.0,305.0,286.01,211.82
2016,12,1,15,0,758.0,53.0,3.5,13.0,268.0,227.72,158.09
2016,12,1,15,15,714.0,49.0,3.1,12.0,227.0,168.43,106.35
2016,12,1,15,30,670.0,45.0,2.7,11.0,186.0,113.92,63.13
2016,12,1,15,45,597.5,39.5,2.3,10.5,144.5,61.84,31.5
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,30.61,21.29
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,23.03,13.02
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,14.15,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,7.26,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,130.04,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,304.55,32.14
2016,12,2,7,45,466.5,25.5,3.25,5.5,75.5,426.8,338.52
2016,12,2,8,0,578.0,33.0,3.5,6.0,114.0,539.04,449.26
2016,12,2,8,15,642.0,38.0,3.65,6.5,155.5,614.5,516.28
2016,12,2,8,30,706.0,43.0,3.8,7.0,197.0,690.86,580.27
2016,12,2,8,45,744.0,46.5,4.0,7.5,237.0,742.84,622.6
2016,12,2,9,0,782.0,50.0,4.2,8.0,277.0,793.38,662.44
2016,12,2,9,15,809.0,52.5,4.35,8.5,313.0,830.68,690.55
2016,12,2,9,30,836.0,55.0,4.5,9.0,349.0,855.69,708.58
2016,12,2,9,45,849.0,58.5,4.7,10.0,380.0,875.89,721.6
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,892.78,731.87
2016,12,2,10,15,874.5,63.5,4.85,11.0,435.5,902.93,738.0
2016,12,2,10,30,887.0,65.0,4.8,11.0,460.0,909.51,741.53
2016,12,2,10,45,895.0,66.0,4.75,11.5,478.5,907.65,737.47
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,902.09,730.88
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,889.08,720.32
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,872.45,707.28
2016,12,2,11,45,914.0,68.0,4.6,12.5,522.0,849.53,688.75
2016,12,2,12,0,916.0,68.0,4.6,13.0,525.0,823.22,667.87
2016,12,2,12,15,914.0,67.5,4.6,13.0,521.0,789.94,643.07
2016,12,2,12,30,912.0,67.0,4.6,13.0,517.0,753.75,616.05
2016,12,2,12,45,904.5,67.0,4.7,13.0,504.5,711.59,584.82
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,667.28,549.75
2016,12,2,13,15,887.5,66.0,4.8,13.0,472.5,618.69,509.61
2016,12,2,13,30,878.0,65.0,4.8,13.0,453.0,568.61,467.32
2016,12,2,13,45,862.0,64.0,4.85,13.0,427.0,513.98,420.42
2016,12,2,14,0,846.0,63.0,4.9,13.0,401.0,460.7,373.28
2016,12,2,14,15,825.5,61.0,4.65,13.0,369.0,402.1,320.21
2016,12,2,14,30,805.0,59.0,4.4,13.0,337.0,344.28,266.8
2016,12,2,14,45,774.0,56.0,4.2,13.0,300.0,283.51,210.66
2016,12,2,15,0,743.0,53.0,4.0,13.0,263.0,225.35,156.97
2016,12,2,15,15,698.5,49.5,3.6,12.0,223.0,167.35,106.26
2016,12,2,15,30,654.0,46.0,3.2,11.0,183.0,114.18,63.94
2016,12,2,15,45,582.0,40.0,2.8,10.5,142.0,62.57,32.14
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,30.57,21.23
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,21.1,11.4
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,14.14,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,7.26,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.0,105.35,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,32.0,259.06,0.0
2016,12,3,7,45,401.5,26.5,2.4,6.5,68.5,388.19,303.5
2016,12,3,8,0,519.0,35.0,2.7,7.0,105.0,492.94,408.74
2016,12,3,8,15,585.5,40.0,2.7,7.5,145.5,569.39,475.72
2016,12,3,8,30,652.0,45.0,2.7,8.0,186.0,646.65,539.42
2016,12,3,8,45,697.5,48.5,2.7,8.5,225.5,704.16,584.84
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,760.6,627.42
2016,12,3,9,15,771.5,54.5,2.7,9.0,300.5,798.79,655.81
2016,12,3,9,30,800.0,57.0,2.7,9.0,336.0,834.54,681.67
2016,12,3,9,45,815.5,60.0,2.7,9.5,366.5,856.27,695.34
2016,12,3,10,0,831.0,63.0,2.7,10.0,397.0,874.78,706.48
2016,12,3,10,15,844.5,64.5,2.7,10.5,421.5,885.96,712.16
2016,12,3,10,30,858.0,66.0,2.7,11.0,446.0,883.84,708.3
2016,12,3,10,45,868.0,66.5,2.75,11.5,464.5,883.46,706.32
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,879.48,701.85
2016,12,3,11,15,883.0,67.5,2.85,12.5,494.0,867.44,691.74
2016,12,3,11,30,888.0,68.0,2.9,13.0,505.0,851.87,679.27
2016,12,3,11,45,889.5,68.0,2.95,13.5,508.5,829.24,661.83
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,803.35,642.15
2016,12,3,12,15,889.5,67.5,3.0,14.0,508.0,771.37,618.91
2016,12,3,12,30,888.0,67.0,3.0,14.0,504.0,736.52,593.52
2016,12,3,12,45,882.5,67.0,3.0,14.0,492.5,696.79,564.36
2016,12,3,13,0,877.0,67.0,3.0,14.0,481.0,654.8,531.47
2016,12,3,13,15,868.5,66.0,2.95,14.0,462.5,607.81,493.4
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,559.28,453.23
2016,12,3,13,45,845.0,64.0,2.9,14.5,418.5,506.13,407.75
2016,12,3,14,0,830.0,63.0,2.9,15.0,393.0,454.3,362.17
2016,12,3,14,15,810.5,61.0,2.7,14.5,362.0,397.04,312.1
2016,12,3,14,30,791.0,59.0,2.5,14.0,331.0,340.45,261.3
2016,12,3,14,45,758.5,56.5,2.3,14.0,294.5,280.59,206.87
2016,12,3,15,0,726.0,54.0,2.1,14.0,258.0,223.49,154.88
2016,12,3,15,15,681.5,50.0,1.8,13.5,218.5,166.01,104.96
2016,12,3,15,30,637.0,46.0,1.5,13.0,179.0,113.38,63.25
2016,12,3,15,45,560.0,40.5,1.25,12.5,138.5,62.97,32.39
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,28.82,19.54
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,21.48,11.57
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,14.11,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.0,0.65,6.0,15.0,12.8,0.0
2016,12,4,7,30,0.0,30.0,0.6,6.0,30.0,47.44,0.0
2016,12,4,7,45,238.0,33.5,0.55,6.5,65.5,272.93,210.17
2016,12,4,8,0,476.0,37.0,0.5,7.0,101.0,470.88,382.48
2016,12,4,8,15,547.0,43.5,0.4,7.5,141.0,550.03,446.3
2016,12,4,8,30,618.0,50.0,0.3,8.0,181.0,631.26,508.14
2016,12,4,8,45,663.5,54.0,0.25,8.5,220.5,680.56,543.77
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,737.37,583.09
2016,12,4,9,15,739.0,61.5,0.25,9.5,295.5,778.03,610.69
2016,12,4,9,30,769.0,65.0,0.3,10.0,331.0,816.3,636.0
2016,12,4,9,45,768.5,72.0,0.35,10.5,358.5,828.3,642.68
2016,12,4,10,0,768.0,79.0,0.4,11.0,386.0,836.89,647.3
2016,12,4,10,15,783.0,81.0,0.35,11.0,410.5,850.31,654.44
2016,12,4,10,30,798.0,83.0,0.3,11.0,435.0,860.29,659.15
2016,12,4,10,45,810.0,83.5,0.3,11.5,453.5,862.15,658.27
2016,12,4,11,0,822.0,84.0,0.3,12.0,472.0,860.4,655.21
2016,12,4,11,15,827.5,85.0,0.25,12.0,483.0,849.9,646.72
2016,12,4,11,30,833.0,86.0,0.2,12.0,494.0,835.91,636.22
2016,12,4,11,45,836.5,85.5,0.2,12.0,497.5,815.04,622.12
2016,12,4,12,0,840.0,85.0,0.2,12.0,501.0,790.9,605.95
2016,12,4,12,15,620.0,136.0,0.35,12.0,442.0,653.34,511.27
2016,12,4,12,30,400.0,187.0,0.5,12.0,383.0,513.84,408.7
2016,12,4,12,45,423.5,177.0,0.7,12.5,380.5,499.74,400.6
2016,12,4,13,0,447.0,167.0,0.9,13.0,378.0,482.62,388.07
2016,12,4,13,15,373.5,173.0,1.05,13.0,344.5,408.14,330.2
2016,12,4,13,30,300.0,179.0,1.2,13.0,311.0,352.22,285.75
2016,12,4,13,45,345.0,161.0,1.35,13.0,304.5,338.59,274.65
2016,12,4,14,0,390.0,143.0,1.5,13.0,298.0,328.55,265.0
2016,12,4,14,15,498.0,120.0,1.3,12.5,301.5,325.06,258.53
2016,12,4,14,30,606.0,97.0,1.1,12.0,305.0,313.36,243.09
2016,12,4,14,45,582.5,89.5,0.95,12.0,271.5,260.87,195.88
2016,12,4,15,0,559.0,82.0,0.8,12.0,238.0,210.52,150.65
2016,12,4,15,15,506.5,75.0,0.8,11.5,200.5,158.04,106.35
2016,12,4,15,30,454.0,68.0,0.8,11.0,163.0,111.66,69.98
2016,12,4,15,45,391.5,57.0,0.8,11.0,125.5,65.22,38.84
2016,12,4,16,0,329.0,46.0,0.8,11.0,88.0,35.52,25.47
2016,12,4,16,15,164.5,34.5,0.85,10.5,55.5,26.57,15.7
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,17.96,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.56,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,4.92,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,11.52,3.34
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,18.13,9.82
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,25.59,16.61
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,33.06,23.36
2016,12,5,8,45,0.0,48.5,1.9,7.5,48.5,40.13,29.64
2016,12,5,9,0,0.0,57.0,1.9,8.0,57.0,47.21,35.83
2016,12,5,9,15,0.0,65.5,1.9,8.0,65.5,54.71,42.4
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,62.45,49.1
2016,12,5,9,45,123.5,118.5,1.95,8.0,168.0,252.45,216.22
2016,12,5,10,0,247.0,163.0,2.0,8.0,262.0,442.3,373.61
2016,12,5,10,15,288.5,168.5,2.0,8.0,290.5,482.75,405.09
2016,12,5,10,30,330.0,174.0,2.0,8.0,319.0,521.93,436.05
2016,12,5,10,45,333.5,181.5,2.0,8.5,333.0,527.5,438.62
2016,12,5,11,0,337.0,189.0,2.0,9.0,347.0,531.57,440.27
2016,12,5,11,15,335.5,194.0,2.0,9.0,354.5,526.64,435.69
2016,12,5,11,30,334.0,199.0,2.0,9.0,362.0,520.41,430.2
2016,12,5,11,45,299.5,206.5,2.05,9.0,353.5,488.57,404.12
2016,12,5,12,0,265.0,214.0,2.1,9.0,345.0,457.21,378.45
2016,12,5,12,15,244.0,214.5,2.05,9.0,334.5,429.11,355.39
2016,12,5,12,30,223.0,215.0,2.0,9.0,324.0,387.38,321.52
2016,12,5,12,45,231.0,209.0,1.95,9.0,319.5,374.67,311.25
2016,12,5,13,0,239.0,203.0,1.9,9.0,315.0,373.03,309.42
2016,12,5,13,15,205.5,197.5,1.8,9.0,291.0,321.4,266.66
2016,12,5,13,30,172.0,192.0,1.7,9.0,267.0,284.59,235.82
2016,12,5,13,45,152.5,181.0,1.6,9.0,245.0,252.34,208.67
2016,12,5,14,0,133.0,170.0,1.5,9.0,223.0,222.09,182.99
2016,12,5,14,15,121.5,159.0,1.35,9.0,204.5,197.16,161.55
2016,12,5,14,30,110.0,148.0,1.2,9.0,186.0,173.53,141.07
2016,12,5,14,45,107.5,132.0,1.05,9.0,165.5,149.39,119.87
2016,12,5,15,0,105.0,116.0,0.9,9.0,145.0,125.84,99.04
2016,12,5,15,15,93.5,99.0,0.85,8.5,122.5,100.53,77.35
2016,12,5,15,30,82.0,82.0,0.8,8.0,100.0,77.0,57.56
2016,12,5,15,45,69.5,64.5,0.75,8.0,77.0,54.91,39.7
2016,12,5,16,0,57.0,47.0,0.7,8.0,54.0,36.43,26.62
2016,12,5,16,15,28.5,30.5,0.7,8.0,34.0,24.42,14.14
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,11.56,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,8.5,1.0,2.5,14.0,95.75,0.0
2016,12,6,7,30,259.0,17.0,1.1,3.0,28.0,234.54,0.0
2016,12,6,7,45,386.0,26.0,1.25,4.0,64.0,374.08,281.15
2016,12,6,8,0,513.0,35.0,1.4,5.0,100.0,484.8,398.66
2016,12,6,8,15,584.0,40.5,1.35,5.5,141.0,565.7,468.72
2016,12,6,8,30,655.0,46.0,1.3,6.0,182.0,647.45,534.54
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.5,622.1,516.02
2016,12,6,9,0,495.0,80.0,1.3,7.0,219.0,581.72,485.25
2016,12,6,9,15,520.0,86.5,1.5,7.5,249.0,618.6,515.05
2016,12,6,9,30,545.0,93.0,1.7,8.0,279.0,653.67,541.89
2016,12,6,9,45,565.0,99.0,1.9,8.5,307.5,681.51,562.65
2016,12,6,10,0,585.0,105.0,2.1,9.0,336.0,706.92,581.31
2016,12,6,10,15,727.5,86.0,2.15,9.0,391.5,810.91,658.37
2016,12,6,10,30,870.0,67.0,2.2,9.0,447.0,894.83,718.05
2016,12,6,10,45,877.5,68.5,2.25,9.5,465.5,893.68,714.67
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,888.92,709.75
2016,12,6,11,15,890.0,71.0,2.35,10.0,495.0,877.65,701.6
2016,12,6,11,30,895.0,72.0,2.4,10.0,506.0,862.81,691.03
2016,12,6,11,45,892.0,73.5,2.45,10.5,509.0,838.41,672.4
2016,12,6,12,0,889.0,75.0,2.5,11.0,512.0,810.9,651.63
2016,12,6,12,15,887.0,74.5,2.55,11.0,508.0,778.78,628.66
2016,12,6,12,30,885.0,74.0,2.6,11.0,504.0,743.84,603.49
2016,12,6,12,45,880.5,73.5,2.7,11.0,493.0,704.49,575.09
2016,12,6,13,0,876.0,73.0,2.8,11.0,482.0,667.65,546.18
2016,12,6,13,15,866.5,72.0,2.9,11.0,463.5,619.5,507.62
2016,12,6,13,30,857.0,71.0,3.0,11.0,445.0,569.88,466.85
2016,12,6,13,45,841.0,69.5,3.1,11.0,419.5,515.18,420.82
2016,12,6,14,0,825.0,68.0,3.2,11.0,394.0,460.19,373.15
2016,12,6,14,15,804.0,66.0,3.1,10.5,362.5,402.64,322.33
2016,12,6,14,30,783.0,64.0,3.0,10.0,331.0,345.91,270.83
2016,12,6,14,45,752.0,61.0,2.95,10.0,295.0,286.41,215.93
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,229.5,163.21
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,171.49,111.84
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,118.51,68.74
2016,12,6,15,45,557.0,43.0,1.85,8.5,139.0,65.76,34.26
2016,12,6,16,0,485.0,37.0,1.5,8.0,99.0,30.57,21.42
2016,12,6,16,15,354.5,27.5,1.45,7.5,63.0,22.81,12.84
2016,12,6,16,30,224.0,18.0,1.4,7.0,27.0,15.02,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,13.5,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,14.51,0.0
2016,12,7,7,45,76.5,31.0,1.75,3.0,40.5,128.12,93.5
2016,12,7,8,0,153.0,45.0,1.8,3.0,64.0,207.21,174.51
2016,12,7,8,15,174.0,61.0,1.65,3.0,90.5,247.84,213.08
2016,12,7,8,30,195.0,77.0,1.5,3.0,117.0,288.57,249.92
2016,12,7,8,45,207.5,92.5,1.35,3.5,143.0,321.13,277.87
2016,12,7,9,0,220.0,108.0,1.2,4.0,169.0,353.25,304.26
2016,12,7,9,15,229.0,121.5,1.15,4.5,192.5,378.57,324.35
2016,12,7,9,30,238.0,135.0,1.1,5.0,216.0,403.19,343.26
2016,12,7,9,45,221.0,150.0,1.1,5.5,230.5,405.25,342.97
2016,12,7,10,0,204.0,165.0,1.1,6.0,245.0,386.72,326.52
2016,12,7,10,15,159.0,177.5,1.1,6.0,242.0,357.22,300.77
2016,12,7,10,30,114.0,190.0,1.1,6.0,239.0,327.32,274.6
2016,12,7,10,45,149.5,198.0,1.1,6.5,265.5,364.14,304.78
2016,12,7,11,0,185.0,206.0,1.1,7.0,292.0,399.68,332.9
2016,12,7,11,15,98.0,190.0,1.2,7.0,235.5,279.11,233.1
2016,12,7,11,30,11.0,174.0,1.3,7.0,179.0,167.31,137.93
2016,12,7,11,45,16.5,181.0,1.45,7.5,188.5,177.78,147.04
2016,12,7,12,0,22.0,188.0,1.6,8.0,198.0,187.93,155.42
2016,12,7,12,15,16.0,180.0,1.7,8.0,188.0,173.47,143.12
2016,12,7,12,30,10.0,172.0,1.8,8.0,178.0,159.78,131.54
2016,12,7,12,45,96.5,189.0,1.95,8.0,235.0,247.51,207.12
2016,12,7,13,0,183.0,206.0,2.1,8.0,292.0,328.44,274.64
2016,12,7,13,15,187.0,197.5,2.1,8.0,282.5,310.94,259.59
2016,12,7,13,30,191.0,189.0,2.1,8.0,273.0,292.9,244.33
2016,12,7,13,45,95.5,160.0,2.15,8.0,202.0,202.86,168.57
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,111.68,91.18
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,102.04,83.17
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,92.55,75.1
2016,12,7,14,45,0.0,97.5,1.8,8.0,97.5,81.47,65.59
2016,12,7,15,0,0.0,85.0,1.7,8.0,85.0,70.57,56.13
2016,12,7,15,15,0.0,72.0,1.55,7.5,72.0,59.42,46.44
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,48.45,36.76
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,37.28,26.73
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,26.39,17.83
2016,12,7,16,15,0.0,20.5,1.15,6.5,20.5,16.92,8.13
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,13.18,3.91
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,21.47,12.25
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,31.02,20.82
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,42.03,30.59
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,52.33,39.6
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,62.58,48.43
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,72.24,56.76
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,81.93,65.01
2016,12,8,9,45,18.5,123.5,3.85,12.0,131.0,132.54,108.84
2016,12,8,10,0,37.0,155.0,3.8,12.0,170.0,201.48,167.27
2016,12,8,10,15,18.5,120.0,3.75,12.0,127.5,124.27,101.39
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,71.24,55.51
2016,12,8,10,45,13.0,132.5,3.65,12.5,139.0,129.7,105.38
2016,12,8,11,0,26.0,180.0,3.6,13.0,193.0,190.97,156.48
2016,12,8,11,15,13.0,166.0,3.5,13.0,172.5,162.21,131.83
2016,12,8,11,30,0.0,152.0,3.4,13.0,152.0,135.21,108.75
2016,12,8,11,45,0.0,153.5,3.3,13.0,153.5,135.96,109.37
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,136.81,110.05
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,128.42,103.05
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,120.35,96.34
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.0,131.35,105.67
2016,12,8,13,0,5.0,159.0,2.8,13.0,161.0,142.15,114.78
2016,12,8,13,15,2.5,110.5,2.65,13.0,111.5,94.98,75.27
2016,12,8,13,30,0.0,62.0,2.5,13.0,62.0,51.37,38.39
2016,12,8,13,45,0.0,84.0,2.4,13.0,84.0,69.97,54.32
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,89.31,70.8
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,81.78,64.49
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,74.35,58.25
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,65.73,50.94
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,57.21,43.65
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,48.39,36.09
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,39.67,28.51
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,30.59,20.47
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,21.46,13.11
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,13.59,5.21
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.5,1.0,10.5,10.5,6.4,0.0
2016,12,9,7,30,184.0,15.0,1.0,11.0,21.0,144.09,0.0
2016,12,9,7,45,319.5,24.0,1.0,11.5,54.5,315.5,216.62
2016,12,9,8,0,455.0,33.0,1.0,12.0,88.0,446.14,355.49
2016,12,9,8,15,529.0,39.0,1.3,12.0,127.0,525.62,426.28
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,599.91,489.15
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,660.96,538.7
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,721.18,585.78
2016,12,9,9,15,398.5,95.0,2.35,13.0,207.0,512.85,426.25
2016,12,9,9,30,93.0,138.0,2.5,13.0,170.0,240.23,199.99
2016,12,9,9,45,84.0,150.0,2.65,13.5,181.0,243.44,202.57
2016,12,9,10,0,75.0,162.0,2.8,14.0,192.0,246.5,204.06
2016,12,9,10,15,139.0,174.0,2.9,14.0,232.5,334.7,277.64
2016,12,9,10,30,203.0,186.0,3.0,14.0,273.0,403.56,334.04
2016,12,9,10,45,126.0,188.5,3.15,14.5,243.5,331.08,272.48
2016,12,9,11,0,49.0,191.0,3.3,15.0,214.0,242.18,197.5
2016,12,9,11,15,64.5,200.5,3.3,15.0,231.5,263.47,215.32
2016,12,9,11,30,80.0,210.0,3.3,15.0,249.0,283.96,232.09
2016,12,9,11,45,40.0,163.5,3.35,15.0,183.0,191.92,155.92
2016,12,9,12,0,0.0,117.0,3.4,15.0,117.0,100.02,78.62
2016,12,9,12,15,41.0,164.0,3.25,15.0,183.5,188.06,152.95
2016,12,9,12,30,82.0,211.0,3.1,15.0,250.0,267.23,218.06
2016,12,9,12,45,78.0,205.5,3.0,15.0,242.5,253.25,206.27
2016,12,9,13,0,74.0,200.0,2.9,15.0,235.0,239.7,195.07
2016,12,9,13,15,37.0,103.0,2.8,15.0,120.5,114.31,91.41
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,4.94,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,22.28,13.42
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,39.7,28.31
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,36.37,25.56
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,33.04,22.8
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,29.3,19.61
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,25.57,16.4
2016,12,9,15,15,280.5,40.0,1.4,13.5,98.0,90.28,59.45
2016,12,9,15,30,561.0,49.0,1.2,13.0,165.0,112.0,64.94
2016,12,9,15,45,492.0,42.5,1.05,13.0,127.5,64.82,33.77
2016,12,9,16,0,423.0,36.0,0.9,13.0,90.0,29.47,20.0
2016,12,9,16,15,303.5,26.5,0.9,12.5,57.5,21.78,11.74
2016,12,9,16,30,184.0,17.0,0.9,12.0,25.0,14.04,0.0
