Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,45,92.0,8.5,0.9,12.0,12.5,7.26,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.43,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.05,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.28,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,4.92,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,6.57,0.0
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,8.21,1.43
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,9.87,2.87
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,11.52,4.31
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,13.17,5.74
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,18.55,10.37
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,23.93,14.99
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,15.67,7.85
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,7.42,0.73
2016,12,10,10,45,0.0,14.5,4.4,13.5,14.5,11.96,4.61
2016,12,10,11,0,0.0,20.0,4.4,14.0,20.0,16.51,8.47
2016,12,10,11,15,0.0,16.0,4.35,14.0,16.0,13.2,5.64
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,9.9,2.81
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,24.38,15.16
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,38.9,27.52
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,34.33,23.63
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,29.77,19.76
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,34.74,24.01
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,39.72,28.27
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,35.56,24.81
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,31.41,21.34
2016,12,10,13,45,0.0,82.0,3.6,13.0,82.0,68.24,52.87
2016,12,10,14,0,0.0,126.0,3.5,13.0,126.0,107.28,86.04
2016,12,10,14,15,0.0,116.0,3.3,13.0,116.0,98.14,78.38
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,89.14,70.84
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,78.98,62.23
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,68.95,53.67
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,57.83,44.16
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,46.89,34.67
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,36.15,25.17
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,25.63,16.73
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,16.09,7.25
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,6.57,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,7.68,0.0
2016,12,11,7,45,8.0,24.5,0.75,5.0,25.5,35.47,18.68
2016,12,11,8,0,16.0,40.0,0.7,5.0,42.0,63.04,48.19
2016,12,11,8,15,25.5,56.5,0.75,5.5,61.0,90.61,73.57
2016,12,11,8,30,35.0,73.0,0.8,6.0,80.0,117.54,97.82
2016,12,11,8,45,40.5,88.5,0.9,6.5,98.5,139.17,116.96
2016,12,11,9,0,46.0,104.0,1.0,7.0,117.0,160.8,135.7
2016,12,11,9,15,49.5,118.5,1.05,7.0,134.0,179.06,151.36
2016,12,11,9,30,53.0,133.0,1.1,7.0,151.0,197.32,166.78
2016,12,11,9,45,55.0,145.5,1.15,7.0,165.5,211.2,178.27
2016,12,11,10,0,57.0,158.0,1.2,7.0,180.0,225.08,189.64
2016,12,11,10,15,32.5,155.0,1.3,7.5,167.5,193.61,161.78
2016,12,11,10,30,8.0,152.0,1.4,8.0,155.0,148.51,122.47
2016,12,11,10,45,53.0,176.5,1.55,8.5,200.5,231.97,193.87
2016,12,11,11,0,98.0,201.0,1.7,9.0,246.0,299.14,249.69
2016,12,11,11,15,105.0,207.0,1.75,9.5,256.0,307.56,255.7
2016,12,11,11,30,112.0,213.0,1.8,10.0,266.0,315.52,261.6
2016,12,11,11,45,285.5,192.5,1.85,10.5,330.5,462.22,382.34
2016,12,11,12,0,459.0,172.0,1.9,11.0,395.0,582.97,477.14
2016,12,11,12,15,344.0,191.0,1.85,11.0,357.5,481.28,394.92
2016,12,11,12,30,229.0,210.0,1.8,11.0,320.0,388.34,319.58
2016,12,11,12,45,181.5,207.5,1.8,11.0,294.0,340.87,280.95
2016,12,11,13,0,134.0,205.0,1.8,11.0,268.0,296.73,244.42
2016,12,11,13,15,67.5,175.5,1.85,11.0,207.0,205.47,168.92
2016,12,11,13,30,1.0,146.0,1.9,11.0,146.0,126.69,102.52
2016,12,11,13,45,0.5,118.0,1.95,11.0,118.0,100.45,80.63
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,75.27,59.32
2016,12,11,14,15,0.0,82.5,1.8,10.5,82.5,68.77,53.97
2016,12,11,14,30,0.0,75.0,1.6,10.0,75.0,62.36,48.61
2016,12,11,14,45,0.0,67.0,1.45,10.0,67.0,55.58,42.8
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,48.88,36.98
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,41.38,30.48
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,33.89,23.9
2016,12,11,15,45,0.0,31.5,0.85,8.5,31.5,26.01,16.88
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,18.13,10.48
2016,12,11,16,15,0.0,14.0,0.75,7.5,14.0,11.52,3.78
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,15.36,0.0
2016,12,12,7,45,212.5,25.5,1.3,5.5,50.0,231.38,146.86
2016,12,12,8,0,425.0,33.0,1.4,6.0,82.0,421.11,343.28
2016,12,12,8,15,503.5,40.0,1.5,6.5,120.5,504.67,418.6
2016,12,12,8,30,582.0,47.0,1.6,7.0,159.0,591.23,490.84
2016,12,12,8,45,627.5,52.0,1.7,7.5,197.5,648.51,537.32
2016,12,12,9,0,673.0,57.0,1.8,8.0,236.0,698.13,576.08
2016,12,12,9,15,706.0,60.5,1.7,8.0,271.5,741.44,607.95
2016,12,12,9,30,739.0,64.0,1.6,8.0,307.0,782.58,636.92
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,663.12,544.98
2016,12,12,10,0,344.0,144.0,1.5,9.0,275.0,505.88,420.83
2016,12,12,10,15,456.0,132.5,1.5,9.0,319.0,610.49,504.65
2016,12,12,10,30,568.0,121.0,1.5,9.0,363.0,700.89,571.7
2016,12,12,10,45,580.0,124.0,1.55,9.0,380.0,708.02,575.82
2016,12,12,11,0,592.0,127.0,1.6,9.0,397.0,712.26,578.76
2016,12,12,11,15,534.0,146.0,1.6,9.0,394.0,663.08,541.22
2016,12,12,11,30,476.0,165.0,1.6,9.0,391.0,621.47,508.16
2016,12,12,11,45,406.0,181.0,1.65,9.0,375.5,566.08,464.41
2016,12,12,12,0,336.0,197.0,1.7,9.0,360.0,496.61,409.52
2016,12,12,12,15,287.0,203.0,1.75,9.0,341.5,451.59,373.38
2016,12,12,12,30,238.0,209.0,1.8,9.0,323.0,394.19,326.99
2016,12,12,12,45,287.0,197.0,1.85,9.0,331.5,416.54,345.71
2016,12,12,13,0,336.0,185.0,1.9,9.0,340.0,420.3,348.93
2016,12,12,13,15,264.0,186.0,1.85,9.0,305.0,359.04,297.95
2016,12,12,13,30,192.0,187.0,1.8,9.0,270.0,293.36,243.41
2016,12,12,13,45,146.0,177.0,1.8,9.0,238.0,247.43,205.01
2016,12,12,14,0,100.0,167.0,1.8,9.0,206.0,198.73,164.06
2016,12,12,14,15,94.5,155.0,1.7,9.0,189.5,178.18,146.41
2016,12,12,14,30,89.0,143.0,1.6,9.0,173.0,158.35,129.13
2016,12,12,14,45,84.5,128.0,1.55,9.0,154.0,136.84,110.29
2016,12,12,15,0,80.0,113.0,1.5,9.0,135.0,116.1,92.0
2016,12,12,15,15,71.5,96.5,1.3,8.5,114.0,94.15,73.01
2016,12,12,15,30,63.0,80.0,1.1,8.0,93.0,73.58,55.43
2016,12,12,15,45,51.5,63.0,0.95,8.0,72.0,53.88,39.12
2016,12,12,16,0,40.0,46.0,0.8,8.0,51.0,36.25,26.49
2016,12,12,16,15,20.0,30.0,0.8,7.5,32.5,24.11,14.1
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,11.55,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,47.0,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,94.0,12.0,0.8,7.0,14.0,76.77,0.0
2016,12,13,7,45,215.0,23.5,0.85,7.5,43.5,230.02,137.62
2016,12,13,8,0,336.0,35.0,0.9,8.0,73.0,353.48,285.66
2016,12,13,8,15,415.0,43.5,0.95,8.0,109.5,437.05,360.95
2016,12,13,8,30,494.0,52.0,1.0,8.0,146.0,523.82,433.44
2016,12,13,8,45,247.0,45.5,1.05,8.5,92.5,300.24,255.07
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,32.21,22.41
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,37.19,27.0
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,42.19,31.35
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,46.77,35.24
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,51.36,39.08
2016,12,13,10,15,124.5,120.0,0.6,10.0,173.0,250.42,211.23
2016,12,13,10,30,249.0,178.0,0.5,10.0,284.0,454.8,373.37
2016,12,13,10,45,325.5,174.0,0.45,10.5,318.5,512.02,414.84
2016,12,13,11,0,402.0,170.0,0.4,11.0,353.0,586.32,468.74
2016,12,13,11,15,587.0,129.0,0.35,11.0,404.0,697.81,550.24
2016,12,13,11,30,772.0,88.0,0.3,11.0,455.0,787.72,610.5
2016,12,13,11,45,449.5,152.5,0.3,11.0,366.5,570.51,451.88
2016,12,13,12,0,127.0,217.0,0.3,11.0,278.0,336.97,270.48
2016,12,13,12,15,451.0,152.5,0.3,11.0,368.0,537.96,432.81
2016,12,13,12,30,775.0,88.0,0.3,11.0,458.0,689.99,544.23
2016,12,13,12,45,535.5,139.5,0.3,11.5,393.0,542.65,430.6
2016,12,13,13,0,296.0,191.0,0.3,12.0,328.0,401.01,320.95
2016,12,13,13,15,148.0,118.5,0.35,11.5,187.0,216.87,176.76
2016,12,13,13,30,0.0,46.0,0.4,11.0,46.0,38.05,27.1
2016,12,13,13,45,0.0,29.5,0.45,11.0,29.5,24.35,15.55
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,10.71,3.7
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,9.88,2.99
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,9.05,2.28
2016,12,13,14,45,0.0,9.5,0.4,11.0,9.5,7.81,1.2
2016,12,13,15,0,0.0,8.0,0.4,11.0,8.0,6.57,0.11
2016,12,13,15,15,0.0,7.0,0.4,10.5,7.0,5.75,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,8.54,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,82.39,43.03
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,164.96,131.65
2016,12,14,8,15,135.5,55.5,2.1,11.0,76.5,209.22,173.52
2016,12,14,8,30,161.0,72.0,2.2,11.0,102.0,253.63,213.33
2016,12,14,8,45,177.5,87.5,2.35,11.5,128.0,288.88,243.95
2016,12,14,9,0,194.0,103.0,2.5,12.0,154.0,324.01,273.55
2016,12,14,9,15,203.0,118.0,2.55,12.0,178.0,351.34,296.21
2016,12,14,9,30,212.0,133.0,2.6,12.0,202.0,377.95,317.78
2016,12,14,9,45,214.5,145.5,2.65,12.5,221.0,394.19,329.87
2016,12,14,10,0,217.0,158.0,2.7,13.0,240.0,409.54,341.02
2016,12,14,10,15,119.5,159.5,2.65,13.0,205.5,298.25,247.87
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,172.09,140.57
2016,12,14,10,45,62.0,180.5,2.55,13.0,208.5,245.99,203.1
2016,12,14,11,0,102.0,200.0,2.5,13.0,246.0,302.24,249.61
2016,12,14,11,15,98.0,204.5,2.5,13.0,250.0,299.1,246.37
2016,12,14,11,30,94.0,209.0,2.5,13.0,254.0,296.01,243.45
2016,12,14,11,45,64.0,201.5,2.5,13.0,232.5,256.86,210.58
2016,12,14,12,0,34.0,194.0,2.5,13.0,211.0,219.87,179.43
2016,12,14,12,15,20.5,180.0,2.5,13.0,190.0,177.71,144.42
2016,12,14,12,30,7.0,166.0,2.5,13.0,169.0,152.19,122.98
2016,12,14,12,45,3.5,128.0,2.5,13.5,129.5,112.37,89.61
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,75.16,58.24
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,81.41,63.73
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,87.67,69.22
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,80.55,63.27
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,73.54,57.41
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,67.49,52.35
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,61.51,47.31
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,54.74,41.55
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,48.04,35.81
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,40.54,29.37
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,33.06,22.86
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,25.59,16.23
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,18.13,10.24
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,11.52,3.72
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,16.02,2.97
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,30.31,19.04
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,47.85,34.75
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,64.37,49.37
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,84.79,67.45
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,105.25,85.4
2016,12,15,9,15,16.0,108.5,3.7,12.0,113.0,121.31,99.32
2016,12,15,9,30,20.0,122.0,3.5,12.0,128.0,137.53,113.2
2016,12,15,9,45,23.0,134.0,3.35,12.0,142.0,151.04,124.59
2016,12,15,10,0,26.0,146.0,3.2,12.0,156.0,181.14,149.75
2016,12,15,10,15,13.0,113.5,3.1,12.0,118.5,112.94,91.61
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,67.61,52.45
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,72.54,56.51
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,77.49,60.52
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,79.16,61.87
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,80.85,63.26
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,81.65,63.9
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,82.47,64.58
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,59.31,44.99
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,37.24,26.24
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,52.22,39.03
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,67.25,51.83
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,58.05,44.05
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,48.87,36.28
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,41.78,30.28
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,34.71,24.26
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,31.8,21.8
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,28.89,19.32
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,25.57,16.47
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,22.25,13.61
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,18.94,10.71
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,15.63,7.8
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,11.92,4.51
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,8.21,1.52
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,122.85,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.0,48.0,298.51,149.87
2016,12,16,8,0,472.0,31.0,4.5,6.0,81.0,440.53,359.57
2016,12,16,8,15,554.5,37.5,4.6,6.5,121.5,530.19,446.24
2016,12,16,8,30,637.0,44.0,4.7,7.0,162.0,621.73,525.89
2016,12,16,8,45,686.5,48.5,4.8,7.5,202.5,684.3,578.93
2016,12,16,9,0,736.0,53.0,4.9,8.0,243.0,745.94,628.97
2016,12,16,9,15,768.5,56.0,4.9,8.0,280.0,789.24,663.46
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,830.2,695.06
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,859.43,715.82
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,885.54,733.77
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.5,898.91,742.14
2016,12,16,10,30,878.0,66.0,4.8,9.0,435.0,899.09,740.53
2016,12,16,10,45,886.5,67.5,4.75,9.0,454.5,899.86,739.88
2016,12,16,11,0,895.0,69.0,4.7,9.0,474.0,897.0,736.6
2016,12,16,11,15,901.0,69.5,4.65,9.0,486.5,886.94,728.06
2016,12,16,11,30,907.0,70.0,4.6,9.0,499.0,873.26,716.99
2016,12,16,11,45,909.0,70.5,4.55,9.5,504.0,852.64,699.54
2016,12,16,12,0,911.0,71.0,4.5,10.0,509.0,828.62,679.75
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.5,798.36,656.31
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,765.09,630.65
2016,12,16,12,45,905.0,70.5,4.2,10.0,494.0,726.25,600.73
2016,12,16,13,0,901.0,70.0,4.1,10.0,484.0,684.94,567.58
2016,12,16,13,15,893.0,69.0,4.0,10.0,466.5,638.3,528.86
2016,12,16,13,30,885.0,68.0,3.9,10.0,449.0,589.94,488.0
2016,12,16,13,45,871.5,66.5,3.8,10.0,424.5,539.46,444.39
2016,12,16,14,0,858.0,65.0,3.7,10.0,400.0,484.76,396.33
2016,12,16,14,15,838.5,63.0,3.5,9.5,369.5,426.6,344.75
2016,12,16,14,30,819.0,61.0,3.3,9.0,339.0,368.96,292.21
2016,12,16,14,45,790.5,58.0,3.1,9.0,303.5,308.36,235.9
2016,12,16,15,0,762.0,55.0,2.9,9.0,268.0,249.93,181.15
2016,12,16,15,15,718.5,51.0,2.6,8.5,228.0,190.14,127.16
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,134.92,80.3
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,81.0,42.2
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,35.27,25.75
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,27.87,17.57
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,23.83,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,11.95,0.0
2016,12,17,7,45,260.5,21.5,2.35,1.5,48.5,256.13,119.41
2016,12,17,8,0,521.0,29.0,2.6,2.0,83.0,476.74,389.04
2016,12,17,8,15,600.5,35.0,2.6,2.5,124.5,564.16,473.96
2016,12,17,8,30,680.0,41.0,2.6,3.0,166.0,653.47,550.5
2016,12,17,8,45,728.5,45.0,2.65,3.5,207.5,715.2,601.69
2016,12,17,9,0,777.0,49.0,2.7,4.0,249.0,775.99,649.69
2016,12,17,9,15,808.0,52.0,2.75,4.5,286.5,818.48,681.68
2016,12,17,9,30,839.0,55.0,2.8,5.0,324.0,858.58,710.71
2016,12,17,9,45,859.5,57.5,2.9,5.5,357.0,876.24,722.51
2016,12,17,10,0,880.0,60.0,3.0,6.0,390.0,899.9,738.6
2016,12,17,10,15,894.0,61.5,3.0,6.0,416.5,912.85,747.03
2016,12,17,10,30,908.0,63.0,3.0,6.0,443.0,922.26,752.9
2016,12,17,10,45,916.5,64.0,3.0,6.5,462.5,922.3,750.61
2016,12,17,11,0,925.0,65.0,3.0,7.0,482.0,918.62,745.8
2016,12,17,11,15,930.5,65.5,2.95,7.0,495.0,907.86,736.92
2016,12,17,11,30,936.0,66.0,2.9,7.0,508.0,893.38,725.53
2016,12,17,11,45,936.5,67.0,2.85,7.5,512.5,871.68,707.72
2016,12,17,12,0,937.0,68.0,2.8,8.0,517.0,846.54,687.6
2016,12,17,12,15,935.5,68.0,2.7,8.0,514.5,815.27,663.94
2016,12,17,12,30,934.0,68.0,2.6,8.0,512.0,780.94,638.07
2016,12,17,12,45,924.5,69.0,2.55,8.0,501.0,739.25,606.95
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,695.38,572.88
2016,12,17,13,15,906.0,69.0,2.4,8.0,472.5,647.6,533.8
2016,12,17,13,30,897.0,68.0,2.3,8.0,455.0,598.14,492.56
2016,12,17,13,45,883.0,66.5,2.25,8.0,430.0,546.9,449.03
2016,12,17,14,0,869.0,65.0,2.2,8.0,405.0,491.43,400.98
2016,12,17,14,15,849.5,63.0,2.0,8.0,374.0,432.72,348.6
2016,12,17,14,30,830.0,61.0,1.8,8.0,343.0,374.5,295.4
2016,12,17,14,45,800.0,58.0,1.6,8.0,307.0,312.82,238.64
2016,12,17,15,0,770.0,55.0,1.4,8.0,271.0,253.45,183.49
2016,12,17,15,15,726.5,51.0,1.25,7.5,231.0,193.14,129.34
2016,12,17,15,30,683.0,47.0,1.1,7.0,191.0,137.39,82.07
2016,12,17,15,45,612.5,41.5,1.0,6.5,149.5,83.15,43.63
2016,12,17,16,0,542.0,36.0,0.9,6.0,108.0,37.4,27.8
2016,12,17,16,15,271.0,34.5,0.9,5.5,70.5,28.75,18.53
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,24.48,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,40.5,238.05,100.49
2016,12,18,8,0,518.0,28.0,2.6,0.0,81.0,473.1,387.65
2016,12,18,8,15,600.0,34.0,2.5,0.5,123.0,562.07,474.9
2016,12,18,8,30,682.0,40.0,2.4,1.0,165.0,653.31,553.05
2016,12,18,8,45,732.0,44.0,2.35,1.5,206.0,716.31,604.87
2016,12,18,9,0,782.0,48.0,2.3,2.0,247.0,778.49,653.31
2016,12,18,9,15,814.0,51.0,2.35,2.5,285.5,822.0,686.06
2016,12,18,9,30,846.0,54.0,2.4,3.0,324.0,863.14,715.88
2016,12,18,9,45,865.0,56.5,2.45,3.5,357.0,879.55,726.36
2016,12,18,10,0,884.0,59.0,2.5,4.0,390.0,902.0,741.21
2016,12,18,10,15,899.0,61.0,2.55,4.5,417.0,916.71,750.02
2016,12,18,10,30,914.0,63.0,2.6,5.0,444.0,927.84,756.21
2016,12,18,10,45,924.0,64.0,2.65,5.5,464.5,929.3,755.4
2016,12,18,11,0,934.0,65.0,2.7,6.0,485.0,926.99,752.03
2016,12,18,11,15,939.5,65.5,2.7,6.0,498.0,916.21,743.54
2016,12,18,11,30,945.0,66.0,2.7,6.0,511.0,901.68,732.54
2016,12,18,11,45,947.5,66.0,2.7,6.5,516.5,880.27,715.35
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,855.32,695.75
2016,12,18,12,15,949.0,66.0,2.75,7.0,519.5,824.19,673.27
2016,12,18,12,30,948.0,66.0,2.8,7.0,517.0,789.92,648.38
2016,12,18,12,45,943.5,65.5,2.85,7.5,506.5,749.59,617.63
2016,12,18,13,0,939.0,65.0,2.9,8.0,496.0,706.69,583.94
2016,12,18,13,15,930.5,64.0,2.85,8.0,478.5,658.37,544.51
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,608.27,502.75
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.0,553.69,456.52
2016,12,18,14,0,896.0,60.0,2.8,8.0,411.0,498.27,408.25
2016,12,18,14,15,877.5,58.5,2.6,8.0,380.5,439.95,355.79
2016,12,18,14,30,859.0,57.0,2.4,8.0,350.0,381.9,302.28
2016,12,18,14,45,831.5,54.5,2.2,8.0,313.5,320.69,245.38
2016,12,18,15,0,804.0,52.0,2.0,8.0,277.0,260.7,189.15
2016,12,18,15,15,762.5,48.0,1.8,7.0,237.0,198.8,133.29
2016,12,18,15,30,721.0,44.0,1.6,6.0,197.0,141.16,84.0
2016,12,18,15,45,655.0,39.0,1.4,5.5,155.0,85.33,43.8
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,37.35,21.79
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,23.58,14.33
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,16.4,0.0
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,7.68,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,222.83,82.48
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,429.98,349.46
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,519.65,436.72
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,611.3,514.94
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.0,674.86,567.09
2016,12,19,9,0,731.0,51.0,1.8,3.0,236.0,737.58,616.04
2016,12,19,9,15,763.5,54.0,1.85,3.5,273.0,780.94,648.6
2016,12,19,9,30,796.0,57.0,1.9,4.0,310.0,822.07,678.37
2016,12,19,9,45,811.0,61.0,1.95,4.5,341.5,846.09,694.57
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,866.95,708.2
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,882.24,718.06
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,894.03,725.34
2016,12,19,10,45,866.5,70.0,2.3,6.5,445.5,895.4,725.06
2016,12,19,11,0,876.0,71.0,2.4,7.0,465.0,893.11,722.29
2016,12,19,11,15,766.5,92.5,2.4,7.0,444.0,808.08,659.12
2016,12,19,11,30,657.0,114.0,2.4,7.0,423.0,728.46,599.69
2016,12,19,11,45,774.0,94.0,2.4,7.5,462.0,778.91,637.08
2016,12,19,12,0,891.0,74.0,2.4,8.0,501.0,818.69,664.88
2016,12,19,12,15,715.5,111.5,2.4,8.0,453.5,708.66,582.07
2016,12,19,12,30,540.0,149.0,2.4,8.0,406.0,584.29,484.44
2016,12,19,12,45,535.0,146.5,2.45,8.5,397.0,554.28,460.36
2016,12,19,13,0,530.0,144.0,2.5,9.0,388.0,523.0,434.28
2016,12,19,13,15,696.5,107.0,2.4,9.0,415.5,567.86,469.68
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,587.2,482.98
2016,12,19,13,45,848.5,68.5,2.25,9.0,418.5,533.84,437.57
2016,12,19,14,0,834.0,67.0,2.2,9.0,394.0,479.91,391.02
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.0,422.63,340.74
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,366.0,289.67
2016,12,19,14,45,762.5,60.0,1.6,8.0,298.5,306.18,234.68
2016,12,19,15,0,732.0,57.0,1.4,8.0,263.0,248.76,181.38
2016,12,19,15,15,687.5,53.0,1.3,7.5,224.0,190.35,128.98
2016,12,19,15,30,643.0,49.0,1.2,7.0,185.0,136.63,83.25
2016,12,19,15,45,570.5,43.5,1.1,6.5,145.0,82.31,43.9
2016,12,19,16,0,498.0,38.0,1.0,6.0,105.0,38.29,22.5
2016,12,19,16,15,249.0,35.5,1.0,5.5,69.0,27.52,17.69
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,24.65,0.0
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
