Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,198.15,61.88
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,392.36,316.86
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.0,479.94,402.47
2016,12,20,8,30,568.0,44.0,1.9,4.0,145.0,571.36,480.69
2016,12,20,8,45,621.0,48.5,1.95,4.5,184.0,626.38,526.69
2016,12,20,9,0,674.0,53.0,2.0,5.0,223.0,690.06,577.3
2016,12,20,9,15,708.5,56.0,2.0,5.5,258.5,734.5,610.65
2016,12,20,9,30,743.0,59.0,2.0,6.0,294.0,776.89,641.27
2016,12,20,9,45,773.0,60.0,2.0,7.0,326.5,810.14,662.88
2016,12,20,10,0,803.0,61.0,2.0,8.0,359.0,840.53,681.78
2016,12,20,10,15,818.5,62.5,2.05,8.5,385.0,855.24,690.59
2016,12,20,10,30,834.0,64.0,2.1,9.0,411.0,866.58,697.03
2016,12,20,10,45,844.0,65.0,2.15,9.5,430.5,859.22,689.97
2016,12,20,11,0,854.0,66.0,2.2,10.0,450.0,858.03,687.7
2016,12,20,11,15,860.5,67.0,2.2,10.0,463.0,850.23,681.47
2016,12,20,11,30,867.0,68.0,2.2,10.0,476.0,838.92,672.9
2016,12,20,11,45,868.5,68.5,2.25,10.5,481.0,819.3,657.66
2016,12,20,12,0,870.0,69.0,2.3,11.0,486.0,796.44,640.22
2016,12,20,12,15,869.5,69.0,2.3,11.0,484.0,768.27,619.7
2016,12,20,12,30,869.0,69.0,2.3,11.0,482.0,737.17,597.04
2016,12,20,12,45,857.5,70.5,2.35,11.0,472.0,697.3,568.02
2016,12,20,13,0,846.0,72.0,2.4,11.0,462.0,660.67,539.93
2016,12,20,13,15,838.0,71.0,2.4,11.0,445.5,615.92,504.01
2016,12,20,13,30,830.0,70.0,2.4,11.0,429.0,569.57,466.0
2016,12,20,13,45,817.0,68.5,2.4,11.0,406.0,518.64,423.39
2016,12,20,14,0,804.0,67.0,2.4,11.0,383.0,467.06,379.06
2016,12,20,14,15,784.5,65.0,2.2,10.5,354.0,411.81,330.72
2016,12,20,14,30,765.0,63.0,2.0,10.0,325.0,357.14,281.59
2016,12,20,14,45,739.0,59.5,1.85,10.0,291.5,299.8,229.02
2016,12,20,15,0,713.0,56.0,1.7,10.0,258.0,244.41,177.67
2016,12,20,15,15,671.0,52.0,1.5,9.5,220.0,187.57,126.68
2016,12,20,15,30,629.0,48.0,1.3,9.0,182.0,135.13,82.02
2016,12,20,15,45,566.0,42.0,1.1,8.5,143.0,83.89,44.8
2016,12,20,16,0,503.0,36.0,0.9,8.0,104.0,37.76,21.08
2016,12,20,16,15,386.5,27.5,0.95,7.5,68.5,22.67,13.54
2016,12,20,16,30,270.0,19.0,1.0,7.0,33.0,15.75,0.0
2016,12,20,16,45,135.0,9.5,1.05,6.5,16.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,14.5,1.95,5.5,33.5,190.94,48.18
2016,12,21,8,0,382.0,29.0,2.2,6.0,67.0,379.33,302.77
2016,12,21,8,15,467.5,36.5,2.2,6.5,104.5,466.9,388.58
2016,12,21,8,30,553.0,44.0,2.2,7.0,142.0,558.59,466.83
2016,12,21,8,45,608.5,48.5,2.2,7.5,181.0,615.33,513.85
2016,12,21,9,0,664.0,53.0,2.2,8.0,220.0,681.01,565.54
2016,12,21,9,15,699.0,56.5,2.2,8.5,256.0,726.45,599.57
2016,12,21,9,30,734.0,60.0,2.2,9.0,292.0,769.94,630.91
2016,12,21,9,45,765.0,61.0,2.25,9.5,324.5,804.16,654.77
2016,12,21,10,0,796.0,62.0,2.3,10.0,357.0,835.55,676.06
2016,12,21,10,15,812.5,63.5,2.25,10.0,383.0,851.29,685.94
2016,12,21,10,30,829.0,65.0,2.2,10.0,409.0,863.66,693.43
2016,12,21,10,45,841.0,66.0,2.2,10.5,429.5,867.76,694.17
2016,12,21,11,0,853.0,67.0,2.2,11.0,450.0,858.96,685.8
2016,12,21,11,15,860.0,68.0,2.25,11.0,463.0,851.7,680.52
2016,12,21,11,30,867.0,69.0,2.3,11.0,476.0,840.92,672.77
2016,12,21,11,45,871.5,68.5,2.4,11.5,482.0,822.6,658.88
2016,12,21,12,0,876.0,68.0,2.5,12.0,488.0,800.94,642.65
2016,12,21,12,15,876.0,68.0,2.55,12.0,486.5,773.09,622.7
2016,12,21,12,30,876.0,68.0,2.6,12.0,485.0,742.27,600.53
2016,12,21,12,45,870.0,68.5,2.65,12.5,476.0,704.94,572.3
2016,12,21,13,0,864.0,69.0,2.7,13.0,467.0,665.34,541.34
2016,12,21,13,15,856.5,68.0,2.7,13.0,451.0,620.99,505.81
2016,12,21,13,30,849.0,67.0,2.7,13.0,435.0,578.61,470.85
2016,12,21,13,45,837.5,65.5,2.7,13.0,412.0,527.67,428.36
2016,12,21,14,0,826.0,64.0,2.7,13.0,389.0,475.9,384.03
2016,12,21,14,15,807.5,62.0,2.55,12.5,360.0,420.01,335.49
2016,12,21,14,30,789.0,60.0,2.4,12.0,331.0,364.56,285.96
2016,12,21,14,45,762.0,57.0,2.3,12.0,296.5,306.11,232.65
2016,12,21,15,0,735.0,54.0,2.2,12.0,262.0,249.66,180.54
2016,12,21,15,15,693.5,50.5,1.9,11.5,224.0,192.08,128.9
2016,12,21,15,30,652.0,47.0,1.6,11.0,186.0,138.79,83.53
2016,12,21,15,45,586.0,41.5,1.3,10.5,146.5,86.27,45.46
2016,12,21,16,0,520.0,36.0,1.0,10.0,107.0,41.63,23.22
2016,12,21,16,15,405.5,27.5,1.05,9.5,71.0,22.7,13.51
2016,12,21,16,30,291.0,19.0,1.1,9.0,35.0,15.76,0.0
2016,12,21,16,45,145.5,9.5,1.15,8.5,17.5,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,14.5,1.55,4.5,35.5,208.62,41.77
2016,12,22,8,0,432.0,29.0,1.6,5.0,71.0,417.32,330.61
2016,12,22,8,15,519.0,36.0,1.5,5.5,110.5,496.68,410.46
2016,12,22,8,30,606.0,43.0,1.4,6.0,150.0,591.48,489.56
2016,12,22,8,45,659.0,47.5,1.35,6.5,190.0,656.65,541.58
2016,12,22,9,0,712.0,52.0,1.3,7.0,230.0,721.17,590.37
2016,12,22,9,15,746.0,55.5,1.3,7.5,267.0,766.55,623.17
2016,12,22,9,30,780.0,59.0,1.3,8.0,304.0,809.8,653.2
2016,12,22,9,45,802.5,61.5,1.35,8.5,336.5,838.8,672.61
2016,12,22,10,0,825.0,64.0,1.4,9.0,369.0,864.77,689.54
2016,12,22,10,15,841.0,65.5,1.5,9.5,395.5,880.2,699.4
2016,12,22,10,30,857.0,67.0,1.6,10.0,422.0,892.13,706.82
2016,12,22,10,45,867.5,68.0,1.7,10.5,442.5,894.77,707.69
2016,12,22,11,0,878.0,69.0,1.8,11.0,463.0,884.42,699.53
2016,12,22,11,15,884.5,70.0,1.8,11.5,476.0,876.41,692.09
2016,12,22,11,30,891.0,71.0,1.8,12.0,489.0,864.8,682.24
2016,12,22,11,45,894.0,71.0,1.85,12.5,495.0,845.4,667.59
2016,12,22,12,0,897.0,71.0,1.9,13.0,501.0,822.62,650.68
2016,12,22,12,15,896.5,71.0,1.9,13.0,499.5,793.78,630.19
2016,12,22,12,30,896.0,71.0,1.9,13.0,498.0,761.94,607.54
2016,12,22,12,45,893.5,70.0,1.9,13.0,489.0,724.6,580.79
2016,12,22,13,0,891.0,69.0,1.9,13.0,480.0,684.7,551.22
2016,12,22,13,15,883.0,68.5,1.8,13.0,463.5,639.53,515.12
2016,12,22,13,30,875.0,68.0,1.7,13.0,447.0,592.6,476.94
2016,12,22,13,45,862.5,66.0,1.6,13.0,423.5,543.04,435.78
2016,12,22,14,0,850.0,64.0,1.5,13.0,400.0,489.02,390.16
2016,12,22,14,15,830.5,62.0,1.25,12.5,370.0,431.46,340.62
2016,12,22,14,30,811.0,60.0,1.0,12.0,340.0,374.39,290.17
2016,12,22,14,45,781.0,57.5,0.8,12.0,304.5,314.23,236.13
2016,12,22,15,0,751.0,55.0,0.6,12.0,269.0,256.35,183.54
2016,12,22,15,15,708.5,51.0,0.65,11.5,230.0,197.08,131.61
2016,12,22,15,30,666.0,47.0,0.7,11.0,191.0,142.21,85.45
2016,12,22,15,45,597.5,42.0,0.75,10.5,150.5,88.96,46.98
2016,12,22,16,0,529.0,37.0,0.8,10.0,110.0,43.9,24.28
2016,12,22,16,15,414.0,28.5,0.85,9.5,73.0,23.56,14.33
2016,12,22,16,30,299.0,20.0,0.9,9.0,36.0,16.64,0.7
2016,12,22,16,45,149.5,10.0,1.0,9.0,18.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,20.5,16.5,4.2,6.0,18.5,39.59,1.01
2016,12,23,8,0,41.0,33.0,4.3,6.0,37.0,87.13,65.97
2016,12,23,8,15,59.5,50.0,4.35,6.0,58.5,125.08,103.17
2016,12,23,8,30,78.0,67.0,4.4,6.0,80.0,162.24,137.53
2016,12,23,8,45,87.5,83.5,4.45,6.5,102.0,190.79,163.32
2016,12,23,9,0,97.0,100.0,4.5,7.0,124.0,219.12,188.29
2016,12,23,9,15,103.5,115.5,4.65,7.0,145.0,242.93,209.15
2016,12,23,9,30,110.0,131.0,4.8,7.0,166.0,266.48,229.41
2016,12,23,9,45,116.5,144.0,4.95,7.5,184.5,285.88,245.46
2016,12,23,10,0,123.0,157.0,5.1,8.0,203.0,305.02,261.03
2016,12,23,10,15,61.5,107.5,5.1,8.0,130.5,161.76,137.26
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,48.03,36.3
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,58.04,44.9
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,68.2,53.52
2016,12,23,11,15,14.0,133.5,5.05,9.0,140.0,130.19,107.22
2016,12,23,11,30,28.0,185.0,4.8,9.0,198.0,211.45,176.24
2016,12,23,11,45,14.0,96.5,4.55,9.5,103.0,92.92,74.95
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,6.6,0.06
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,11.14,4.0
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,15.68,7.94
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,24.79,15.83
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,33.91,23.74
2016,12,23,13,15,0.5,93.0,4.45,10.0,93.5,78.16,61.87
2016,12,23,13,30,1.0,145.0,4.6,10.0,146.0,126.0,102.78
2016,12,23,13,45,0.5,86.5,4.8,10.0,87.0,72.44,57.05
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,23.11,14.46
2016,12,23,14,15,0.0,25.5,5.0,9.5,25.5,21.03,12.72
2016,12,23,14,30,0.0,23.0,5.0,9.0,23.0,18.96,10.96
2016,12,23,14,45,0.0,20.5,5.0,9.0,20.5,16.89,9.16
2016,12,23,15,0,0.0,18.0,5.0,9.0,18.0,14.82,7.34
2016,12,23,15,15,0.0,15.5,4.7,8.5,15.5,12.75,5.54
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,10.68,3.71
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,8.21,1.48
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,5.74,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,3.69,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.0,13.5,2.25,3.5,34.5,205.66,18.15
2016,12,24,8,0,444.0,27.0,2.5,4.0,69.0,411.92,327.09
2016,12,24,8,15,531.0,33.5,2.45,4.0,108.5,503.17,420.76
2016,12,24,8,30,618.0,40.0,2.4,4.0,148.0,597.38,502.74
2016,12,24,8,45,674.0,44.0,2.4,4.5,188.5,664.42,558.41
2016,12,24,9,0,730.0,48.0,2.4,5.0,229.0,731.1,611.09
2016,12,24,9,15,763.5,51.0,2.45,5.5,266.5,775.64,644.91
2016,12,24,9,30,797.0,54.0,2.5,6.0,304.0,818.09,675.96
2016,12,24,9,45,822.0,55.5,2.65,6.5,336.5,848.23,697.63
2016,12,24,10,0,847.0,57.0,2.8,7.0,369.0,865.67,709.48
2016,12,24,10,15,862.5,58.5,2.9,7.0,396.0,880.83,720.43
2016,12,24,10,30,878.0,60.0,3.0,7.0,423.0,892.61,728.83
2016,12,24,10,45,888.5,61.0,3.1,7.5,443.5,895.59,729.47
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,894.92,727.58
2016,12,24,11,15,905.5,62.5,3.2,8.0,477.5,886.32,720.6
2016,12,24,11,30,912.0,63.0,3.2,8.0,491.0,874.07,711.13
2016,12,24,11,45,915.0,63.0,3.25,8.5,497.5,854.58,695.51
2016,12,24,12,0,918.0,63.0,3.3,9.0,504.0,831.63,677.48
2016,12,24,12,15,918.0,63.0,3.3,9.0,502.5,802.93,656.18
2016,12,24,12,30,918.0,63.0,3.3,9.0,501.0,771.11,632.54
2016,12,24,12,45,907.5,65.0,3.35,9.0,491.0,731.22,602.93
2016,12,24,13,0,897.0,67.0,3.4,9.0,481.0,689.19,570.94
2016,12,24,13,15,889.5,66.0,3.35,9.0,465.0,643.68,533.62
2016,12,24,13,30,882.0,65.0,3.3,9.0,449.0,596.36,494.04
2016,12,24,13,45,871.0,63.5,3.25,9.0,426.0,545.03,450.28
2016,12,24,14,0,860.0,62.0,3.2,9.0,403.0,492.71,404.53
2016,12,24,14,15,842.0,60.0,3.0,8.5,373.5,437.6,355.64
2016,12,24,14,30,824.0,58.0,2.8,8.0,344.0,380.54,303.83
2016,12,24,14,45,798.5,55.5,2.6,8.0,309.5,321.11,248.56
2016,12,24,15,0,773.0,53.0,2.4,8.0,275.0,263.42,194.22
2016,12,24,15,15,733.0,49.5,2.05,7.5,236.0,203.76,139.61
2016,12,24,15,30,693.0,46.0,1.7,7.0,197.0,148.15,91.0
2016,12,24,15,45,630.5,40.5,1.4,6.5,156.5,93.07,49.51
2016,12,24,16,0,568.0,35.0,1.1,6.0,116.0,45.38,24.01
2016,12,24,16,15,454.5,27.5,1.1,5.5,78.0,24.78,15.82
2016,12,24,16,30,341.0,20.0,1.1,5.0,40.0,18.15,3.39
2016,12,24,16,45,170.5,10.0,1.15,4.5,20.0,8.54,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.5,14.0,1.55,1.5,34.0,205.54,7.09
2016,12,25,8,0,431.0,28.0,1.8,2.0,68.0,401.76,319.18
2016,12,25,8,15,519.5,34.5,1.8,2.5,107.5,494.46,413.71
2016,12,25,8,30,608.0,41.0,1.8,3.0,147.0,589.84,495.59
2016,12,25,8,45,660.5,45.5,1.85,3.5,187.0,654.54,549.36
2016,12,25,9,0,713.0,50.0,1.9,4.0,227.0,718.74,600.25
2016,12,25,9,15,747.5,53.5,1.95,4.5,264.0,764.76,635.11
2016,12,25,9,30,782.0,57.0,2.0,5.0,301.0,808.74,667.2
2016,12,25,9,45,800.5,60.5,2.05,5.5,333.5,835.77,685.72
2016,12,25,10,0,819.0,64.0,2.1,6.0,366.0,859.77,701.67
2016,12,25,10,15,835.0,65.5,2.1,6.5,392.5,875.54,710.81
2016,12,25,10,30,851.0,67.0,2.1,7.0,419.0,887.85,717.4
2016,12,25,10,45,861.0,68.5,2.15,7.5,439.5,891.11,717.99
2016,12,25,11,0,871.0,70.0,2.2,8.0,460.0,890.71,716.12
2016,12,25,11,15,877.0,70.5,2.25,8.0,473.5,872.68,702.91
2016,12,25,11,30,883.0,71.0,2.3,8.0,487.0,860.47,694.19
2016,12,25,11,45,884.5,71.5,2.35,8.0,492.5,840.95,680.14
2016,12,25,12,0,886.0,72.0,2.4,8.0,498.0,818.12,663.77
2016,12,25,12,15,885.0,72.0,2.45,8.0,496.0,789.49,643.12
2016,12,25,12,30,884.0,72.0,2.5,8.0,494.0,757.9,620.22
2016,12,25,12,45,598.0,131.5,2.55,8.5,414.5,595.08,492.41
2016,12,25,13,0,312.0,191.0,2.6,9.0,335.0,418.05,347.73
2016,12,25,13,15,279.0,188.0,2.6,9.0,314.0,377.15,314.49
2016,12,25,13,30,246.0,185.0,2.6,9.0,293.0,338.44,282.04
2016,12,25,13,45,240.5,176.5,2.6,9.0,277.5,311.37,259.13
2016,12,25,14,0,235.0,168.0,2.6,9.0,262.0,284.53,236.01
2016,12,25,14,15,231.5,155.5,2.45,8.5,242.5,254.95,210.53
2016,12,25,14,30,228.0,143.0,2.3,8.0,223.0,225.69,184.83
2016,12,25,14,45,481.5,100.0,2.15,8.0,246.0,257.81,203.87
2016,12,25,15,0,735.0,57.0,2.0,8.0,269.0,258.79,191.75
2016,12,25,15,15,693.5,53.0,1.9,7.5,231.0,200.42,138.53
2016,12,25,15,30,652.0,49.0,1.8,7.0,193.0,146.33,91.38
2016,12,25,15,45,590.0,43.0,1.7,6.5,153.0,93.15,51.02
2016,12,25,16,0,528.0,37.0,1.6,6.0,113.0,47.34,25.73
2016,12,25,16,15,418.0,29.0,1.65,5.5,76.5,23.9,15.12
2016,12,25,16,30,308.0,21.0,1.7,5.0,40.0,17.44,3.86
2016,12,25,16,45,154.0,10.5,1.8,4.5,20.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.0,0.5,34.0,205.29,0.0
2016,12,26,8,0,446.0,27.0,2.2,1.0,68.0,412.46,328.29
2016,12,26,8,15,533.5,33.5,2.35,1.5,107.5,504.33,424.66
2016,12,26,8,30,621.0,40.0,2.5,2.0,147.0,599.12,507.86
2016,12,26,8,45,671.0,45.0,2.7,2.5,187.5,662.56,562.27
2016,12,26,9,0,721.0,50.0,2.9,3.0,228.0,725.5,613.96
2016,12,26,9,15,755.5,53.0,2.85,3.5,265.5,771.08,648.67
2016,12,26,9,30,790.0,56.0,2.8,4.0,303.0,814.58,680.35
2016,12,26,9,45,810.0,59.0,2.8,4.5,335.5,842.47,699.47
2016,12,26,10,0,830.0,62.0,2.8,5.0,368.0,867.34,715.89
2016,12,26,10,15,846.0,64.0,2.75,5.5,395.5,883.91,725.41
2016,12,26,10,30,862.0,66.0,2.7,6.0,423.0,896.99,732.26
2016,12,26,10,45,872.5,67.0,2.65,6.5,443.5,890.53,724.75
2016,12,26,11,0,883.0,68.0,2.6,7.0,464.0,890.12,722.01
2016,12,26,11,15,889.5,69.0,2.5,7.0,477.5,882.51,714.92
2016,12,26,11,30,896.0,70.0,2.4,7.0,491.0,871.29,705.39
2016,12,26,11,45,899.5,70.0,2.35,7.5,497.5,852.64,689.82
2016,12,26,12,0,903.0,70.0,2.3,8.0,504.0,830.56,671.97
2016,12,26,12,15,902.0,70.0,2.25,8.0,502.5,801.57,650.37
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,769.55,626.62
2016,12,26,12,45,897.0,69.0,2.2,8.5,491.5,731.31,597.46
2016,12,26,13,0,893.0,68.0,2.2,9.0,482.0,690.59,565.97
2016,12,26,13,15,885.0,67.5,2.15,9.0,466.0,645.61,529.74
2016,12,26,13,30,877.0,67.0,2.1,9.0,450.0,598.84,491.31
2016,12,26,13,45,863.5,65.5,2.1,9.0,426.5,546.44,447.73
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,495.59,404.07
2016,12,26,14,15,831.5,62.0,2.0,8.5,373.5,438.51,354.54
2016,12,26,14,30,813.0,60.0,1.9,8.0,344.0,381.78,303.83
2016,12,26,14,45,785.5,57.5,1.85,8.0,309.5,322.22,249.28
2016,12,26,15,0,758.0,55.0,1.8,8.0,275.0,264.62,195.67
2016,12,26,15,15,718.0,51.0,1.65,7.5,236.5,205.19,141.58
2016,12,26,15,30,678.0,47.0,1.5,7.0,198.0,149.82,93.14
2016,12,26,15,45,616.0,42.0,1.35,6.5,157.5,95.89,52.07
2016,12,26,16,0,554.0,37.0,1.2,6.0,117.0,49.28,26.29
2016,12,26,16,15,446.0,29.0,1.2,5.5,79.5,26.1,17.12
2016,12,26,16,30,338.0,21.0,1.2,5.0,42.0,19.04,5.57
2016,12,26,16,45,169.0,10.5,1.25,4.5,21.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,2.5,31.5,185.82,0.0
2016,12,27,8,0,377.0,29.0,1.3,3.0,63.0,373.69,293.71
2016,12,27,8,15,467.0,36.5,1.35,3.5,101.5,464.65,386.66
2016,12,27,8,30,557.0,44.0,1.4,4.0,140.0,560.06,468.26
2016,12,27,8,45,616.0,48.5,1.5,4.5,179.5,619.8,518.22
2016,12,27,9,0,675.0,53.0,1.6,5.0,219.0,689.15,573.39
2016,12,27,9,15,711.0,56.5,1.45,5.5,256.0,736.23,606.98
2016,12,27,9,30,747.0,60.0,1.3,6.0,293.0,781.36,637.39
2016,12,27,9,45,775.0,62.0,1.2,6.5,326.0,814.94,658.5
2016,12,27,10,0,803.0,64.0,1.1,7.0,359.0,845.7,676.81
2016,12,27,10,15,820.0,65.5,1.15,7.5,386.5,862.59,687.09
2016,12,27,10,30,837.0,67.0,1.2,8.0,414.0,876.08,695.06
2016,12,27,10,45,846.5,69.0,1.25,8.5,434.5,879.89,696.23
2016,12,27,11,0,856.0,71.0,1.3,9.0,455.0,880.08,695.06
2016,12,27,11,15,863.0,71.5,1.35,9.0,468.5,872.44,689.77
2016,12,27,11,30,870.0,72.0,1.4,9.0,482.0,852.43,675.91
2016,12,27,11,45,873.0,72.5,1.5,9.5,488.5,834.64,663.23
2016,12,27,12,0,876.0,73.0,1.6,10.0,495.0,813.5,648.1
2016,12,27,12,15,875.5,73.0,1.55,10.0,494.0,785.72,627.7
2016,12,27,12,30,875.0,73.0,1.5,10.0,493.0,754.97,605.25
2016,12,27,12,45,861.5,75.5,1.5,10.5,482.5,721.01,579.88
2016,12,27,13,0,848.0,78.0,1.5,11.0,472.0,678.5,547.14
2016,12,27,13,15,692.5,106.0,1.45,11.0,420.5,574.08,465.44
2016,12,27,13,30,537.0,134.0,1.4,11.0,369.0,469.96,383.01
2016,12,27,13,45,514.0,130.5,1.4,11.0,346.5,424.49,346.26
2016,12,27,14,0,491.0,127.0,1.4,11.0,324.0,380.07,309.09
2016,12,27,14,15,470.5,122.5,1.3,10.5,300.0,337.08,272.54
2016,12,27,14,30,450.0,118.0,1.2,10.0,276.0,295.4,236.28
2016,12,27,14,45,433.5,108.0,1.15,10.0,248.0,251.52,197.21
2016,12,27,15,0,417.0,98.0,1.1,10.0,220.0,209.12,158.94
2016,12,27,15,15,390.0,87.0,1.05,9.5,188.5,165.25,120.19
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,124.45,85.09
2016,12,27,15,45,324.0,63.5,0.95,8.5,125.0,84.5,53.78
2016,12,27,16,0,285.0,51.0,0.9,8.0,93.0,49.39,30.95
2016,12,27,16,15,215.5,37.5,0.9,7.5,63.0,28.86,19.44
2016,12,27,16,30,146.0,24.0,0.9,7.0,33.0,18.62,5.97
2016,12,27,16,45,73.0,12.0,0.95,7.0,16.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,13.0,2.7,2.5,33.0,203.33,0.0
2016,12,28,8,0,445.0,26.0,2.7,3.0,66.0,410.47,323.42
2016,12,28,8,15,532.0,32.5,2.55,3.5,105.5,501.52,419.69
2016,12,28,8,30,619.0,39.0,2.4,4.0,145.0,595.78,501.08
2016,12,28,8,45,674.5,43.0,2.25,4.5,185.5,662.58,555.94
2016,12,28,9,0,730.0,47.0,2.1,5.0,226.0,729.09,607.41
2016,12,28,9,15,763.5,49.5,2.1,5.5,263.5,773.27,640.43
2016,12,28,9,30,797.0,52.0,2.1,6.0,301.0,815.4,670.64
2016,12,28,9,45,823.5,53.0,2.15,7.0,334.0,836.93,683.8
2016,12,28,10,0,850.0,54.0,2.2,8.0,367.0,865.02,701.47
2016,12,28,10,15,865.0,55.5,2.3,8.5,394.5,880.29,711.08
2016,12,28,10,30,880.0,57.0,2.4,9.0,422.0,892.17,718.26
2016,12,28,10,45,890.5,58.0,2.55,9.5,442.5,895.68,719.85
2016,12,28,11,0,901.0,59.0,2.7,10.0,463.0,895.54,718.9
2016,12,28,11,15,907.0,59.5,2.7,10.0,476.5,887.01,712.05
2016,12,28,11,30,913.0,60.0,2.7,10.0,490.0,874.82,702.77
2016,12,28,11,45,916.0,60.0,2.75,10.5,496.5,855.8,687.79
2016,12,28,12,0,919.0,60.0,2.8,11.0,503.0,833.3,670.43
2016,12,28,12,15,918.5,60.0,2.75,11.0,502.0,804.63,649.16
2016,12,28,12,30,918.0,60.0,2.7,11.0,501.0,772.84,625.65
2016,12,28,12,45,911.5,61.0,2.7,11.5,492.0,734.98,596.78
2016,12,28,13,0,905.0,62.0,2.7,12.0,483.0,694.68,566.04
2016,12,28,13,15,897.5,61.0,2.65,12.0,467.5,649.16,529.6
2016,12,28,13,30,890.0,60.0,2.6,12.0,452.0,601.81,490.88
2016,12,28,13,45,879.0,59.0,2.6,12.0,429.0,550.92,448.59
2016,12,28,14,0,868.0,58.0,2.6,12.0,406.0,498.97,404.23
2016,12,28,14,15,851.0,56.0,2.4,11.5,377.5,442.47,355.17
2016,12,28,14,30,834.0,54.0,2.2,11.0,349.0,386.1,304.8
2016,12,28,14,45,809.0,52.0,2.0,11.0,314.5,327.44,251.0
2016,12,28,15,0,784.0,50.0,1.8,11.0,280.0,270.03,197.64
2016,12,28,15,15,746.5,46.5,1.6,10.0,241.5,210.07,143.56
2016,12,28,15,30,709.0,43.0,1.4,9.0,203.0,153.82,94.52
2016,12,28,15,45,650.5,38.5,1.2,8.5,163.0,98.61,52.15
2016,12,28,16,0,592.0,34.0,1.0,8.0,123.0,50.21,24.86
2016,12,28,16,15,490.5,27.0,1.05,7.5,84.5,24.28,15.53
2016,12,28,16,30,389.0,20.0,1.1,7.0,46.0,18.08,6.27
2016,12,28,16,45,194.5,10.0,1.15,7.0,23.0,8.54,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,3.25,4.0,32.0,190.12,0.0
2016,12,29,8,0,391.0,29.0,3.3,4.0,64.0,383.83,301.95
2016,12,29,8,15,484.0,36.5,3.3,4.0,103.5,477.65,401.54
2016,12,29,8,30,577.0,44.0,3.3,4.0,143.0,576.05,488.58
2016,12,29,8,45,633.0,49.0,3.3,4.5,183.5,634.36,538.49
2016,12,29,9,0,689.0,54.0,3.3,5.0,224.0,702.28,593.53
2016,12,29,9,15,726.0,58.0,3.35,5.5,261.5,751.37,631.72
2016,12,29,9,30,763.0,62.0,3.4,6.0,299.0,798.5,667.05
2016,12,29,9,45,773.5,67.5,3.5,6.5,330.5,821.1,682.89
2016,12,29,10,0,784.0,73.0,3.6,7.0,362.0,840.58,696.08
2016,12,29,10,15,802.5,75.5,3.55,7.5,390.0,860.42,708.46
2016,12,29,10,30,821.0,78.0,3.5,8.0,418.0,876.85,718.07
2016,12,29,10,45,836.0,78.5,3.45,9.0,439.5,884.02,719.45
2016,12,29,11,0,851.0,79.0,3.4,10.0,461.0,887.48,718.22
2016,12,29,11,15,858.0,80.0,3.35,10.0,475.0,880.69,712.21
2016,12,29,11,30,865.0,81.0,3.3,10.0,489.0,870.26,703.75
2016,12,29,11,45,870.5,80.5,3.25,10.5,496.5,853.09,689.24
2016,12,29,12,0,876.0,80.0,3.2,11.0,504.0,832.4,672.36
2016,12,29,12,15,875.5,80.0,3.15,11.0,502.5,804.1,651.23
2016,12,29,12,30,875.0,80.0,3.1,11.0,501.0,772.76,627.9
2016,12,29,12,45,882.5,76.0,3.1,11.5,494.5,739.59,602.35
2016,12,29,13,0,890.0,72.0,3.1,12.0,488.0,697.79,569.94
2016,12,29,13,15,882.0,71.0,3.0,12.0,472.0,652.44,533.27
2016,12,29,13,30,874.0,70.0,2.9,12.0,456.0,609.18,497.36
2016,12,29,13,45,862.0,68.5,2.8,12.0,433.0,557.01,453.76
2016,12,29,14,0,850.0,67.0,2.7,12.0,410.0,503.93,408.36
2016,12,29,14,15,831.5,65.0,2.5,12.0,381.0,446.78,358.33
2016,12,29,14,30,813.0,63.0,2.3,12.0,352.0,389.95,307.36
2016,12,29,14,45,786.0,60.5,2.15,12.0,317.0,330.39,253.37
2016,12,29,15,0,759.0,58.0,2.0,12.0,282.0,272.7,200.28
2016,12,29,15,15,719.0,54.0,1.75,11.0,243.5,212.92,146.75
2016,12,29,15,30,679.0,50.0,1.5,10.0,205.0,157.2,98.43
2016,12,29,15,45,615.0,45.0,1.25,9.5,164.0,102.56,56.6
2016,12,29,16,0,551.0,40.0,1.0,9.0,123.0,53.1,27.5
2016,12,29,16,15,444.0,31.5,1.05,8.5,84.5,25.99,17.0
2016,12,29,16,30,337.0,23.0,1.1,8.0,46.0,19.1,7.48
2016,12,29,16,45,168.5,11.5,1.15,7.5,23.0,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.5,15.0,0.6,5.5,30.0,169.54,0.0
2016,12,30,8,0,333.0,30.0,0.7,6.0,60.0,340.36,262.11
2016,12,30,8,15,426.0,38.5,0.85,6.0,98.0,433.88,356.68
2016,12,30,8,30,519.0,47.0,1.0,6.0,136.0,532.15,440.77
2016,12,30,8,45,573.0,53.5,1.15,6.5,175.0,598.14,495.4
2016,12,30,9,0,627.0,60.0,1.3,7.0,214.0,664.4,548.12
2016,12,30,9,15,665.5,64.0,1.35,7.5,250.5,713.15,584.68
2016,12,30,9,30,704.0,68.0,1.4,8.0,287.0,760.38,618.86
2016,12,30,9,45,744.0,68.0,1.45,8.5,322.0,795.22,642.93
2016,12,30,10,0,784.0,68.0,1.5,9.0,357.0,834.68,669.84
2016,12,30,10,15,801.0,70.0,1.55,9.5,384.5,852.58,680.74
2016,12,30,10,30,818.0,72.0,1.6,10.0,412.0,867.13,689.38
2016,12,30,10,45,828.0,74.0,1.7,10.5,432.5,871.79,691.63
2016,12,30,11,0,838.0,76.0,1.8,11.0,453.0,872.88,691.49
2016,12,30,11,15,845.0,77.0,1.85,11.0,467.0,866.41,686.79
2016,12,30,11,30,852.0,78.0,1.9,11.0,481.0,856.36,679.73
2016,12,30,11,45,854.5,78.5,1.95,11.5,487.5,838.31,665.85
2016,12,30,12,0,857.0,79.0,2.0,12.0,494.0,816.91,649.73
2016,12,30,12,15,857.0,79.0,2.05,12.0,493.5,789.66,630.61
2016,12,30,12,30,857.0,79.0,2.1,12.0,493.0,759.4,609.27
2016,12,30,12,45,853.0,78.5,2.15,12.5,484.5,722.77,582.04
2016,12,30,13,0,849.0,78.0,2.2,13.0,476.0,683.7,552.16
2016,12,30,13,15,841.0,77.0,2.3,12.5,460.5,639.26,518.76
2016,12,30,13,30,833.0,76.0,2.4,12.0,445.0,593.13,482.96
2016,12,30,13,45,819.5,74.5,2.5,12.0,422.5,541.97,441.18
2016,12,30,14,0,806.0,73.0,2.6,12.0,400.0,490.13,397.56
2016,12,30,14,15,787.5,71.0,2.6,12.0,371.5,435.12,349.86
2016,12,30,14,30,769.0,69.0,2.6,12.0,343.0,380.51,301.18
2016,12,30,14,45,739.5,66.0,2.6,12.0,309.0,321.89,248.33
2016,12,30,15,0,710.0,63.0,2.6,12.0,275.0,265.51,196.65
2016,12,30,15,15,669.0,59.0,2.4,11.0,237.0,206.91,144.24
2016,12,30,15,30,628.0,55.0,2.2,10.0,199.0,153.47,97.83
2016,12,30,15,45,558.5,49.5,2.0,9.5,159.0,100.32,56.98
2016,12,30,16,0,489.0,44.0,1.8,9.0,119.0,55.39,30.35
2016,12,30,16,15,384.0,34.5,1.9,8.5,82.0,28.35,19.1
2016,12,30,16,30,279.0,25.0,2.0,8.0,45.0,20.72,9.14
2016,12,30,16,45,139.5,12.5,2.1,7.5,22.5,10.67,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
